Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,1,7,45,122.5,15.5,2.2,9.5,27.0,81.62,0.0
2017,1,1,8,0,245.0,31.0,2.6,10.0,54.0,172.55,129.08
2017,1,1,8,15,309.5,45.5,2.5,10.5,92.0,225.44,182.52
2017,1,1,8,30,374.0,60.0,2.4,11.0,130.0,283.11,233.9
2017,1,1,8,45,414.0,72.5,2.35,11.5,170.0,327.61,272.77
2017,1,1,9,0,454.0,85.0,2.3,12.0,210.0,372.91,310.78
2017,1,1,9,15,482.5,95.0,2.15,13.0,248.5,408.73,338.94
2017,1,1,9,30,511.0,105.0,2.0,14.0,287.0,444.01,365.46
2017,1,1,9,45,655.5,89.0,1.85,15.0,350.0,525.85,428.23
2017,1,1,10,0,800.0,73.0,1.7,16.0,413.0,602.3,484.12
2017,1,1,10,15,818.5,75.0,1.6,16.5,448.0,621.16,495.37
2017,1,1,10,30,837.0,77.0,1.5,17.0,483.0,637.31,504.71
2017,1,1,10,45,673.0,131.0,1.45,17.5,469.5,590.8,465.7
2017,1,1,11,0,509.0,185.0,1.4,18.0,456.0,533.18,419.05
2017,1,1,11,15,509.5,192.5,1.4,18.5,473.0,534.86,419.02
2017,1,1,11,30,510.0,200.0,1.4,19.0,490.0,534.48,416.94
2017,1,1,11,45,483.5,214.0,1.45,19.5,494.0,521.84,405.76
2017,1,1,12,0,457.0,228.0,1.5,20.0,498.0,507.82,393.67
2017,1,1,12,15,674.0,157.0,1.55,20.0,559.5,554.78,429.91
2017,1,1,12,30,891.0,86.0,1.6,20.0,621.0,586.81,453.54
2017,1,1,12,45,887.5,87.0,1.65,20.5,617.5,561.23,431.92
2017,1,1,13,0,884.0,88.0,1.7,21.0,614.0,533.13,408.48
2017,1,1,13,15,879.5,87.5,1.8,21.0,603.0,500.75,382.33
2017,1,1,13,30,875.0,87.0,1.9,21.0,592.0,466.24,353.83
2017,1,1,13,45,863.5,87.5,2.0,21.5,572.5,425.66,319.38
2017,1,1,14,0,852.0,88.0,2.1,22.0,553.0,385.55,284.52
2017,1,1,14,15,840.5,86.0,2.15,22.0,526.5,342.15,246.9
2017,1,1,14,30,829.0,84.0,2.2,22.0,500.0,298.03,208.14
2017,1,1,14,45,810.5,82.5,2.25,22.0,467.0,252.26,168.21
2017,1,1,15,0,792.0,81.0,2.3,22.0,434.0,206.86,129.45
2017,1,1,15,15,768.5,77.5,2.05,21.5,395.0,159.73,92.07
2017,1,1,15,30,745.0,74.0,1.8,21.0,356.0,114.02,60.94
2017,1,1,15,45,704.0,71.5,1.55,21.0,312.0,65.75,37.43
2017,1,1,16,0,663.0,69.0,1.3,21.0,268.0,47.96,36.29
2017,1,1,16,15,610.0,63.0,1.2,20.0,222.5,45.18,33.98
2017,1,1,16,30,557.0,57.0,1.1,19.0,177.0,42.37,31.51
2017,1,1,16,45,466.0,48.5,1.05,18.5,131.5,37.23,26.74
2017,1,1,17,0,375.0,40.0,1.0,18.0,86.0,31.99,21.56
2017,1,1,17,15,235.0,26.5,1.0,17.5,50.5,21.56,9.55
2017,1,1,17,30,95.0,13.0,1.0,17.0,15.0,12.39,0.0
2017,1,1,17,45,47.5,6.5,1.05,16.5,7.5,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,2,7,45,175.5,15.0,3.4,15.0,31.5,105.14,0.0
2017,1,2,8,0,351.0,30.0,3.8,15.0,63.0,219.34,161.55
2017,1,2,8,15,454.5,39.0,3.95,15.0,108.0,289.92,231.64
2017,1,2,8,30,558.0,48.0,4.1,15.0,153.0,366.21,298.99
2017,1,2,8,45,647.0,50.5,4.35,15.5,204.5,427.71,352.43
2017,1,2,9,0,736.0,53.0,4.6,16.0,256.0,496.06,409.57
2017,1,2,9,15,774.5,56.5,4.7,16.5,302.5,537.4,443.14
2017,1,2,9,30,813.0,60.0,4.8,17.0,349.0,577.64,474.74
2017,1,2,9,45,848.5,59.5,4.95,17.5,392.5,605.51,496.2
2017,1,2,10,0,884.0,59.0,5.1,18.0,436.0,635.72,518.81
2017,1,2,10,15,901.5,61.0,5.05,18.5,472.5,655.11,531.78
2017,1,2,10,30,919.0,63.0,5.0,19.0,509.0,671.59,542.22
2017,1,2,10,45,686.0,131.0,5.0,19.5,475.0,600.17,482.2
2017,1,2,11,0,453.0,199.0,5.0,20.0,441.0,512.27,409.7
2017,1,2,11,15,709.0,132.0,4.85,20.0,527.5,604.85,483.34
2017,1,2,11,30,965.0,65.0,4.7,20.0,614.0,682.49,543.02
2017,1,2,11,45,970.5,64.5,4.6,20.5,628.0,671.74,531.77
2017,1,2,12,0,976.0,64.0,4.5,21.0,642.0,657.57,518.31
2017,1,2,12,15,978.0,64.5,4.4,21.0,648.0,639.0,502.38
2017,1,2,12,30,980.0,65.0,4.3,21.0,654.0,617.17,483.79
2017,1,2,12,45,979.5,65.0,4.2,21.5,651.5,590.31,460.38
2017,1,2,13,0,979.0,65.0,4.1,22.0,649.0,560.52,434.39
2017,1,2,13,15,975.5,64.5,3.95,22.0,637.5,526.0,405.11
2017,1,2,13,30,972.0,64.0,3.8,22.0,626.0,489.02,373.33
2017,1,2,13,45,966.0,63.0,3.65,22.0,607.0,448.26,337.97
2017,1,2,14,0,960.0,62.0,3.5,22.0,588.0,405.59,300.36
2017,1,2,14,15,950.0,61.0,3.3,22.0,560.5,359.93,259.72
2017,1,2,14,30,940.0,60.0,3.1,22.0,533.0,313.09,217.66
2017,1,2,14,45,925.0,59.0,2.95,22.0,499.0,264.17,174.14
2017,1,2,15,0,910.0,58.0,2.8,22.0,465.0,214.97,131.38
2017,1,2,15,15,889.0,56.0,2.4,21.5,424.5,164.14,90.47
2017,1,2,15,30,868.0,54.0,2.0,21.0,384.0,114.13,56.02
2017,1,2,15,45,836.5,51.5,1.65,20.5,338.5,64.49,33.08
2017,1,2,16,0,805.0,49.0,1.3,20.0,293.0,40.8,30.2
2017,1,2,16,15,758.5,45.0,1.25,19.0,245.0,33.9,24.25
2017,1,2,16,30,712.0,41.0,1.2,18.0,197.0,31.82,22.41
2017,1,2,16,45,634.5,35.5,1.2,17.5,149.0,28.36,19.16
2017,1,2,17,0,557.0,30.0,1.2,17.0,101.0,24.88,15.66
2017,1,2,17,15,278.5,25.0,1.2,16.5,60.5,20.0,8.94
2017,1,2,17,30,0.0,20.0,1.2,16.0,20.0,19.06,0.0
2017,1,2,17,45,0.0,10.0,1.25,15.5,10.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,7,45,227.5,13.0,3.35,10.5,34.0,121.81,0.0
2017,1,3,8,0,455.0,26.0,3.6,11.0,68.0,256.16,191.3
2017,1,3,8,15,551.0,33.0,3.55,11.5,115.0,325.22,262.75
2017,1,3,8,30,647.0,40.0,3.5,12.0,162.0,398.82,328.24
2017,1,3,8,45,701.0,45.0,3.5,13.0,210.0,450.96,373.28
2017,1,3,9,0,755.0,50.0,3.5,14.0,258.0,503.7,416.58
2017,1,3,9,15,560.0,89.0,3.5,14.5,258.0,452.02,374.04
2017,1,3,9,30,365.0,128.0,3.5,15.0,258.0,382.68,316.12
2017,1,3,9,45,366.5,145.0,3.5,16.0,288.5,405.52,333.05
2017,1,3,10,0,368.0,162.0,3.5,17.0,319.0,417.47,340.67
2017,1,3,10,15,384.5,174.0,3.65,17.5,350.0,441.42,358.48
2017,1,3,10,30,401.0,186.0,3.8,18.0,381.0,472.7,381.48
2017,1,3,10,45,661.0,127.5,4.0,19.0,471.5,581.27,466.7
2017,1,3,11,0,921.0,69.0,4.2,20.0,562.0,677.21,539.48
2017,1,3,11,15,928.0,70.0,4.2,20.0,583.5,676.12,536.96
2017,1,3,11,30,935.0,71.0,4.2,20.0,605.0,671.67,532.41
2017,1,3,11,45,931.0,75.5,4.2,20.5,617.0,660.73,521.77
2017,1,3,12,0,927.0,80.0,4.2,21.0,629.0,646.58,508.7
2017,1,3,12,15,927.5,80.0,4.15,21.0,634.5,627.39,492.7
2017,1,3,12,30,928.0,80.0,4.1,21.0,640.0,605.19,474.21
2017,1,3,12,45,786.0,123.5,4.1,21.0,596.0,545.63,426.61
2017,1,3,13,0,644.0,167.0,4.1,21.0,552.0,489.23,381.48
2017,1,3,13,15,651.5,161.0,4.05,21.0,544.5,463.17,359.72
2017,1,3,13,30,659.0,155.0,4.0,21.0,537.0,434.94,335.65
2017,1,3,13,45,704.5,135.0,4.0,21.0,532.0,407.16,311.09
2017,1,3,14,0,750.0,115.0,4.0,21.0,527.0,374.63,281.75
2017,1,3,14,15,815.5,94.0,3.9,20.5,522.5,345.53,253.82
2017,1,3,14,30,881.0,73.0,3.8,20.0,518.0,310.58,219.86
2017,1,3,14,45,856.0,73.5,3.75,20.0,483.0,258.93,174.41
2017,1,3,15,0,831.0,74.0,3.7,20.0,448.0,211.92,133.61
2017,1,3,15,15,808.0,71.0,3.45,19.5,408.5,163.31,94.13
2017,1,3,15,30,785.0,68.0,3.2,19.0,369.0,115.97,60.78
2017,1,3,15,45,751.0,64.5,2.95,18.5,325.0,69.41,37.97
2017,1,3,16,0,717.0,61.0,2.7,18.0,281.0,45.68,34.74
2017,1,3,16,15,667.5,56.0,2.6,17.0,234.5,43.15,32.63
2017,1,3,16,30,618.0,51.0,2.5,16.0,188.0,37.09,27.26
2017,1,3,16,45,536.0,43.5,2.4,15.0,141.5,32.61,23.12
2017,1,3,17,0,454.0,36.0,2.3,14.0,95.0,28.01,18.62
2017,1,3,17,15,227.0,27.5,2.55,13.5,57.0,22.26,11.16
2017,1,3,17,30,0.0,19.0,2.8,13.0,19.0,18.11,0.0
2017,1,3,17,45,0.0,9.5,3.1,12.5,9.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.0,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,11.0,4.7,2.5,11.0,10.2,0.0
2017,1,4,8,0,0.0,22.0,4.9,3.0,22.0,20.42,10.81
2017,1,4,8,15,0.0,38.0,4.9,3.0,38.0,36.54,26.01
2017,1,4,8,30,0.0,54.0,4.9,3.0,54.0,52.75,40.82
2017,1,4,8,45,0.0,71.0,4.9,3.5,71.0,69.79,56.13
2017,1,4,9,0,0.0,88.0,4.9,4.0,88.0,86.58,70.99
2017,1,4,9,15,0.0,104.5,4.8,4.0,104.5,102.63,85.09
2017,1,4,9,30,0.0,121.0,4.7,4.0,121.0,118.57,98.9
2017,1,4,9,45,31.0,150.0,4.6,4.5,163.5,175.0,148.06
2017,1,4,10,0,62.0,179.0,4.5,5.0,206.0,225.17,190.9
2017,1,4,10,15,63.5,194.0,4.35,5.0,223.5,240.24,203.11
2017,1,4,10,30,65.0,209.0,4.2,5.0,241.0,255.01,215.0
2017,1,4,10,45,38.0,200.0,4.05,5.5,219.0,225.02,188.3
2017,1,4,11,0,11.0,191.0,3.9,6.0,197.0,189.81,157.39
2017,1,4,11,15,8.0,189.0,3.7,6.0,193.5,184.85,152.92
2017,1,4,11,30,5.0,187.0,3.5,6.0,190.0,180.13,148.65
2017,1,4,11,45,2.5,139.5,3.35,6.5,141.0,132.32,107.93
2017,1,4,12,0,0.0,92.0,3.2,7.0,92.0,85.75,68.15
2017,1,4,12,15,11.0,162.0,3.15,7.0,169.0,157.97,129.45
2017,1,4,12,30,22.0,232.0,3.1,7.0,246.0,229.15,188.58
2017,1,4,12,45,30.0,241.0,3.1,7.5,259.5,242.12,198.73
2017,1,4,13,0,38.0,250.0,3.1,8.0,273.0,251.59,206.08
2017,1,4,13,15,151.5,257.5,2.95,8.0,346.5,309.95,253.7
2017,1,4,13,30,265.0,265.0,2.8,8.0,420.0,358.43,291.41
2017,1,4,13,45,311.0,247.5,2.7,8.5,423.5,347.85,280.55
2017,1,4,14,0,357.0,230.0,2.6,9.0,427.0,333.43,266.14
2017,1,4,14,15,348.0,220.0,2.5,9.0,404.5,303.31,239.94
2017,1,4,14,30,339.0,210.0,2.4,9.0,382.0,273.39,213.8
2017,1,4,14,45,481.0,163.5,2.3,9.0,390.5,246.64,184.82
2017,1,4,15,0,623.0,117.0,2.2,9.0,399.0,208.59,145.01
2017,1,4,15,15,655.0,105.0,2.05,8.5,378.5,169.3,109.82
2017,1,4,15,30,687.0,93.0,1.9,8.0,358.0,126.21,75.65
2017,1,4,15,45,661.5,85.5,1.8,8.0,316.5,81.12,50.61
2017,1,4,16,0,636.0,78.0,1.7,8.0,275.0,54.81,44.54
2017,1,4,16,15,584.0,71.0,1.45,7.5,229.0,51.47,41.58
2017,1,4,16,30,532.0,64.0,1.2,7.0,183.0,48.09,38.4
2017,1,4,16,45,457.0,53.5,0.95,7.0,138.0,41.37,31.94
2017,1,4,17,0,382.0,43.0,0.7,7.0,93.0,34.41,25.01
2017,1,4,17,15,250.5,29.0,0.7,6.5,56.0,23.6,13.08
2017,1,4,17,30,119.0,15.0,0.7,6.0,19.0,14.3,0.0
2017,1,4,17,45,59.5,7.5,0.75,5.5,9.5,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,163.0,15.5,2.25,5.0,30.5,100.4,0.0
2017,1,5,8,0,326.0,31.0,2.5,6.0,61.0,209.37,158.31
2017,1,5,8,15,426.5,41.5,2.25,6.5,105.5,279.74,229.47
2017,1,5,8,30,527.0,52.0,2.0,7.0,150.0,355.75,296.77
2017,1,5,8,45,583.5,59.5,1.75,8.0,196.5,408.78,341.96
2017,1,5,9,0,640.0,67.0,1.5,9.0,243.0,462.87,385.42
2017,1,5,9,15,680.0,72.0,1.6,10.0,288.0,504.73,418.51
2017,1,5,9,30,720.0,77.0,1.7,11.0,333.0,545.85,449.8
2017,1,5,9,45,742.0,82.5,1.8,12.0,373.5,575.13,470.85
2017,1,5,10,0,764.0,88.0,1.9,13.0,414.0,602.34,489.72
2017,1,5,10,15,382.0,103.5,2.1,13.5,266.5,371.9,306.44
2017,1,5,10,30,0.0,119.0,2.3,14.0,119.0,112.36,88.7
2017,1,5,10,45,52.0,182.0,2.5,14.5,210.0,215.1,174.29
2017,1,5,11,0,104.0,245.0,2.7,15.0,301.0,313.36,253.01
2017,1,5,11,15,177.0,253.5,2.85,15.0,353.5,372.78,300.51
2017,1,5,11,30,250.0,262.0,3.0,15.0,406.0,422.94,340.21
2017,1,5,11,45,248.5,270.5,3.2,15.5,416.0,424.08,339.81
2017,1,5,12,0,247.0,279.0,3.4,16.0,426.0,424.21,338.84
2017,1,5,12,15,162.0,277.5,3.5,16.0,374.5,364.59,290.93
2017,1,5,12,30,77.0,276.0,3.6,16.0,323.0,304.72,242.73
2017,1,5,12,45,81.0,276.5,3.75,16.0,325.5,302.82,241.31
2017,1,5,13,0,85.0,277.0,3.9,16.0,328.0,300.4,239.29
2017,1,5,13,15,96.0,274.5,4.1,15.5,331.5,298.06,237.8
2017,1,5,13,30,107.0,272.0,4.3,15.0,335.0,294.65,235.39
2017,1,5,13,45,98.0,262.0,4.55,15.0,318.0,275.52,220.0
2017,1,5,14,0,89.0,252.0,4.8,15.0,301.0,256.97,205.05
2017,1,5,14,15,49.0,215.5,4.95,14.5,242.5,207.25,165.69
2017,1,5,14,30,9.0,179.0,5.1,14.0,184.0,164.27,131.84
2017,1,5,14,45,403.0,132.0,5.35,14.0,315.5,203.73,150.69
2017,1,5,15,0,797.0,85.0,5.6,14.0,447.0,219.53,145.32
2017,1,5,15,15,773.5,81.5,5.65,13.0,408.0,171.9,105.47
2017,1,5,15,30,750.0,78.0,5.7,12.0,369.0,125.68,71.44
2017,1,5,15,45,720.5,73.0,5.8,11.5,326.0,74.97,42.44
2017,1,5,16,0,691.0,68.0,5.9,11.0,283.0,46.73,36.7
2017,1,5,16,15,641.5,62.0,5.8,10.5,236.5,43.89,34.19
2017,1,5,16,30,592.0,56.0,5.7,10.0,190.0,41.02,31.51
2017,1,5,16,45,518.5,47.5,5.65,9.5,144.0,35.85,26.6
2017,1,5,17,0,445.0,39.0,5.6,9.0,98.0,30.51,21.31
2017,1,5,17,15,222.5,30.0,5.7,8.0,59.5,23.51,13.16
2017,1,5,17,30,0.0,21.0,5.8,7.0,21.0,20.02,0.0
2017,1,5,17,45,0.0,10.5,5.9,6.5,10.5,10.01,0.0
2017,1,5,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,6.15,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.75,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.8,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.85,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.9,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.8,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.7,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.65,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,1.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,1.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.2,1.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,6.05,0.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.4,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.5,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.55,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.65,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.7,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.75,-0.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.8,-1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.75,-1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.7,-1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.7,-1.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.3,-2.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.2,-2.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,7,45,83.0,19.0,5.9,-2.0,26.5,64.95,0.0
2017,1,6,8,0,166.0,38.0,5.9,-2.0,53.0,147.17,113.92
2017,1,6,8,15,257.5,55.0,5.85,-1.5,95.0,214.05,181.68
2017,1,6,8,30,349.0,72.0,5.8,-1.0,137.0,286.7,249.22
2017,1,6,8,45,415.5,83.5,5.75,-1.0,182.5,343.54,302.14
2017,1,6,9,0,482.0,95.0,5.7,-1.0,228.0,402.8,355.82
2017,1,6,9,15,528.0,103.5,5.65,-0.5,272.5,447.98,395.29
2017,1,6,9,30,574.0,112.0,5.6,0.0,317.0,496.0,435.94
2017,1,6,9,45,608.0,118.0,5.6,0.0,358.0,531.41,465.83
2017,1,6,10,0,642.0,124.0,5.6,0.0,399.0,565.24,493.86
2017,1,6,10,15,321.0,103.0,5.55,0.0,240.5,332.47,292.34
2017,1,6,10,30,0.0,82.0,5.5,0.0,82.0,76.36,62.21
2017,1,6,10,45,0.0,90.5,5.5,0.0,90.5,84.4,69.31
2017,1,6,11,0,0.0,99.0,5.5,0.0,99.0,92.49,76.28
2017,1,6,11,15,0.0,125.5,5.5,0.0,125.5,117.8,98.33
2017,1,6,11,30,0.0,152.0,5.5,0.0,152.0,143.05,120.16
2017,1,6,11,45,0.0,156.5,5.55,0.0,156.5,147.01,123.45
2017,1,6,12,0,0.0,161.0,5.6,0.0,161.0,150.95,126.76
2017,1,6,12,15,4.5,182.5,5.6,0.0,185.5,173.55,146.31
2017,1,6,12,30,9.0,204.0,5.6,0.0,210.0,195.66,165.33
2017,1,6,12,45,7.5,200.5,5.7,0.0,205.5,190.69,161.0
2017,1,6,13,0,6.0,197.0,5.8,0.0,201.0,185.83,156.84
2017,1,6,13,15,404.5,164.0,5.85,0.0,401.5,350.28,298.53
2017,1,6,13,30,803.0,131.0,5.9,0.0,602.0,482.3,405.33
2017,1,6,13,45,804.5,125.5,5.95,0.0,585.0,445.02,369.97
2017,1,6,14,0,806.0,120.0,6.0,0.0,568.0,405.78,332.59
2017,1,6,14,15,794.0,117.5,6.05,0.0,542.0,362.92,291.61
2017,1,6,14,30,782.0,115.0,6.1,0.0,516.0,319.48,249.63
2017,1,6,14,45,770.0,110.0,6.2,0.0,483.5,273.51,205.42
2017,1,6,15,0,758.0,105.0,6.3,0.0,451.0,227.45,161.79
2017,1,6,15,15,733.0,100.5,6.3,0.0,412.0,180.08,119.76
2017,1,6,15,30,708.0,96.0,6.3,0.0,373.0,134.34,83.83
2017,1,6,15,45,685.5,87.5,6.3,0.0,330.5,87.28,55.24
2017,1,6,16,0,663.0,79.0,6.3,0.0,288.0,55.38,46.46
2017,1,6,16,15,611.5,72.5,6.2,0.0,241.0,52.49,43.72
2017,1,6,16,30,560.0,66.0,6.1,0.0,194.0,49.59,40.84
2017,1,6,16,45,497.5,54.5,6.0,0.0,148.5,42.02,33.42
2017,1,6,17,0,435.0,43.0,5.9,0.0,103.0,34.12,25.5
2017,1,6,17,15,298.5,30.0,5.8,0.0,63.0,24.31,14.66
2017,1,6,17,30,162.0,17.0,5.7,0.0,23.0,16.2,0.0
2017,1,6,17,45,81.0,8.5,5.6,-0.5,11.5,8.1,0.0
2017,1,6,18,0,0.0,0.0,5.5,-1.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.55,-1.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.6,-1.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.65,-1.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.7,-2.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.25,-3.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.55,-4.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.2,-5.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.85,-6.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,7,7,45,267.5,13.0,4.15,-5.0,37.5,138.61,0.0
2017,1,7,8,0,535.0,26.0,4.4,-5.0,75.0,293.13,231.48
2017,1,7,8,15,631.0,33.0,4.4,-4.0,125.5,365.29,312.3
2017,1,7,8,30,727.0,40.0,4.4,-3.0,176.0,441.87,384.29
2017,1,7,8,45,780.0,44.5,4.4,-2.5,227.5,495.58,434.43
2017,1,7,9,0,833.0,49.0,4.4,-2.0,279.0,545.64,479.21
2017,1,7,9,15,867.5,52.5,4.35,-1.5,328.5,587.05,514.52
2017,1,7,9,30,902.0,56.0,4.3,-1.0,378.0,627.2,547.27
2017,1,7,9,45,925.5,58.0,4.25,-0.5,422.5,656.83,570.25
2017,1,7,10,0,949.0,60.0,4.2,0.0,467.0,684.03,590.52
2017,1,7,10,15,965.0,62.0,4.1,0.0,505.5,703.61,604.84
2017,1,7,10,30,981.0,64.0,4.0,0.0,544.0,720.03,616.31
2017,1,7,10,45,992.0,65.0,3.9,0.5,575.0,728.67,620.24
2017,1,7,11,0,1003.0,66.0,3.8,1.0,606.0,733.82,621.47
2017,1,7,11,15,1010.0,67.0,3.75,1.5,629.5,732.76,618.0
2017,1,7,11,30,1017.0,68.0,3.7,2.0,653.0,728.05,611.62
2017,1,7,11,45,1022.0,68.0,3.65,2.5,668.0,717.32,600.5
2017,1,7,12,0,1027.0,68.0,3.6,3.0,683.0,702.99,586.48
2017,1,7,12,15,1028.5,68.0,3.6,3.0,689.5,682.98,569.07
2017,1,7,12,30,1030.0,68.0,3.6,3.0,696.0,659.56,548.7
2017,1,7,12,45,1029.5,68.0,3.6,3.5,693.0,631.73,523.52
2017,1,7,13,0,1029.0,68.0,3.6,4.0,690.0,600.77,495.45
2017,1,7,13,15,1025.0,67.5,3.6,4.0,679.0,564.63,463.56
2017,1,7,13,30,1021.0,67.0,3.6,4.0,668.0,525.89,428.82
2017,1,7,13,45,1015.0,66.0,3.65,4.0,648.0,483.43,390.28
2017,1,7,14,0,1009.0,65.0,3.7,4.0,628.0,438.89,349.03
2017,1,7,14,15,999.5,64.0,3.65,4.0,600.0,391.33,304.25
2017,1,7,14,30,990.0,63.0,3.6,4.0,572.0,342.4,257.58
2017,1,7,14,45,973.0,62.5,3.6,4.5,537.0,290.98,208.43
2017,1,7,15,0,956.0,62.0,3.6,5.0,502.0,239.34,159.94
2017,1,7,15,15,936.0,60.0,3.4,4.5,460.0,186.06,113.2
2017,1,7,15,30,916.0,58.0,3.2,4.0,418.0,133.42,72.4
2017,1,7,15,45,887.0,55.5,3.05,4.0,371.0,80.87,42.54
2017,1,7,16,0,858.0,53.0,2.9,4.0,324.0,43.89,35.14
2017,1,7,16,15,814.0,49.0,2.5,3.0,273.5,36.97,28.86
2017,1,7,16,30,770.0,45.0,2.1,2.0,223.0,35.0,27.05
2017,1,7,16,45,698.0,39.5,1.75,1.0,172.0,31.65,23.8
2017,1,7,17,0,626.0,34.0,1.4,0.0,121.0,28.31,20.32
2017,1,7,17,15,486.0,25.0,1.4,-0.5,75.5,21.35,12.52
2017,1,7,17,30,346.0,16.0,1.4,-1.0,30.0,14.12,0.0
2017,1,7,17,45,173.0,8.0,1.4,-1.5,15.0,7.63,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,249.0,13.0,1.05,-2.5,35.5,131.01,0.0
2017,1,8,8,0,498.0,26.0,1.2,-2.0,71.0,276.72,214.06
2017,1,8,8,15,593.5,32.5,1.3,-1.0,119.5,347.0,289.67
2017,1,8,8,30,689.0,39.0,1.4,0.0,168.0,421.67,357.31
2017,1,8,8,45,743.5,43.5,1.55,0.5,218.5,475.19,405.51
2017,1,8,9,0,798.0,48.0,1.7,1.0,269.0,529.3,452.09
2017,1,8,9,15,832.0,51.0,1.95,1.5,316.5,565.07,482.77
2017,1,8,9,30,866.0,54.0,2.2,2.0,364.0,603.79,514.6
2017,1,8,9,45,889.0,56.5,2.5,3.0,407.0,633.34,537.46
2017,1,8,10,0,912.0,59.0,2.8,4.0,450.0,660.54,557.79
2017,1,8,10,15,927.5,61.0,2.8,4.5,487.0,679.61,570.81
2017,1,8,10,30,943.0,63.0,2.8,5.0,524.0,695.66,581.2
2017,1,8,10,45,953.0,64.5,2.85,5.5,554.5,704.29,585.91
2017,1,8,11,0,963.0,66.0,2.9,6.0,585.0,709.53,587.93
2017,1,8,11,15,969.5,67.0,2.95,6.0,607.5,708.46,586.08
2017,1,8,11,30,976.0,68.0,3.0,6.0,630.0,703.89,581.49
2017,1,8,11,45,977.5,69.5,3.1,6.5,644.5,693.17,571.25
2017,1,8,12,0,979.0,71.0,3.2,7.0,659.0,679.03,558.26
2017,1,8,12,15,980.0,71.5,3.3,7.0,665.0,660.19,542.46
2017,1,8,12,30,981.0,72.0,3.4,7.0,671.0,638.1,523.82
2017,1,8,12,45,978.0,72.5,3.5,7.5,668.0,610.64,499.68
2017,1,8,13,0,975.0,73.0,3.6,8.0,665.0,580.33,472.86
2017,1,8,13,15,970.5,72.5,3.7,8.0,654.0,545.62,442.84
2017,1,8,13,30,966.0,72.0,3.8,8.0,643.0,508.48,410.11
2017,1,8,13,45,957.0,72.0,3.9,8.5,623.0,467.69,372.94
2017,1,8,14,0,948.0,72.0,4.0,9.0,603.0,425.15,333.59
2017,1,8,14,15,937.5,70.5,4.05,9.0,576.0,379.24,291.28
2017,1,8,14,30,927.0,69.0,4.1,9.0,549.0,332.2,247.29
2017,1,8,14,45,907.0,69.0,4.15,9.0,514.0,283.22,201.69
2017,1,8,15,0,887.0,69.0,4.2,9.0,479.0,234.39,156.84
2017,1,8,15,15,865.5,67.0,3.9,8.5,439.0,179.31,109.1
2017,1,8,15,30,844.0,65.0,3.6,8.0,399.0,129.73,70.82
2017,1,8,15,45,811.0,62.0,3.35,8.0,353.5,80.08,42.09
2017,1,8,16,0,778.0,59.0,3.1,8.0,308.0,43.56,34.28
2017,1,8,16,15,731.5,54.5,2.7,7.0,259.5,41.37,32.42
2017,1,8,16,30,685.0,50.0,2.3,6.0,211.0,39.2,30.46
2017,1,8,16,45,605.5,44.0,1.9,5.0,162.0,35.6,27.02
2017,1,8,17,0,526.0,38.0,1.5,4.0,113.0,29.28,20.88
2017,1,8,17,15,387.5,27.5,1.45,3.5,70.5,21.71,12.77
2017,1,8,17,30,249.0,17.0,1.4,3.0,28.0,13.77,0.0
2017,1,8,17,45,124.5,8.5,1.4,2.5,14.0,8.1,0.0
2017,1,8,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,9,7,45,129.0,17.5,1.8,3.5,29.0,87.71,0.0
2017,1,9,8,0,258.0,35.0,1.9,4.0,58.0,184.89,140.35
2017,1,9,8,15,364.0,46.5,2.0,4.5,102.0,255.58,211.2
2017,1,9,8,30,470.0,58.0,2.1,5.0,146.0,334.43,281.65
2017,1,9,8,45,538.5,65.0,2.25,5.5,193.0,392.72,333.15
2017,1,9,9,0,607.0,72.0,2.4,6.0,240.0,452.58,384.23
2017,1,9,9,15,649.5,77.5,2.55,7.0,285.5,496.34,419.77
2017,1,9,9,30,692.0,83.0,2.7,8.0,331.0,539.51,453.64
2017,1,9,9,45,730.0,84.5,2.9,9.0,373.5,574.19,479.99
2017,1,9,10,0,768.0,86.0,3.1,10.0,416.0,604.9,502.62
2017,1,9,10,15,592.5,135.0,3.4,11.0,402.5,551.54,456.33
2017,1,9,10,30,417.0,184.0,3.7,12.0,389.0,485.61,400.04
2017,1,9,10,45,235.5,208.0,4.0,13.5,325.0,380.63,311.74
2017,1,9,11,0,54.0,232.0,4.3,15.0,261.0,267.49,215.86
2017,1,9,11,15,241.5,229.5,4.6,15.5,368.0,398.84,324.03
2017,1,9,11,30,429.0,227.0,4.9,16.0,475.0,518.06,418.83
2017,1,9,11,45,403.5,240.0,5.2,16.5,478.0,499.81,402.8
2017,1,9,12,0,378.0,253.0,5.5,17.0,481.0,487.11,391.43
2017,1,9,12,15,377.5,256.0,5.55,17.5,486.0,478.79,383.46
2017,1,9,12,30,377.0,259.0,5.6,18.0,491.0,469.15,374.41
2017,1,9,12,45,206.0,255.5,5.7,18.5,382.0,355.75,283.11
2017,1,9,13,0,35.0,252.0,5.8,19.0,273.0,252.7,199.57
2017,1,9,13,15,206.0,250.0,5.75,19.0,372.5,332.39,263.4
2017,1,9,13,30,377.0,248.0,5.7,19.0,472.0,398.49,313.88
2017,1,9,13,45,376.5,240.0,5.7,19.0,458.0,373.47,292.54
2017,1,9,14,0,376.0,232.0,5.7,19.0,444.0,347.7,270.49
2017,1,9,14,15,617.0,156.0,5.6,19.0,485.0,344.25,261.22
2017,1,9,14,30,858.0,80.0,5.5,19.0,526.0,320.6,232.35
2017,1,9,14,45,845.5,77.5,5.4,19.0,494.0,273.85,189.82
2017,1,9,15,0,833.0,75.0,5.3,19.0,462.0,226.81,147.64
2017,1,9,15,15,811.5,72.0,4.95,18.5,423.0,177.94,106.46
2017,1,9,15,30,790.0,69.0,4.6,18.0,384.0,130.16,70.42
2017,1,9,15,45,762.0,65.0,4.3,18.0,341.0,82.56,42.86
2017,1,9,16,0,734.0,61.0,4.0,18.0,298.0,44.99,34.11
2017,1,9,16,15,689.0,56.5,3.65,17.0,251.5,42.88,32.41
2017,1,9,16,30,644.0,52.0,3.3,16.0,205.0,40.81,30.61
2017,1,9,16,45,572.5,45.0,2.95,15.5,158.0,33.23,23.73
2017,1,9,17,0,501.0,38.0,2.6,15.0,111.0,29.11,19.73
2017,1,9,17,15,250.5,33.5,2.65,14.5,70.0,26.17,15.87
2017,1,9,17,30,0.0,29.0,2.7,14.0,29.0,24.56,0.0
2017,1,9,17,45,0.0,14.5,2.75,13.5,14.5,13.82,0.0
2017,1,9,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,7,45,100.0,15.5,3.65,12.5,25.0,72.45,0.0
2017,1,10,8,0,200.0,31.0,3.8,13.0,50.0,152.51,111.79
2017,1,10,8,15,254.0,47.5,4.1,13.5,86.0,203.17,162.96
2017,1,10,8,30,308.0,64.0,4.4,14.0,122.0,256.69,210.88
2017,1,10,8,45,340.5,79.0,4.7,14.5,160.0,298.75,248.01
2017,1,10,9,0,373.0,94.0,5.0,15.0,198.0,341.4,284.45
2017,1,10,9,15,395.0,108.0,5.4,15.5,234.5,376.75,313.94
2017,1,10,9,30,417.0,122.0,5.8,16.0,271.0,411.47,342.16
2017,1,10,9,45,417.5,138.5,6.2,17.0,303.0,434.49,359.35
2017,1,10,10,0,418.0,155.0,6.6,18.0,335.0,455.62,374.59
2017,1,10,10,15,467.5,159.0,6.65,18.5,376.0,493.35,403.86
2017,1,10,10,30,517.0,163.0,6.7,19.0,417.0,530.03,431.78
2017,1,10,10,45,468.0,187.0,6.8,19.5,427.5,521.13,422.17
2017,1,10,11,0,419.0,211.0,6.9,20.0,438.0,509.61,410.65
2017,1,10,11,15,525.5,187.0,6.85,20.5,483.5,549.17,441.54
2017,1,10,11,30,632.0,163.0,6.8,21.0,529.0,589.17,471.94
2017,1,10,11,45,526.0,203.5,6.75,21.5,513.5,548.35,436.71
2017,1,10,12,0,420.0,244.0,6.7,22.0,498.0,505.19,400.13
2017,1,10,12,15,499.5,220.0,6.5,22.0,525.0,522.86,413.64
2017,1,10,12,30,579.0,196.0,6.3,22.0,552.0,530.76,419.14
2017,1,10,12,45,728.0,145.5,6.1,22.5,591.5,548.79,431.62
2017,1,10,13,0,877.0,95.0,5.9,23.0,631.0,555.17,434.1
2017,1,10,13,15,873.0,94.0,5.65,23.0,621.0,522.46,406.04
2017,1,10,13,30,869.0,93.0,5.4,23.0,611.0,487.58,375.94
2017,1,10,13,45,862.5,91.5,5.15,23.0,592.5,449.16,342.59
2017,1,10,14,0,856.0,90.0,4.9,23.0,574.0,409.12,307.37
2017,1,10,14,15,845.0,88.5,4.65,23.0,548.5,366.1,269.32
2017,1,10,14,30,834.0,87.0,4.4,23.0,523.0,322.23,230.13
2017,1,10,14,45,830.5,81.0,4.15,23.0,492.5,275.63,188.43
2017,1,10,15,0,827.0,75.0,3.9,23.0,462.0,228.0,146.31
2017,1,10,15,15,806.0,72.5,3.4,22.5,423.5,179.86,106.35
2017,1,10,15,30,785.0,70.0,2.9,22.0,385.0,132.75,71.18
2017,1,10,15,45,755.5,66.0,2.45,22.0,341.5,85.23,43.6
2017,1,10,16,0,726.0,62.0,2.0,22.0,298.0,45.68,34.13
2017,1,10,16,15,680.5,57.5,1.85,20.5,251.5,43.6,32.57
2017,1,10,16,30,635.0,53.0,1.7,19.0,205.0,37.92,27.72
2017,1,10,16,45,562.0,46.0,1.6,18.0,158.0,33.94,24.12
2017,1,10,17,0,489.0,39.0,1.5,17.0,111.0,29.86,20.25
2017,1,10,17,15,244.5,34.5,1.55,16.5,70.5,26.92,16.52
2017,1,10,17,30,0.0,30.0,1.6,16.0,30.0,25.41,0.0
2017,1,10,17,45,0.0,15.0,1.65,16.0,15.0,14.3,0.0
2017,1,10,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,7,45,129.5,17.0,3.8,14.5,28.5,87.37,0.0
2017,1,11,8,0,259.0,34.0,4.1,15.0,57.0,184.27,135.0
2017,1,11,8,15,363.5,45.0,4.35,15.5,100.5,254.76,203.56
2017,1,11,8,30,468.0,56.0,4.6,16.0,144.0,332.48,271.52
2017,1,11,8,45,532.5,63.5,4.95,17.0,190.5,389.16,320.29
2017,1,11,9,0,597.0,71.0,5.3,18.0,237.0,447.39,368.64
2017,1,11,9,15,639.5,76.5,5.7,18.5,282.0,491.15,404.73
2017,1,11,9,30,682.0,82.0,6.1,19.0,327.0,534.41,439.45
2017,1,11,9,45,713.5,85.5,6.5,19.5,369.0,567.41,465.31
2017,1,11,10,0,745.0,89.0,6.9,20.0,411.0,598.74,489.34
2017,1,11,10,15,450.0,157.5,7.0,20.5,357.0,481.22,391.18
2017,1,11,10,30,155.0,226.0,7.1,21.0,303.0,342.75,275.07
2017,1,11,10,45,157.0,240.0,7.25,21.5,322.0,355.97,284.69
2017,1,11,11,0,159.0,254.0,7.4,22.0,341.0,368.42,293.39
2017,1,11,11,15,160.5,264.0,7.4,22.0,355.0,375.5,298.35
2017,1,11,11,30,162.0,274.0,7.4,22.0,369.0,381.84,302.74
2017,1,11,11,45,275.0,264.0,7.45,22.5,429.0,444.31,352.18
2017,1,11,12,0,388.0,254.0,7.5,23.0,489.0,496.37,392.53
