Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,15,389.0,256.5,7.45,23.0,494.0,488.33,385.31
2017,1,11,12,30,390.0,259.0,7.4,23.0,499.0,478.87,377.08
2017,1,11,12,45,300.0,275.5,7.35,23.5,460.0,430.65,337.41
2017,1,11,13,0,210.0,292.0,7.3,24.0,421.0,383.56,299.02
2017,1,11,13,15,215.5,286.0,7.2,24.0,417.0,370.59,288.41
2017,1,11,13,30,221.0,280.0,7.1,24.0,413.0,356.75,276.94
2017,1,11,13,45,304.5,256.5,7.05,24.0,433.0,359.65,277.89
2017,1,11,14,0,388.0,233.0,7.0,24.0,453.0,355.55,272.33
2017,1,11,14,15,607.0,161.0,6.85,24.0,488.0,348.93,261.24
2017,1,11,14,30,826.0,89.0,6.7,24.0,523.0,324.07,232.69
2017,1,11,14,45,810.0,86.5,6.6,24.0,490.5,277.74,191.41
2017,1,11,15,0,794.0,84.0,6.5,24.0,458.0,231.51,150.74
2017,1,11,15,15,772.0,81.0,6.2,23.5,419.5,184.27,111.4
2017,1,11,15,30,750.0,78.0,5.9,23.0,381.0,138.23,76.73
2017,1,11,15,45,719.0,74.0,5.65,23.0,338.0,92.33,49.53
2017,1,11,16,0,688.0,70.0,5.4,23.0,295.0,47.43,35.49
2017,1,11,16,15,640.5,64.5,5.1,22.5,249.0,45.07,33.53
2017,1,11,16,30,593.0,59.0,4.8,22.0,203.0,42.68,31.44
2017,1,11,16,45,518.0,51.5,4.55,21.5,156.5,38.49,27.65
2017,1,11,17,0,443.0,44.0,4.3,21.0,110.0,34.22,23.58
2017,1,11,17,15,313.0,32.5,4.3,20.5,70.0,25.96,15.54
2017,1,11,17,30,183.0,21.0,4.3,20.0,30.0,17.3,0.0
2017,1,11,17,45,91.5,10.5,4.35,19.5,15.0,10.01,0.0
2017,1,11,18,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,12,7,45,143.0,16.0,3.3,17.5,29.5,93.38,0.0
2017,1,12,8,0,286.0,32.0,3.4,18.0,59.0,193.96,140.77
2017,1,12,8,15,390.0,42.5,3.45,18.5,102.5,265.7,209.66
2017,1,12,8,30,494.0,53.0,3.5,19.0,146.0,343.45,276.44
2017,1,12,8,45,561.0,59.5,3.6,19.5,193.0,401.04,325.32
2017,1,12,9,0,628.0,66.0,3.7,20.0,240.0,460.34,373.8
2017,1,12,9,15,669.0,70.5,3.95,20.5,285.5,502.77,407.73
2017,1,12,9,30,710.0,75.0,4.2,21.0,331.0,544.62,440.19
2017,1,12,9,45,355.0,87.5,4.45,21.5,215.5,337.1,274.19
2017,1,12,10,0,0.0,100.0,4.7,22.0,100.0,94.31,71.96
2017,1,12,10,15,10.5,144.5,4.85,22.0,149.5,145.61,113.87
2017,1,12,10,30,21.0,189.0,5.0,22.0,199.0,197.26,155.27
2017,1,12,10,45,38.0,212.0,5.15,22.5,232.0,238.56,187.77
2017,1,12,11,0,55.0,235.0,5.3,23.0,265.0,271.72,213.46
2017,1,12,11,15,66.5,249.5,5.25,23.0,287.5,291.56,228.73
2017,1,12,11,30,78.0,264.0,5.2,23.0,310.0,310.76,243.43
2017,1,12,11,45,45.0,239.0,5.2,23.5,266.0,260.97,203.29
2017,1,12,12,0,12.0,214.0,5.2,24.0,222.0,209.09,161.6
2017,1,12,12,15,15.0,222.5,5.15,24.0,232.0,217.96,168.54
2017,1,12,12,30,18.0,231.0,5.1,24.0,242.0,226.52,175.15
2017,1,12,12,45,72.0,262.0,5.05,24.5,306.5,286.24,221.67
2017,1,12,13,0,126.0,293.0,5.0,25.0,371.0,340.75,263.02
2017,1,12,13,15,204.0,283.0,4.95,25.0,406.5,362.94,279.77
2017,1,12,13,30,282.0,273.0,4.9,25.0,442.0,380.12,292.0
2017,1,12,13,45,304.0,260.0,4.9,25.0,438.0,363.48,278.09
2017,1,12,14,0,326.0,247.0,4.9,25.0,434.0,344.72,262.18
2017,1,12,14,15,163.0,192.5,4.8,25.0,286.0,227.37,172.7
2017,1,12,14,30,0.0,138.0,4.7,25.0,138.0,126.64,96.46
2017,1,12,14,45,39.5,172.0,4.65,25.0,191.0,162.12,123.72
2017,1,12,15,0,79.0,206.0,4.6,25.0,244.0,192.27,146.03
2017,1,12,15,15,411.0,144.0,4.35,24.5,314.0,177.56,120.58
2017,1,12,15,30,743.0,82.0,4.1,24.0,384.0,143.14,80.28
2017,1,12,15,45,705.5,78.5,3.85,24.0,340.0,92.77,49.26
2017,1,12,16,0,668.0,75.0,3.6,24.0,296.0,51.13,38.5
2017,1,12,16,15,619.0,69.5,3.4,23.0,250.0,48.92,36.8
2017,1,12,16,30,570.0,64.0,3.2,22.0,204.0,46.73,34.97
2017,1,12,16,45,490.5,56.0,3.0,21.5,157.5,42.28,30.95
2017,1,12,17,0,411.0,48.0,2.8,21.0,111.0,37.76,26.65
2017,1,12,17,15,283.0,35.5,2.95,20.5,71.0,28.68,17.91
2017,1,12,17,30,155.0,23.0,3.1,20.0,31.0,18.24,0.0
2017,1,12,17,45,77.5,11.5,3.3,20.0,15.5,10.96,0.0
2017,1,12,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,13,7,45,72.5,16.0,3.65,18.5,22.5,62.14,0.0
2017,1,13,8,0,145.0,32.0,3.9,19.0,45.0,129.54,92.65
2017,1,13,8,15,185.0,49.5,4.0,19.0,77.5,163.06,127.59
2017,1,13,8,30,225.0,67.0,4.1,19.0,110.0,208.53,167.75
2017,1,13,8,45,245.0,85.5,4.2,19.5,144.0,245.76,199.75
2017,1,13,9,0,265.0,104.0,4.3,20.0,178.0,282.94,230.7
2017,1,13,9,15,275.0,122.5,4.4,20.5,211.0,313.88,255.62
2017,1,13,9,30,285.0,141.0,4.5,21.0,244.0,343.99,279.16
2017,1,13,9,45,290.0,159.0,4.6,21.5,274.5,369.34,298.33
2017,1,13,10,0,295.0,177.0,4.7,22.0,305.0,393.47,316.14
2017,1,13,10,15,298.0,192.5,4.7,22.0,331.5,412.15,329.92
2017,1,13,10,30,301.0,208.0,4.7,22.0,358.0,429.5,342.52
2017,1,13,10,45,303.0,221.5,4.75,22.5,380.0,442.61,351.16
2017,1,13,11,0,305.0,235.0,4.8,23.0,402.0,454.32,358.65
2017,1,13,11,15,306.5,245.0,4.8,23.0,418.5,460.6,362.62
2017,1,13,11,30,308.0,255.0,4.8,23.0,435.0,465.52,365.56
2017,1,13,11,45,300.0,265.5,4.8,23.5,445.0,463.46,362.35
2017,1,13,12,0,292.0,276.0,4.8,24.0,455.0,460.25,358.32
2017,1,13,12,15,296.0,277.0,4.75,24.0,460.0,454.04,352.94
2017,1,13,12,30,300.0,278.0,4.7,24.0,465.0,446.66,346.65
2017,1,13,12,45,170.0,269.0,4.7,24.5,375.0,350.78,271.51
2017,1,13,13,0,40.0,260.0,4.7,25.0,285.0,263.38,202.66
2017,1,13,13,15,21.0,219.5,4.65,25.0,232.5,213.31,163.88
2017,1,13,13,30,2.0,179.0,4.6,25.0,180.0,166.27,127.16
2017,1,13,13,45,185.5,209.0,4.55,25.0,315.5,269.93,207.43
2017,1,13,14,0,369.0,239.0,4.5,25.0,451.0,355.78,270.13
2017,1,13,14,15,367.5,228.0,4.35,24.5,431.0,326.66,246.08
2017,1,13,14,30,366.0,217.0,4.2,24.0,411.0,297.07,221.62
2017,1,13,14,45,191.5,197.5,4.1,24.0,299.0,219.05,164.06
2017,1,13,15,0,17.0,178.0,4.0,24.0,187.0,162.21,124.9
2017,1,13,15,15,16.5,165.5,3.65,23.5,173.5,149.26,115.07
2017,1,13,15,30,16.0,153.0,3.3,23.0,160.0,136.3,105.15
2017,1,13,15,45,12.5,137.0,3.0,23.0,142.0,120.47,92.85
2017,1,13,16,0,9.0,121.0,2.7,23.0,124.0,105.05,84.79
2017,1,13,16,15,4.5,103.5,2.55,22.0,105.0,90.41,72.66
2017,1,13,16,30,0.0,86.0,2.4,21.0,86.0,75.65,60.11
2017,1,13,16,45,0.0,67.0,2.3,20.5,67.0,59.59,46.03
2017,1,13,17,0,0.0,48.0,2.2,20.0,48.0,43.31,31.56
2017,1,13,17,15,0.0,31.0,2.35,19.5,31.0,28.42,17.91
2017,1,13,17,30,0.0,14.0,2.5,19.0,14.0,12.99,0.0
2017,1,13,17,45,0.0,7.0,2.65,19.0,7.0,6.67,0.0
2017,1,13,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,10.5,2.65,14.5,10.5,9.73,0.0
2017,1,14,8,0,0.0,21.0,2.8,15.0,21.0,19.49,9.5
2017,1,14,8,15,0.0,37.0,2.8,15.0,37.0,35.19,23.64
2017,1,14,8,30,0.0,53.0,2.8,15.0,53.0,51.41,37.82
2017,1,14,8,45,0.0,69.5,2.85,15.5,69.5,67.88,51.98
2017,1,14,9,0,0.0,86.0,2.9,16.0,86.0,84.13,65.71
2017,1,14,9,15,0.0,102.0,2.95,16.5,102.0,99.67,78.6
2017,1,14,9,30,0.0,118.0,3.0,17.0,118.0,115.12,91.16
2017,1,14,9,45,0.0,117.5,3.15,17.5,117.5,113.0,89.03
2017,1,14,10,0,0.0,117.0,3.3,18.0,117.0,111.46,87.39
2017,1,14,10,15,0.5,139.0,3.35,18.5,139.5,133.37,104.97
2017,1,14,10,30,1.0,161.0,3.4,19.0,162.0,155.13,122.18
2017,1,14,10,45,0.5,164.5,3.5,19.5,165.5,157.36,123.46
2017,1,14,11,0,0.0,168.0,3.6,20.0,169.0,159.72,124.88
2017,1,14,11,15,9.5,194.5,3.6,20.0,201.0,191.46,150.3
2017,1,14,11,30,19.0,221.0,3.6,20.0,233.0,222.77,175.08
2017,1,14,11,45,19.0,225.5,3.65,20.5,237.5,225.89,176.93
2017,1,14,12,0,19.0,230.0,3.7,21.0,242.0,228.95,178.83
2017,1,14,12,15,25.5,242.5,3.7,21.0,258.5,243.51,190.2
2017,1,14,12,30,32.0,255.0,3.7,21.0,275.0,260.59,203.48
2017,1,14,12,45,55.5,270.0,3.7,21.5,304.5,284.97,222.17
2017,1,14,13,0,79.0,285.0,3.7,22.0,334.0,307.36,239.0
2017,1,14,13,15,46.0,250.0,3.65,22.0,278.5,254.06,197.34
2017,1,14,13,30,13.0,215.0,3.6,22.0,223.0,203.98,158.17
2017,1,14,13,45,66.0,241.5,3.55,22.0,280.0,247.54,192.28
2017,1,14,14,0,119.0,268.0,3.5,22.0,337.0,284.39,220.09
2017,1,14,14,15,66.0,231.0,3.4,21.5,269.0,228.42,177.08
2017,1,14,14,30,13.0,194.0,3.3,21.0,201.0,179.2,139.59
2017,1,14,14,45,29.5,196.5,3.25,21.0,211.0,179.73,139.76
2017,1,14,15,0,46.0,199.0,3.2,21.0,221.0,180.84,140.11
2017,1,14,15,15,23.0,155.0,2.95,20.5,166.0,142.05,110.18
2017,1,14,15,30,0.0,111.0,2.7,20.0,111.0,100.81,78.02
2017,1,14,15,45,0.0,98.5,2.45,20.0,98.5,89.45,68.88
2017,1,14,16,0,0.0,86.0,2.2,20.0,86.0,78.16,62.63
2017,1,14,16,15,0.0,73.0,2.05,19.5,73.0,66.73,52.87
2017,1,14,16,30,0.0,60.0,1.9,19.0,60.0,55.22,42.86
2017,1,14,16,45,0.0,47.0,1.75,18.5,47.0,43.59,32.55
2017,1,14,17,0,0.0,34.0,1.6,18.0,34.0,31.58,21.76
2017,1,14,17,15,0.0,22.0,1.7,17.5,22.0,20.41,11.51
2017,1,14,17,30,0.0,10.0,1.8,17.0,10.0,9.26,0.0
2017,1,14,17,45,0.0,5.0,1.95,16.5,5.0,4.77,0.0
2017,1,14,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,7,45,147.0,16.0,2.8,13.5,29.5,96.06,0.0
2017,1,15,8,0,294.0,32.0,3.1,14.0,59.0,198.91,147.78
2017,1,15,8,15,391.5,42.5,3.2,14.5,102.5,268.19,215.14
2017,1,15,8,30,489.0,53.0,3.3,15.0,146.0,343.13,280.59
2017,1,15,8,45,549.0,60.0,3.4,15.5,192.5,397.72,327.66
2017,1,15,9,0,609.0,67.0,3.5,16.0,239.0,453.74,374.15
2017,1,15,9,15,304.5,61.0,3.8,16.5,147.0,267.56,222.35
2017,1,15,9,30,0.0,55.0,4.1,17.0,55.0,51.12,37.57
2017,1,15,9,45,0.0,61.5,4.4,18.0,61.5,57.19,42.51
2017,1,15,10,0,0.0,68.0,4.7,19.0,68.0,63.27,47.27
2017,1,15,10,15,0.0,109.0,4.85,19.5,109.0,102.81,79.68
2017,1,15,10,30,0.0,150.0,5.0,20.0,150.0,143.28,112.3
2017,1,15,10,45,0.0,149.0,5.2,20.5,149.0,141.53,110.41
2017,1,15,11,0,0.0,148.0,5.4,21.0,148.0,139.99,108.77
2017,1,15,11,15,0.0,130.5,5.55,21.5,130.5,122.61,94.4
2017,1,15,11,30,0.0,113.0,5.7,22.0,113.0,105.69,80.46
2017,1,15,11,45,0.0,79.0,5.9,22.5,79.0,73.6,54.33
2017,1,15,12,0,0.0,45.0,6.1,23.0,45.0,41.87,28.48
2017,1,15,12,15,10.0,141.0,6.25,23.0,147.5,137.93,106.05
2017,1,15,12,30,20.0,237.0,6.4,23.0,250.0,233.57,181.8
2017,1,15,12,45,14.0,220.5,6.6,23.0,230.0,213.36,165.68
2017,1,15,13,0,8.0,204.0,6.8,23.0,210.0,193.73,150.16
2017,1,15,13,15,8.5,204.0,6.8,23.0,210.0,193.05,149.68
2017,1,15,13,30,9.0,204.0,6.8,23.0,210.0,192.26,149.12
2017,1,15,13,45,23.5,222.0,6.85,23.0,236.0,213.42,165.93
2017,1,15,14,0,38.0,240.0,6.9,23.0,262.0,230.51,179.34
2017,1,15,14,15,32.0,225.5,6.8,22.5,243.5,212.15,165.2
2017,1,15,14,30,26.0,211.0,6.7,22.0,225.0,197.76,154.24
2017,1,15,14,45,13.0,124.0,6.6,22.0,131.0,117.39,90.05
2017,1,15,15,0,0.0,37.0,6.5,22.0,37.0,34.38,22.75
2017,1,15,15,15,86.0,109.0,6.35,22.0,144.5,108.84,80.32
2017,1,15,15,30,172.0,181.0,6.2,22.0,252.0,165.79,123.12
2017,1,15,15,45,342.5,144.5,6.1,22.0,267.0,132.62,92.33
2017,1,15,16,0,513.0,108.0,6.0,22.0,282.0,80.39,64.09
2017,1,15,16,15,462.5,98.5,5.95,21.5,238.0,70.79,55.98
2017,1,15,16,30,412.0,89.0,5.9,21.0,194.0,65.36,51.3
2017,1,15,16,45,344.0,75.5,5.85,20.5,150.5,56.58,43.5
2017,1,15,17,0,276.0,62.0,5.8,20.0,107.0,47.46,35.18
2017,1,15,17,15,178.5,44.0,5.8,19.5,69.5,34.25,22.96
2017,1,15,17,30,81.0,26.0,5.8,19.0,32.0,21.44,6.02
2017,1,15,17,45,40.5,13.0,5.85,19.0,16.0,12.39,0.0
2017,1,15,18,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,1,16,7,45,139.0,17.0,0.45,14.5,30.0,92.59,0.0
2017,1,16,8,0,278.0,34.0,0.4,15.0,60.0,193.69,142.44
2017,1,16,8,15,379.5,45.0,0.4,15.0,104.0,265.49,209.41
2017,1,16,8,30,481.0,56.0,0.4,15.0,148.0,343.06,274.69
2017,1,16,8,45,539.5,64.0,0.45,15.5,194.5,398.04,319.89
2017,1,16,9,0,598.0,72.0,0.5,16.0,241.0,454.35,364.34
2017,1,16,9,15,299.0,56.0,0.65,16.5,140.5,258.32,210.95
2017,1,16,9,30,0.0,40.0,0.8,17.0,40.0,37.14,25.71
2017,1,16,9,45,0.0,45.0,0.95,17.5,45.0,41.81,29.72
2017,1,16,10,0,0.0,50.0,1.1,18.0,50.0,46.47,33.47
2017,1,16,10,15,0.0,63.0,1.25,18.5,63.0,58.61,43.39
2017,1,16,10,30,0.0,76.0,1.4,19.0,76.0,70.75,53.2
2017,1,16,10,45,14.5,148.0,1.55,19.5,156.5,150.31,117.96
2017,1,16,11,0,29.0,220.0,1.7,20.0,237.0,238.81,187.69
2017,1,16,11,15,29.5,229.0,1.8,20.0,247.0,246.12,192.84
2017,1,16,11,30,30.0,238.0,1.9,20.0,257.0,253.24,198.15
2017,1,16,11,45,15.0,204.5,2.0,20.5,214.5,203.01,158.07
2017,1,16,12,0,0.0,171.0,2.1,21.0,172.0,160.52,123.99
2017,1,16,12,15,13.5,210.5,1.95,21.0,220.0,205.86,159.92
2017,1,16,12,30,27.0,250.0,1.8,21.0,268.0,250.05,194.15
2017,1,16,12,45,221.0,254.0,1.65,21.0,393.5,370.4,287.97
2017,1,16,13,0,415.0,258.0,1.5,21.0,519.0,468.96,360.72
2017,1,16,13,15,373.5,264.0,1.35,21.0,496.0,436.37,334.06
2017,1,16,13,30,332.0,270.0,1.2,21.0,473.0,405.14,309.34
2017,1,16,13,45,232.0,272.0,1.05,21.0,412.0,346.82,264.76
2017,1,16,14,0,132.0,274.0,0.9,21.0,351.0,295.62,226.06
2017,1,16,14,15,78.0,242.0,0.75,21.0,287.0,242.48,185.85
2017,1,16,14,30,24.0,210.0,0.6,21.0,223.0,196.47,151.29
2017,1,16,14,45,13.5,186.0,0.45,21.0,193.0,170.84,131.7
2017,1,16,15,0,3.0,162.0,0.3,21.0,163.0,146.42,112.97
2017,1,16,15,15,1.5,120.0,0.35,20.5,120.5,109.62,84.25
2017,1,16,15,30,0.0,78.0,0.4,20.0,78.0,72.58,54.66
2017,1,16,15,45,0.0,69.0,0.5,20.0,69.0,64.2,47.98
2017,1,16,16,0,0.0,60.0,0.6,20.0,60.0,55.79,41.12
2017,1,16,16,15,0.0,50.5,0.6,19.5,50.5,46.93,35.65
2017,1,16,16,30,0.0,41.0,0.6,19.0,41.0,38.07,27.93
2017,1,16,16,45,0.0,31.5,0.65,18.5,31.5,29.23,20.08
2017,1,16,17,0,0.0,22.0,0.7,18.0,22.0,20.4,12.15
2017,1,16,17,15,0.0,14.0,0.7,17.5,14.0,12.97,5.37
2017,1,16,17,30,0.0,6.0,0.7,17.0,6.0,5.55,0.0
2017,1,16,17,45,0.0,3.0,0.75,17.0,3.0,2.86,0.0
2017,1,16,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,2.5,5.1,11.0,2.5,2.31,0.0
2017,1,17,8,0,0.0,5.0,5.2,11.0,5.0,4.62,0.0
2017,1,17,8,15,0.0,8.5,5.25,11.0,8.5,7.87,1.0
2017,1,17,8,30,0.0,12.0,5.3,11.0,12.0,11.11,3.9
2017,1,17,8,45,0.0,16.0,5.4,11.0,16.0,14.82,7.19
2017,1,17,9,0,0.0,20.0,5.5,11.0,20.0,18.54,10.46
2017,1,17,9,15,0.0,24.5,5.5,11.0,24.5,22.72,14.09
2017,1,17,9,30,0.0,29.0,5.5,11.0,29.0,26.91,17.69
2017,1,17,9,45,0.0,68.0,5.5,11.0,68.0,63.26,48.95
2017,1,17,10,0,0.0,107.0,5.5,11.0,107.0,101.27,81.25
2017,1,17,10,15,17.5,155.5,5.4,11.0,164.5,161.62,132.44
2017,1,17,10,30,35.0,204.0,5.3,11.0,222.0,230.83,190.12
2017,1,17,10,45,17.5,158.5,5.2,11.0,167.5,162.83,132.71
2017,1,17,11,0,0.0,113.0,5.1,11.0,113.0,105.92,84.37
2017,1,17,11,15,0.0,114.0,5.0,11.0,114.0,106.74,84.96
2017,1,17,11,30,0.0,115.0,4.9,11.0,115.0,107.59,85.54
2017,1,17,11,45,0.0,120.5,4.85,11.5,120.5,112.72,89.57
2017,1,17,12,0,0.0,126.0,4.8,12.0,126.0,117.81,93.56
2017,1,17,12,15,3.0,161.5,4.7,12.0,163.5,153.01,122.75
2017,1,17,12,30,6.0,197.0,4.6,12.0,201.0,187.75,151.28
2017,1,17,12,45,3.0,166.0,4.6,12.0,168.0,156.44,125.42
2017,1,17,13,0,0.0,135.0,4.6,12.0,135.0,125.69,99.98
2017,1,17,13,15,8.5,181.0,4.6,12.0,186.0,172.13,138.53
2017,1,17,13,30,17.0,227.0,4.6,12.0,237.0,216.95,175.29
2017,1,17,13,45,8.5,197.5,4.6,12.0,202.5,185.23,149.32
2017,1,17,14,0,0.0,168.0,4.6,12.0,168.0,154.47,124.17
2017,1,17,14,15,0.0,148.5,4.6,11.5,148.5,136.59,109.75
2017,1,17,14,30,0.0,129.0,4.6,11.0,129.0,118.85,95.3
2017,1,17,14,45,0.0,125.5,4.65,11.0,125.5,115.35,92.57
2017,1,17,15,0,0.0,122.0,4.7,11.0,122.0,111.79,89.78
2017,1,17,15,15,0.0,92.0,4.7,11.0,92.0,85.18,67.41
2017,1,17,15,30,0.0,62.0,4.7,11.0,62.0,57.66,44.07
2017,1,17,15,45,0.0,55.0,4.75,11.0,55.0,51.13,38.56
2017,1,17,16,0,0.0,48.0,4.8,11.0,48.0,44.6,33.01
2017,1,17,16,15,0.0,40.5,4.75,10.5,40.5,37.61,28.54
2017,1,17,16,30,0.0,33.0,4.7,10.0,33.0,30.62,22.22
2017,1,17,16,45,0.0,26.0,4.7,10.0,26.0,24.11,16.2
2017,1,17,17,0,0.0,19.0,4.7,10.0,19.0,17.61,10.13
2017,1,17,17,15,0.0,12.5,4.6,9.5,12.5,11.58,4.46
2017,1,17,17,30,0.0,6.0,4.5,9.0,6.0,5.55,0.0
2017,1,17,17,45,0.0,3.0,4.45,9.0,3.0,2.86,0.0
2017,1,17,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,7,45,23.5,18.0,3.7,8.0,20.0,34.02,0.0
2017,1,18,8,0,47.0,36.0,3.8,8.0,40.0,72.87,53.01
2017,1,18,8,15,83.5,57.0,3.8,8.0,70.5,116.7,94.05
2017,1,18,8,30,120.0,78.0,3.8,8.0,101.0,161.4,134.36
2017,1,18,8,45,146.0,98.5,3.8,8.5,134.5,200.78,169.19
2017,1,18,9,0,172.0,119.0,3.8,9.0,168.0,240.82,203.73
2017,1,18,9,15,197.5,135.0,3.7,9.0,201.0,275.27,233.19
2017,1,18,9,30,223.0,151.0,3.6,9.0,234.0,319.83,270.3
2017,1,18,9,45,111.5,144.5,3.5,9.5,186.0,230.17,192.91
2017,1,18,10,0,0.0,138.0,3.4,10.0,138.0,133.01,108.16
2017,1,18,10,15,5.0,158.5,3.3,10.0,161.0,156.34,127.78
2017,1,18,10,30,10.0,179.0,3.2,10.0,184.0,179.57,146.94
2017,1,18,10,45,34.0,210.5,3.15,10.0,229.5,234.68,192.71
2017,1,18,11,0,58.0,242.0,3.1,10.0,275.0,281.98,231.3
2017,1,18,11,15,61.0,253.5,3.1,10.0,289.5,293.07,239.76
2017,1,18,11,30,64.0,265.0,3.1,10.0,304.0,303.76,248.0
2017,1,18,11,45,32.5,219.5,3.1,10.5,239.0,234.14,190.3
2017,1,18,12,0,1.0,174.0,3.1,11.0,174.0,164.02,131.88
2017,1,18,12,15,8.0,201.5,3.1,11.0,206.5,193.99,156.68
2017,1,18,12,30,15.0,229.0,3.1,11.0,239.0,223.28,180.53
2017,1,18,12,45,15.0,229.0,3.15,11.5,239.0,222.04,179.08
2017,1,18,13,0,15.0,229.0,3.2,12.0,239.0,220.75,177.7
2017,1,18,13,15,41.5,254.0,3.15,12.0,280.0,256.22,206.55
2017,1,18,13,30,68.0,279.0,3.1,12.0,321.0,287.47,231.48
2017,1,18,13,45,84.0,276.0,3.1,12.5,326.5,286.64,230.12
2017,1,18,14,0,100.0,273.0,3.1,13.0,332.0,284.24,227.42
2017,1,18,14,15,60.5,240.5,3.05,13.0,276.0,235.66,188.64
2017,1,18,14,30,21.0,208.0,3.0,13.0,220.0,194.17,155.79
2017,1,18,14,45,10.5,163.0,2.95,13.0,169.0,150.78,120.69
2017,1,18,15,0,0.0,118.0,2.9,13.0,118.0,108.35,86.05
2017,1,18,15,15,8.0,138.5,2.8,13.0,142.0,126.5,101.13
2017,1,18,15,30,16.0,159.0,2.7,13.0,166.0,142.02,113.92
2017,1,18,15,45,12.0,143.0,2.65,13.0,148.0,126.07,101.09
2017,1,18,16,0,8.0,127.0,2.6,13.0,130.0,110.57,88.61
2017,1,18,16,15,4.0,109.0,2.25,12.5,110.5,95.12,79.6
2017,1,18,16,30,0.0,91.0,1.9,12.0,91.0,80.0,66.25
2017,1,18,16,45,0.0,71.5,1.6,12.0,71.5,63.58,51.36
2017,1,18,17,0,0.0,52.0,1.3,12.0,52.0,46.92,36.09
2017,1,18,17,15,0.0,34.5,1.2,11.5,34.5,31.63,21.89
2017,1,18,17,30,0.0,17.0,1.1,11.0,17.0,15.77,5.46
2017,1,18,17,45,0.0,8.5,1.05,11.0,8.5,8.1,0.0
2017,1,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,19,7,45,122.0,18.5,1.6,10.5,30.5,88.85,0.0
2017,1,19,8,0,244.0,37.0,1.9,11.0,61.0,184.14,139.8
2017,1,19,8,15,341.0,50.0,2.05,11.5,105.0,253.28,205.39
2017,1,19,8,30,438.0,63.0,2.2,12.0,149.0,330.16,272.39
2017,1,19,8,45,219.0,49.0,2.4,12.5,92.0,196.1,163.34
2017,1,19,9,0,0.0,35.0,2.6,13.0,35.0,32.48,22.31
2017,1,19,9,15,0.0,66.0,2.8,13.5,66.0,61.42,47.08
2017,1,19,9,30,0.0,97.0,3.0,14.0,97.0,92.55,73.26
2017,1,19,9,45,0.0,109.5,3.2,14.5,109.5,104.53,82.97
2017,1,19,10,0,0.0,122.0,3.4,15.0,122.0,116.45,92.54
2017,1,19,10,15,168.0,169.5,3.55,15.5,254.5,293.75,241.16
2017,1,19,10,30,336.0,217.0,3.7,16.0,387.0,467.95,380.03
2017,1,19,10,45,349.0,225.5,3.9,16.5,411.5,483.3,390.15
2017,1,19,11,0,362.0,234.0,4.1,17.0,436.0,497.32,399.83
2017,1,19,11,15,397.0,236.0,4.1,17.0,466.5,517.91,415.36
2017,1,19,11,30,432.0,238.0,4.1,17.0,497.0,543.6,434.45
2017,1,19,11,45,654.5,171.5,4.2,17.5,575.0,618.0,493.02
2017,1,19,12,0,877.0,105.0,4.3,18.0,653.0,679.99,540.56
2017,1,19,12,15,880.5,105.5,4.35,18.0,660.5,664.18,527.22
2017,1,19,12,30,884.0,106.0,4.4,18.0,668.0,645.26,511.74
2017,1,19,12,45,886.5,104.5,4.45,18.5,668.0,620.73,490.86
2017,1,19,13,0,889.0,103.0,4.5,19.0,668.0,593.32,467.48
2017,1,19,13,15,886.0,102.5,4.55,19.0,659.0,561.23,440.96
2017,1,19,13,30,883.0,102.0,4.6,19.0,650.0,526.79,412.04
2017,1,19,13,45,879.0,100.0,4.65,19.5,633.0,488.33,378.6
2017,1,19,14,0,875.0,98.0,4.7,20.0,616.0,447.96,342.99
2017,1,19,14,15,865.5,96.5,4.65,20.0,590.5,404.3,304.63
2017,1,19,14,30,856.0,95.0,4.6,20.0,565.0,359.57,264.69
2017,1,19,14,45,848.5,90.5,4.6,20.0,533.5,311.89,221.9
2017,1,19,15,0,841.0,86.0,4.6,20.0,502.0,263.44,178.39
2017,1,19,15,15,821.0,83.0,4.35,19.5,463.0,213.5,135.27
2017,1,19,15,30,801.0,80.0,4.1,19.0,424.0,164.46,95.64
2017,1,19,15,45,775.5,75.5,3.9,19.0,380.0,114.88,61.52
2017,1,19,16,0,750.0,71.0,3.7,19.0,336.0,67.31,40.09
2017,1,19,16,15,709.0,66.0,3.25,18.0,288.0,49.76,38.33
2017,1,19,16,30,668.0,61.0,2.8,17.0,240.0,43.24,32.71
2017,1,19,16,45,609.0,53.5,2.4,16.5,191.5,39.11,28.99
2017,1,19,17,0,550.0,46.0,2.0,16.0,143.0,34.85,24.98
2017,1,19,17,15,439.5,36.0,2.05,15.5,97.0,28.1,18.52
2017,1,19,17,30,329.0,26.0,2.1,15.0,51.0,21.06,9.58
2017,1,19,17,45,164.5,13.0,2.15,14.5,25.5,12.39,0.0
2017,1,19,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,7,45,92.0,17.0,1.55,11.0,26.0,73.86,0.0
2017,1,20,8,0,184.0,34.0,1.6,12.0,52.0,151.8,114.67
2017,1,20,8,15,221.5,52.0,1.75,12.5,87.0,196.58,158.46
2017,1,20,8,30,259.0,70.0,1.9,13.0,122.0,243.1,199.82
2017,1,20,8,45,282.5,87.5,2.05,13.5,157.5,272.36,225.78
2017,1,20,9,0,306.0,105.0,2.2,14.0,193.0,311.79,258.84
2017,1,20,9,15,262.0,129.5,2.05,14.5,214.0,318.32,262.91
2017,1,20,9,30,218.0,154.0,1.9,15.0,235.0,321.27,263.55
2017,1,20,9,45,290.0,163.5,1.8,15.5,285.0,379.19,309.55
2017,1,20,10,0,362.0,173.0,1.7,16.0,335.0,438.43,354.97
2017,1,20,10,15,369.0,188.5,1.65,16.5,365.5,460.9,370.2
2017,1,20,10,30,376.0,204.0,1.6,17.0,396.0,481.84,384.18
2017,1,20,10,45,450.5,197.5,1.55,17.5,441.0,532.75,421.5
2017,1,20,11,0,525.0,191.0,1.5,18.0,486.0,573.36,450.26
2017,1,20,11,15,591.0,177.5,1.65,18.5,522.5,598.63,468.6
2017,1,20,11,30,657.0,164.0,1.8,19.0,559.0,625.11,487.57
2017,1,20,11,45,646.0,173.5,1.95,20.0,570.0,616.47,478.8
2017,1,20,12,0,635.0,183.0,2.1,21.0,581.0,605.5,468.55
2017,1,20,12,15,631.5,187.0,1.95,21.0,587.0,591.8,456.8
2017,1,20,12,30,628.0,191.0,1.8,21.0,593.0,575.97,443.42
2017,1,20,12,45,766.5,144.0,1.7,21.5,633.5,591.99,453.91
2017,1,20,13,0,905.0,97.0,1.6,22.0,674.0,599.29,456.87
2017,1,20,13,15,900.5,96.5,1.35,22.0,664.0,566.6,429.42
2017,1,20,13,30,896.0,96.0,1.1,22.0,654.0,531.61,400.12
2017,1,20,13,45,661.5,167.0,0.85,22.5,573.0,452.45,338.22
2017,1,20,14,0,427.0,238.0,0.6,23.0,492.0,387.05,287.94
2017,1,20,14,15,453.5,220.0,0.55,23.0,479.5,359.2,265.37
2017,1,20,14,30,480.0,202.0,0.5,23.0,467.0,328.49,239.6
2017,1,20,14,45,400.0,205.0,0.45,23.0,417.5,285.05,206.41
2017,1,20,15,0,320.0,208.0,0.4,23.0,368.0,245.74,177.2
2017,1,20,15,15,317.5,191.0,0.45,22.5,339.5,212.13,150.83
2017,1,20,15,30,315.0,174.0,0.5,22.0,311.0,178.62,125.11
2017,1,20,15,45,290.5,161.0,0.6,21.5,277.0,146.37,103.09
2017,1,20,16,0,266.0,148.0,0.7,21.0,243.0,116.39,86.05
2017,1,20,16,15,405.5,113.5,0.75,20.0,235.0,81.07,65.03
2017,1,20,16,30,545.0,79.0,0.8,19.0,227.0,58.1,45.41
2017,1,20,16,45,476.5,69.0,0.85,18.5,179.5,52.39,40.37
2017,1,20,17,0,408.0,59.0,0.9,18.0,132.0,46.51,34.92
2017,1,20,17,15,303.0,45.0,0.9,17.5,89.0,34.78,24.13
2017,1,20,17,30,198.0,31.0,0.9,17.0,46.0,24.43,12.5
2017,1,20,17,45,99.0,15.5,0.95,16.5,23.0,14.77,0.0
2017,1,20,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,3.5,1.75,11.5,3.5,3.24,0.0
2017,1,21,8,0,0.0,7.0,2.0,12.0,7.0,6.48,0.0
2017,1,21,8,15,0.0,12.5,2.0,12.5,12.5,11.57,4.13
2017,1,21,8,30,0.0,18.0,2.0,13.0,18.0,16.68,8.64
2017,1,21,8,45,0.0,24.0,2.05,13.5,24.0,22.25,13.51
2017,1,21,9,0,0.0,30.0,2.1,14.0,30.0,27.83,18.31
2017,1,21,9,15,94.5,93.5,2.45,15.0,129.0,161.82,133.2
2017,1,21,9,30,189.0,157.0,2.8,16.0,228.0,297.26,244.48
2017,1,21,9,45,181.5,177.5,3.15,17.0,252.0,315.66,257.49
2017,1,21,10,0,174.0,198.0,3.5,18.0,276.0,332.86,269.6
2017,1,21,10,15,298.0,196.5,3.55,18.5,344.0,422.72,341.4
2017,1,21,10,30,422.0,195.0,3.6,19.0,412.0,513.85,411.87
2017,1,21,10,45,419.5,209.5,3.7,19.5,436.0,525.33,418.5
2017,1,21,11,0,417.0,224.0,3.8,20.0,460.0,534.81,423.93
2017,1,21,11,15,666.0,153.0,3.75,20.5,547.0,630.45,498.22
2017,1,21,11,30,915.0,82.0,3.7,21.0,634.0,711.41,559.09
2017,1,21,11,45,920.0,82.5,3.7,21.5,650.0,703.3,550.39
2017,1,21,12,0,925.0,83.0,3.7,22.0,666.0,691.85,539.75
2017,1,21,12,15,926.0,83.5,3.8,22.0,673.0,674.54,526.07
2017,1,21,12,30,927.0,84.0,3.9,22.0,680.0,654.09,509.87
2017,1,21,12,45,925.0,84.0,4.0,22.5,678.5,628.31,488.49
2017,1,21,13,0,923.0,84.0,4.1,23.0,677.0,599.72,464.71
2017,1,21,13,15,919.5,84.0,4.15,23.0,667.0,567.68,438.67
2017,1,21,13,30,916.0,84.0,4.2,23.0,657.0,533.19,410.19
2017,1,21,13,45,910.5,82.5,4.3,23.0,639.5,494.12,377.66
2017,1,21,14,0,905.0,81.0,4.4,23.0,622.0,453.13,342.87
2017,1,21,14,15,896.0,80.0,4.25,23.0,596.5,409.54,304.87
2017,1,21,14,30,887.0,79.0,4.1,23.0,571.0,364.69,265.21
2017,1,21,14,45,757.0,106.5,4.0,23.0,510.0,302.03,214.47
2017,1,21,15,0,627.0,134.0,3.9,23.0,449.0,255.93,178.06
2017,1,21,15,15,584.5,133.0,3.65,22.5,409.0,213.26,143.21
2017,1,21,15,30,542.0,132.0,3.4,22.0,369.0,173.33,112.48
2017,1,21,15,45,522.5,121.5,3.15,21.5,330.5,131.88,83.16
2017,1,21,16,0,503.0,111.0,2.9,21.0,292.0,92.1,61.87
2017,1,21,16,15,482.5,97.0,2.65,20.0,251.0,68.89,54.63
2017,1,21,16,30,462.0,83.0,2.4,19.0,210.0,60.17,47.24
2017,1,21,16,45,415.0,70.5,2.15,18.5,167.5,52.16,40.17
2017,1,21,17,0,368.0,58.0,1.9,18.0,125.0,43.82,32.6
2017,1,21,17,15,294.0,43.0,1.8,17.5,86.0,33.09,22.73
2017,1,21,17,30,220.0,28.0,1.7,17.0,47.0,21.92,11.06
2017,1,21,17,45,110.0,14.0,1.65,16.5,23.5,13.34,0.0
2017,1,21,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
