Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,8.55,11.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,22,7,45,191.5,16.0,8.9,12.5,35.5,118.99,3.84
2017,1,22,8,0,383.0,32.0,9.1,13.0,71.0,244.83,189.37
2017,1,22,8,15,486.5,41.0,9.35,13.0,119.5,319.9,262.85
2017,1,22,8,30,590.0,50.0,9.6,13.0,168.0,400.94,336.4
2017,1,22,8,45,656.5,54.5,9.85,13.5,219.0,456.39,386.35
2017,1,22,9,0,723.0,59.0,10.1,14.0,270.0,518.04,439.52
2017,1,22,9,15,761.5,63.0,10.1,14.0,319.0,562.54,477.53
2017,1,22,9,30,800.0,67.0,10.1,14.0,368.0,606.06,513.67
2017,1,22,9,45,829.0,69.5,10.1,14.5,413.0,640.17,540.32
2017,1,22,10,0,858.0,72.0,10.1,15.0,458.0,672.21,564.66
2017,1,22,10,15,875.5,74.5,9.95,15.0,497.0,693.99,580.76
2017,1,22,10,30,893.0,77.0,9.8,15.0,536.0,708.65,590.94
2017,1,22,10,45,904.5,79.0,9.75,15.5,568.0,719.94,597.49
2017,1,22,11,0,916.0,81.0,9.7,16.0,600.0,727.97,601.54
2017,1,22,11,15,924.0,82.5,9.65,16.0,624.5,729.67,601.84
2017,1,22,11,30,932.0,84.0,9.6,16.0,649.0,727.94,599.59
2017,1,22,11,45,940.0,83.5,9.55,16.5,666.0,720.62,591.53
2017,1,22,12,0,948.0,83.0,9.5,17.0,683.0,709.83,580.56
2017,1,22,12,15,950.0,83.5,9.45,17.0,691.0,692.77,565.6
2017,1,22,12,30,952.0,84.0,9.4,17.0,699.0,672.43,547.9
2017,1,22,12,45,953.0,83.5,9.35,17.5,698.5,647.31,525.21
2017,1,22,13,0,954.0,83.0,9.3,18.0,698.0,619.15,499.87
2017,1,22,13,15,952.5,82.5,9.2,18.0,689.0,586.73,471.65
2017,1,22,13,30,951.0,82.0,9.1,18.0,680.0,551.66,440.8
2017,1,22,13,45,949.5,79.5,9.0,18.0,663.5,512.21,405.85
2017,1,22,14,0,948.0,77.0,8.9,18.0,647.0,470.46,368.3
2017,1,22,14,15,941.0,76.0,8.7,18.0,622.0,425.84,327.61
2017,1,22,14,30,934.0,75.0,8.5,18.0,597.0,379.69,284.96
2017,1,22,14,45,925.5,72.0,8.35,18.0,564.5,330.04,239.01
2017,1,22,15,0,917.0,69.0,8.2,18.0,532.0,279.47,192.22
2017,1,22,15,15,900.5,67.0,7.9,17.5,492.5,227.52,145.81
2017,1,22,15,30,884.0,65.0,7.6,17.0,453.0,175.85,102.33
2017,1,22,15,45,862.0,61.5,7.3,17.0,408.0,123.02,63.96
2017,1,22,16,0,840.0,58.0,7.0,17.0,363.0,66.04,33.59
2017,1,22,16,15,803.5,54.0,6.55,16.5,313.5,39.42,29.4
2017,1,22,16,30,767.0,50.0,6.1,16.0,264.0,37.59,27.83
2017,1,22,16,45,709.0,45.0,5.65,15.5,212.5,34.84,25.34
2017,1,22,17,0,651.0,40.0,5.2,15.0,161.0,32.09,22.7
2017,1,22,17,15,547.5,32.5,5.0,14.5,112.0,26.87,17.69
2017,1,22,17,30,444.0,25.0,4.8,14.0,63.0,21.56,11.3
2017,1,22,17,45,222.0,12.5,4.6,13.5,31.5,11.91,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,23,7,45,242.5,13.5,1.75,9.0,39.0,136.06,15.27
2017,1,23,8,0,485.0,27.0,1.9,10.0,78.0,282.82,219.44
2017,1,23,8,15,576.5,34.0,1.7,10.5,127.0,353.95,287.76
2017,1,23,8,30,668.0,41.0,1.5,11.0,176.0,429.76,353.06
2017,1,23,8,45,713.0,47.5,1.3,11.5,226.0,482.17,396.42
2017,1,23,9,0,758.0,54.0,1.1,12.0,276.0,534.9,437.25
2017,1,23,9,15,793.5,57.5,0.95,13.0,325.0,577.83,467.73
2017,1,23,9,30,829.0,61.0,0.8,14.0,374.0,619.64,495.5
2017,1,23,9,45,854.0,63.5,0.65,15.0,418.5,647.12,511.39
2017,1,23,10,0,879.0,66.0,0.5,16.0,463.0,677.1,527.57
2017,1,23,10,15,896.0,68.0,0.9,16.5,502.0,698.52,545.37
2017,1,23,10,30,913.0,70.0,1.3,17.0,541.0,717.05,560.46
2017,1,23,10,45,925.5,71.0,1.7,17.5,573.5,728.19,569.67
2017,1,23,11,0,938.0,72.0,2.1,18.0,606.0,736.03,576.14
2017,1,23,11,15,946.0,73.0,2.3,18.0,630.5,737.33,577.45
2017,1,23,11,30,954.0,74.0,2.5,18.0,655.0,735.14,576.33
2017,1,23,11,45,960.5,74.0,2.75,18.5,671.5,727.31,570.39
2017,1,23,12,0,967.0,74.0,3.0,19.0,688.0,715.97,561.23
2017,1,23,12,15,969.0,74.0,3.15,19.0,696.0,698.23,547.6
2017,1,23,12,30,971.0,74.0,3.3,19.0,704.0,677.17,531.26
2017,1,23,12,45,970.0,74.0,3.5,19.5,703.0,651.07,510.01
2017,1,23,13,0,969.0,74.0,3.7,20.0,702.0,621.96,486.09
2017,1,23,13,15,966.0,74.0,3.75,20.0,692.5,588.91,459.17
2017,1,23,13,30,963.0,74.0,3.8,20.0,683.0,553.23,429.64
2017,1,23,13,45,957.0,73.0,3.9,20.5,665.0,512.77,395.09
2017,1,23,14,0,951.0,72.0,4.0,21.0,647.0,470.28,358.2
2017,1,23,14,15,942.5,71.0,3.85,21.0,621.0,425.01,318.69
2017,1,23,14,30,934.0,70.0,3.7,21.0,595.0,378.33,277.25
2017,1,23,14,45,919.5,69.5,3.6,21.0,562.0,329.15,233.38
2017,1,23,15,0,905.0,69.0,3.5,21.0,529.0,279.54,188.97
2017,1,23,15,15,887.5,66.5,3.1,20.5,489.0,227.5,143.66
2017,1,23,15,30,870.0,64.0,2.7,20.0,449.0,175.87,101.06
2017,1,23,15,45,845.0,61.5,2.3,19.5,404.0,124.22,64.18
2017,1,23,16,0,820.0,59.0,1.9,19.0,359.0,68.72,34.55
2017,1,23,16,15,783.5,55.5,1.75,18.0,310.0,40.46,30.15
2017,1,23,16,30,747.0,52.0,1.6,17.0,261.0,39.11,29.11
2017,1,23,16,45,689.5,46.5,1.5,16.0,210.5,36.0,26.38
2017,1,23,17,0,632.0,41.0,1.4,15.0,160.0,32.85,23.45
2017,1,23,17,15,530.0,33.5,1.45,14.5,112.0,27.68,18.48
2017,1,23,17,30,428.0,26.0,1.5,14.0,64.0,22.42,12.33
2017,1,23,17,45,214.0,13.0,1.55,13.5,32.0,12.39,0.0
2017,1,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,7,45,125.5,18.0,3.55,11.0,31.0,91.77,14.53
2017,1,24,8,0,251.0,36.0,3.9,12.0,62.0,187.56,145.16
2017,1,24,8,15,313.0,51.5,4.0,12.5,103.0,244.19,199.22
2017,1,24,8,30,375.0,67.0,4.1,13.0,144.0,304.5,252.76
2017,1,24,8,45,428.5,76.5,4.2,14.0,186.5,355.14,296.29
2017,1,24,9,0,482.0,86.0,4.3,15.0,229.0,407.73,339.77
2017,1,24,9,15,514.0,97.0,4.65,16.0,272.5,454.11,376.91
2017,1,24,9,30,546.0,108.0,5.0,17.0,316.0,496.18,409.63
2017,1,24,9,45,432.5,146.5,5.4,18.0,323.0,467.61,383.62
2017,1,24,10,0,319.0,185.0,5.8,19.0,330.0,427.07,347.94
2017,1,24,10,15,448.5,170.0,5.85,19.5,393.0,509.43,413.73
2017,1,24,10,30,578.0,155.0,5.9,20.0,456.0,583.06,471.14
2017,1,24,10,45,727.5,121.0,6.0,20.5,522.5,654.55,526.45
2017,1,24,11,0,877.0,87.0,6.1,21.0,589.0,713.04,570.44
2017,1,24,11,15,885.5,88.5,6.1,21.5,613.5,715.29,569.89
2017,1,24,11,30,894.0,90.0,6.1,22.0,638.0,714.23,567.23
2017,1,24,11,45,912.5,85.5,6.15,22.5,656.5,710.26,562.44
2017,1,24,12,0,931.0,81.0,6.2,23.0,675.0,702.74,554.83
2017,1,24,12,15,933.5,81.0,6.15,23.0,683.0,685.9,540.73
2017,1,24,12,30,936.0,81.0,6.1,23.0,691.0,665.83,524.06
2017,1,24,12,45,935.0,81.5,6.1,23.5,690.5,641.0,502.7
2017,1,24,13,0,934.0,82.0,6.1,24.0,690.0,613.24,478.89
2017,1,24,13,15,931.5,81.5,6.0,24.0,681.0,580.93,451.99
2017,1,24,13,30,929.0,81.0,5.9,24.0,672.0,546.07,422.66
2017,1,24,13,45,803.0,121.0,5.8,24.5,622.0,487.19,373.84
2017,1,24,14,0,677.0,161.0,5.7,25.0,572.0,432.94,329.03
2017,1,24,14,15,788.5,119.5,5.5,24.5,579.5,409.95,307.26
2017,1,24,14,30,900.0,78.0,5.3,24.0,587.0,376.98,275.68
2017,1,24,14,45,890.0,75.5,5.15,24.0,555.0,328.74,232.65
2017,1,24,15,0,880.0,73.0,5.0,24.0,523.0,279.77,188.87
2017,1,24,15,15,863.0,71.0,4.6,23.5,484.5,229.32,145.07
2017,1,24,15,30,846.0,69.0,4.2,23.0,446.0,174.06,99.65
2017,1,24,15,45,816.5,67.0,3.85,23.0,401.0,123.32,63.28
2017,1,24,16,0,787.0,65.0,3.5,23.0,356.0,74.88,38.52
2017,1,24,16,15,749.0,61.0,3.2,22.0,307.5,44.76,33.33
2017,1,24,16,30,711.0,57.0,2.9,21.0,259.0,43.2,32.13
2017,1,24,16,45,644.5,52.0,2.65,20.5,208.5,40.72,29.95
2017,1,24,17,0,578.0,47.0,2.4,20.0,158.0,34.97,24.76
2017,1,24,17,15,475.0,38.0,2.4,19.5,110.5,29.18,19.34
2017,1,24,17,30,372.0,29.0,2.4,19.0,63.0,23.18,12.84
2017,1,24,17,45,186.0,14.5,2.45,18.5,31.5,11.48,0.0
2017,1,24,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,25,7,45,223.5,15.5,4.25,10.5,39.5,134.67,32.6
2017,1,25,8,0,447.0,31.0,4.4,11.0,79.0,276.85,217.08
2017,1,25,8,15,543.0,38.5,4.6,11.5,128.5,344.32,282.97
2017,1,25,8,30,639.0,46.0,4.8,12.0,178.0,422.91,352.87
2017,1,25,8,45,509.0,73.0,5.0,12.5,195.5,401.67,337.48
2017,1,25,9,0,379.0,100.0,5.2,13.0,213.0,363.9,306.24
2017,1,25,9,15,487.5,99.5,5.3,13.0,270.0,437.72,368.89
2017,1,25,9,30,596.0,99.0,5.4,13.0,327.0,520.41,437.01
2017,1,25,9,45,636.5,101.5,5.5,13.5,370.5,558.78,466.89
2017,1,25,10,0,677.0,104.0,5.6,14.0,414.0,595.93,495.34
2017,1,25,10,15,616.5,133.5,5.6,14.0,434.0,591.42,489.39
2017,1,25,10,30,556.0,163.0,5.6,14.0,454.0,578.31,476.84
2017,1,25,10,45,574.5,168.0,5.65,14.5,484.0,595.49,488.8
2017,1,25,11,0,593.0,173.0,5.7,15.0,514.0,610.46,498.8
2017,1,25,11,15,551.5,196.5,5.65,15.0,524.0,600.53,488.89
2017,1,25,11,30,510.0,220.0,5.6,15.0,534.0,588.14,477.23
2017,1,25,11,45,537.5,216.0,5.6,15.5,554.5,593.2,479.84
2017,1,25,12,0,565.0,212.0,5.6,16.0,575.0,595.66,480.27
2017,1,25,12,15,512.5,236.0,5.55,16.0,568.0,570.94,459.06
2017,1,25,12,30,460.0,260.0,5.5,16.0,561.0,545.61,437.53
2017,1,25,12,45,354.0,285.5,5.5,16.5,517.0,486.83,389.01
2017,1,25,13,0,248.0,311.0,5.5,17.0,473.0,433.31,344.78
2017,1,25,13,15,192.0,309.5,5.45,17.0,434.0,390.14,310.06
2017,1,25,13,30,136.0,308.0,5.4,17.0,395.0,349.99,277.79
2017,1,25,13,45,426.0,228.0,5.4,17.5,490.0,406.69,321.68
2017,1,25,14,0,716.0,148.0,5.4,18.0,585.0,440.27,343.68
2017,1,25,14,15,460.0,206.5,5.1,17.5,483.0,358.11,278.55
2017,1,25,14,30,204.0,265.0,4.8,17.0,381.0,298.74,233.83
2017,1,25,14,45,275.0,238.5,4.55,17.0,386.0,282.08,217.64
2017,1,25,15,0,346.0,212.0,4.3,17.0,391.0,261.17,196.87
2017,1,25,15,15,242.0,205.5,4.05,16.5,326.0,214.09,161.57
2017,1,25,15,30,138.0,199.0,3.8,16.0,261.0,181.4,139.38
2017,1,25,15,45,132.5,180.0,3.6,16.0,235.0,155.39,119.06
2017,1,25,16,0,127.0,161.0,3.4,16.0,209.0,130.02,100.67
2017,1,25,16,15,121.5,140.0,3.3,15.0,180.5,107.86,90.01
2017,1,25,16,30,116.0,119.0,3.2,14.0,152.0,93.2,77.48
2017,1,25,16,45,104.0,97.5,3.15,13.5,123.0,77.72,63.76
2017,1,25,17,0,92.0,76.0,3.1,13.0,94.0,61.75,49.29
2017,1,25,17,15,70.5,55.0,3.05,12.5,66.0,45.62,34.41
2017,1,25,17,30,49.0,34.0,3.0,12.0,38.0,29.01,18.35
2017,1,25,17,45,24.5,17.0,3.0,12.0,19.0,14.94,0.0
2017,1,25,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,16.5,2.65,4.5,16.5,15.32,0.0
2017,1,26,8,0,0.0,33.0,2.9,5.0,33.0,32.98,21.91
2017,1,26,8,15,1.0,53.0,3.05,5.5,53.5,54.84,41.84
2017,1,26,8,30,2.0,73.0,3.2,6.0,74.0,75.82,60.64
2017,1,26,8,45,8.5,92.0,3.35,7.0,95.0,98.33,80.42
2017,1,26,9,0,15.0,111.0,3.5,8.0,116.0,120.99,99.92
2017,1,26,9,15,52.5,136.5,3.65,8.5,156.5,179.4,150.37
2017,1,26,9,30,90.0,162.0,3.8,9.0,197.0,231.4,194.42
2017,1,26,9,45,90.0,181.5,4.0,9.5,220.0,251.72,210.54
2017,1,26,10,0,90.0,201.0,4.2,10.0,243.0,271.56,226.1
2017,1,26,10,15,244.5,203.0,4.1,10.0,329.0,397.32,331.65
2017,1,26,10,30,399.0,205.0,4.0,10.0,415.0,505.85,420.01
2017,1,26,10,45,671.5,141.5,3.9,10.5,519.0,642.0,529.09
2017,1,26,11,0,944.0,78.0,3.8,11.0,623.0,755.88,615.57
2017,1,26,11,15,952.0,79.0,3.65,11.0,648.5,757.26,614.22
2017,1,26,11,30,960.0,80.0,3.5,11.0,674.0,755.12,611.12
2017,1,26,11,45,964.0,81.0,3.4,11.0,690.5,746.66,603.69
2017,1,26,12,0,968.0,82.0,3.3,11.0,707.0,734.69,593.4
2017,1,26,12,15,970.5,82.5,3.15,11.0,715.5,717.73,578.63
2017,1,26,12,30,973.0,83.0,3.0,11.0,724.0,697.39,561.19
2017,1,26,12,45,973.0,83.0,2.95,11.5,723.5,671.72,538.98
2017,1,26,13,0,973.0,83.0,2.9,12.0,723.0,642.97,514.18
2017,1,26,13,15,970.0,82.5,2.85,12.0,713.5,609.13,486.07
2017,1,26,13,30,967.0,82.0,2.8,12.0,704.0,572.66,455.36
2017,1,26,13,45,961.5,81.5,2.75,12.0,686.0,532.54,421.1
2017,1,26,14,0,956.0,81.0,2.7,12.0,668.0,490.31,384.36
2017,1,26,14,15,947.0,79.5,2.65,12.0,642.0,443.9,343.45
2017,1,26,14,30,938.0,78.0,2.6,12.0,616.0,396.11,300.47
2017,1,26,14,45,924.5,76.5,2.6,12.0,582.0,345.8,254.82
2017,1,26,15,0,911.0,75.0,2.6,12.0,548.0,294.98,208.28
2017,1,26,15,15,893.0,73.0,2.5,12.0,507.5,242.57,160.97
2017,1,26,15,30,875.0,71.0,2.4,12.0,467.0,185.41,111.85
2017,1,26,15,45,849.0,68.0,2.3,12.0,421.0,132.35,71.41
2017,1,26,16,0,823.0,65.0,2.2,12.0,375.0,81.21,42.43
2017,1,26,16,15,786.0,61.0,1.9,11.0,325.0,44.57,34.76
2017,1,26,16,30,749.0,57.0,1.6,10.0,275.0,42.99,33.52
2017,1,26,16,45,689.5,51.5,1.3,9.5,223.0,40.04,30.85
2017,1,26,17,0,630.0,46.0,1.0,9.0,171.0,37.1,28.01
2017,1,26,17,15,531.0,38.0,1.05,8.5,121.5,31.65,22.69
2017,1,26,17,30,432.0,30.0,1.1,8.0,72.0,23.86,14.62
2017,1,26,17,45,216.0,15.0,1.15,7.5,36.0,11.75,0.0
2017,1,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,193.5,18.0,3.2,3.0,39.0,126.83,46.94
2017,1,27,8,0,387.0,36.0,3.4,4.0,78.0,255.41,206.44
2017,1,27,8,15,482.5,45.5,3.35,4.5,127.0,328.9,276.77
2017,1,27,8,30,578.0,55.0,3.3,5.0,176.0,407.62,347.21
2017,1,27,8,45,323.0,88.0,3.3,6.0,159.0,311.4,266.43
2017,1,27,9,0,68.0,121.0,3.3,7.0,142.0,173.37,145.98
2017,1,27,9,15,104.5,143.0,3.7,7.5,181.0,229.79,194.69
2017,1,27,9,30,141.0,165.0,4.1,8.0,220.0,278.03,235.39
2017,1,27,9,45,135.0,187.5,4.5,9.0,245.0,298.82,251.3
2017,1,27,10,0,129.0,210.0,4.9,10.0,270.0,318.51,266.04
2017,1,27,10,15,241.0,217.0,4.8,10.0,340.5,411.42,343.61
2017,1,27,10,30,353.0,224.0,4.7,10.0,411.0,495.76,412.38
2017,1,27,10,45,364.5,232.5,4.6,10.5,435.0,510.56,422.1
2017,1,27,11,0,376.0,241.0,4.5,11.0,459.0,523.95,430.83
2017,1,27,11,15,275.5,268.5,4.35,11.0,432.0,476.92,390.33
2017,1,27,11,30,175.0,296.0,4.2,11.0,405.0,421.76,343.67
2017,1,27,11,45,157.5,304.0,4.1,11.5,404.0,412.12,334.47
2017,1,27,12,0,140.0,312.0,4.0,12.0,403.0,402.2,325.02
2017,1,27,12,15,193.5,313.0,3.95,12.0,440.5,431.6,348.68
2017,1,27,12,30,247.0,314.0,3.9,12.0,478.0,458.22,369.64
2017,1,27,12,45,158.5,308.5,3.85,12.5,413.5,389.54,313.32
2017,1,27,13,0,70.0,303.0,3.8,13.0,349.0,323.01,258.93
2017,1,27,13,15,91.0,305.5,3.7,13.0,364.5,331.71,266.01
2017,1,27,13,30,112.0,308.0,3.6,13.0,380.0,338.54,271.22
2017,1,27,13,45,219.5,290.5,3.55,13.0,428.0,366.64,293.21
2017,1,27,14,0,327.0,273.0,3.5,13.0,476.0,384.88,306.07
2017,1,27,14,15,265.5,270.5,3.45,12.5,431.0,340.39,270.41
2017,1,27,14,30,204.0,268.0,3.4,12.0,386.0,302.86,240.69
2017,1,27,14,45,480.5,197.5,3.4,12.0,454.0,310.25,238.81
2017,1,27,15,0,757.0,127.0,3.4,12.0,522.0,295.13,214.42
2017,1,27,15,15,484.5,163.0,3.3,12.0,409.0,228.16,166.01
2017,1,27,15,30,212.0,199.0,3.2,12.0,296.0,194.06,148.49
2017,1,27,15,45,192.5,184.5,3.15,12.0,266.0,165.81,126.77
2017,1,27,16,0,173.0,170.0,3.1,12.0,236.0,139.3,108.31
2017,1,27,16,15,162.5,148.5,2.7,11.0,203.5,113.43,96.27
2017,1,27,16,30,152.0,127.0,2.3,10.0,171.0,98.57,83.45
2017,1,27,16,45,134.0,104.5,1.95,9.5,138.5,82.57,69.12
2017,1,27,17,0,116.0,82.0,1.6,9.0,106.0,66.05,54.01
2017,1,27,17,15,85.5,60.0,1.55,8.5,75.0,49.33,38.43
2017,1,27,17,30,55.0,38.0,1.5,8.0,44.0,32.12,21.8
2017,1,27,17,45,27.5,19.0,1.45,7.5,22.0,16.62,0.0
2017,1,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,7,45,151.5,19.0,3.2,4.5,36.0,107.38,44.32
2017,1,28,8,0,303.0,38.0,3.4,5.0,72.0,217.62,175.68
2017,1,28,8,15,376.0,52.0,3.55,5.5,116.5,281.56,236.66
2017,1,28,8,30,449.0,66.0,3.7,6.0,161.0,349.72,298.04
2017,1,28,8,45,528.5,68.0,3.9,7.0,208.0,411.87,352.2
2017,1,28,9,0,608.0,70.0,4.1,8.0,255.0,475.91,406.12
2017,1,28,9,15,546.5,96.0,4.1,8.5,283.0,479.92,407.95
2017,1,28,9,30,485.0,122.0,4.1,9.0,311.0,474.49,401.6
2017,1,28,9,45,551.0,122.0,4.2,10.0,360.0,529.53,445.01
2017,1,28,10,0,617.0,122.0,4.3,11.0,409.0,581.04,484.37
2017,1,28,10,15,772.5,99.5,4.2,11.5,489.0,666.26,550.76
2017,1,28,10,30,928.0,77.0,4.1,12.0,569.0,749.92,611.93
2017,1,28,10,45,946.5,76.0,4.05,12.5,604.0,763.46,619.01
2017,1,28,11,0,965.0,75.0,4.0,13.0,639.0,773.68,624.1
2017,1,28,11,15,974.0,76.5,3.95,13.0,665.0,776.43,624.88
2017,1,28,11,30,983.0,78.0,3.9,13.0,691.0,775.53,623.15
2017,1,28,11,45,989.5,78.0,3.85,13.5,709.0,767.59,615.24
2017,1,28,12,0,996.0,78.0,3.8,14.0,727.0,756.0,604.85
2017,1,28,12,15,998.5,78.5,3.75,14.0,736.0,738.66,590.58
2017,1,28,12,30,1001.0,79.0,3.7,14.0,745.0,717.82,573.37
2017,1,28,12,45,1002.5,78.0,3.7,14.0,745.0,691.45,551.99
2017,1,28,13,0,1004.0,77.0,3.7,14.0,745.0,661.83,527.79
2017,1,28,13,15,1001.5,76.5,3.7,14.0,735.5,627.37,499.4
2017,1,28,13,30,999.0,76.0,3.7,14.0,726.0,590.13,468.26
2017,1,28,13,45,994.5,75.0,3.75,14.0,708.0,548.86,433.37
2017,1,28,14,0,990.0,74.0,3.8,14.0,690.0,505.32,395.76
2017,1,28,14,15,982.0,73.0,3.75,14.0,663.5,458.32,354.28
2017,1,28,14,30,974.0,72.0,3.7,14.0,637.0,409.75,310.56
2017,1,28,14,45,959.5,71.5,3.7,14.0,602.5,358.28,263.83
2017,1,28,15,0,945.0,71.0,3.7,14.0,568.0,306.29,216.18
2017,1,28,15,15,928.5,69.0,3.5,13.5,527.5,252.36,167.62
2017,1,28,15,30,912.0,67.0,3.3,13.0,487.0,198.66,121.06
2017,1,28,15,45,888.5,64.0,3.1,13.0,440.0,143.9,78.47
2017,1,28,16,0,865.0,61.0,2.9,13.0,393.0,90.6,46.83
2017,1,28,16,15,830.0,57.5,2.5,12.0,342.0,41.57,31.91
2017,1,28,16,30,795.0,54.0,2.1,11.0,291.0,40.26,30.92
2017,1,28,16,45,741.0,49.0,1.75,10.0,238.0,37.64,28.61
2017,1,28,17,0,687.0,44.0,1.4,9.0,185.0,35.01,26.16
2017,1,28,17,15,593.0,36.5,1.4,8.5,133.5,29.94,21.23
2017,1,28,17,30,499.0,29.0,1.4,8.0,82.0,24.77,15.69
2017,1,28,17,45,249.5,14.5,1.4,7.5,41.0,12.07,0.0
2017,1,28,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,29,7,45,259.5,15.0,3.85,4.0,44.5,151.36,71.97
2017,1,29,8,0,519.0,30.0,4.0,5.0,89.0,309.58,251.44
2017,1,29,8,15,607.0,36.5,3.85,6.0,140.5,381.46,320.06
2017,1,29,8,30,695.0,43.0,3.7,7.0,192.0,457.52,387.32
2017,1,29,8,45,748.5,46.5,3.55,8.0,244.5,513.13,434.69
2017,1,29,9,0,802.0,50.0,3.4,9.0,297.0,564.71,476.41
2017,1,29,9,15,834.5,53.5,3.45,10.0,347.0,607.6,509.55
2017,1,29,9,30,867.0,57.0,3.5,11.0,397.0,649.3,540.33
2017,1,29,9,45,630.5,117.0,3.55,12.0,379.0,579.92,479.91
2017,1,29,10,0,394.0,177.0,3.6,13.0,361.0,484.83,399.13
2017,1,29,10,15,668.5,121.0,3.8,13.5,464.5,622.59,510.71
2017,1,29,10,30,943.0,65.0,4.0,14.0,568.0,749.75,607.09
2017,1,29,10,45,953.0,67.0,4.25,15.0,601.0,761.0,612.15
2017,1,29,11,0,963.0,69.0,4.5,16.0,634.0,768.78,615.84
2017,1,29,11,15,970.5,70.0,4.45,16.5,659.0,770.1,614.34
2017,1,29,11,30,978.0,71.0,4.4,17.0,684.0,767.81,610.35
2017,1,29,11,45,980.0,73.0,4.4,17.5,701.0,759.12,602.14
2017,1,29,12,0,982.0,75.0,4.4,18.0,718.0,746.86,591.5
2017,1,29,12,15,984.0,75.5,4.35,18.0,726.5,729.51,577.55
2017,1,29,12,30,986.0,76.0,4.3,18.0,735.0,708.73,560.46
2017,1,29,12,45,985.0,76.5,4.25,18.0,734.5,682.76,539.28
2017,1,29,13,0,984.0,77.0,4.2,18.0,734.0,653.67,515.56
2017,1,29,13,15,981.0,76.5,4.1,18.0,725.0,619.53,487.47
2017,1,29,13,30,978.0,76.0,4.0,18.0,716.0,582.71,456.8
2017,1,29,13,45,972.0,76.0,3.95,18.5,698.0,542.39,422.09
2017,1,29,14,0,966.0,76.0,3.9,19.0,680.0,499.95,385.05
2017,1,29,14,15,958.0,75.0,3.75,18.5,654.0,453.87,345.64
2017,1,29,14,30,950.0,74.0,3.6,18.0,628.0,406.27,303.98
2017,1,29,14,45,932.0,74.5,3.5,18.0,594.0,355.58,258.71
2017,1,29,15,0,914.0,75.0,3.4,18.0,560.0,304.71,212.89
2017,1,29,15,15,897.0,73.0,3.0,17.5,519.5,252.06,166.15
2017,1,29,15,30,880.0,71.0,2.6,17.0,479.0,199.72,121.36
2017,1,29,15,45,856.0,68.0,2.2,17.0,433.0,140.97,75.75
2017,1,29,16,0,832.0,65.0,1.8,17.0,387.0,89.14,44.72
2017,1,29,16,15,797.0,61.0,1.65,16.0,337.0,44.16,33.66
2017,1,29,16,30,762.0,57.0,1.5,15.0,287.0,42.57,32.45
2017,1,29,16,45,707.5,51.5,1.4,14.0,235.0,39.62,29.91
2017,1,29,17,0,653.0,46.0,1.3,13.0,183.0,36.65,27.19
2017,1,29,17,15,559.5,38.5,1.3,12.5,132.5,31.68,22.42
2017,1,29,17,30,466.0,31.0,1.3,12.0,82.0,26.63,17.1
2017,1,29,17,45,233.0,15.5,1.35,11.5,41.0,11.94,0.0
2017,1,29,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,267.0,15.0,3.2,9.0,46.0,155.87,79.32
2017,1,30,8,0,534.0,30.0,3.5,10.0,92.0,318.39,254.39
2017,1,30,8,15,621.0,36.5,3.35,10.5,144.0,390.5,322.07
2017,1,30,8,30,708.0,43.0,3.2,11.0,196.0,466.76,388.66
2017,1,30,8,45,759.0,47.0,3.05,12.0,249.0,522.12,434.65
2017,1,30,9,0,810.0,51.0,2.9,13.0,302.0,578.01,478.45
2017,1,30,9,15,842.5,54.5,2.65,14.0,352.5,616.52,506.28
2017,1,30,9,30,875.0,58.0,2.4,15.0,403.0,658.53,534.8
2017,1,30,9,45,898.0,60.0,2.2,16.0,449.5,690.53,553.94
2017,1,30,10,0,921.0,62.0,2.0,17.0,496.0,720.2,570.61
2017,1,30,10,15,936.5,64.0,2.15,18.0,536.0,741.88,583.52
2017,1,30,10,30,952.0,66.0,2.3,19.0,576.0,760.48,594.14
2017,1,30,10,45,963.0,67.0,2.45,20.0,609.5,771.39,599.26
2017,1,30,11,0,974.0,68.0,2.6,21.0,643.0,778.83,602.02
2017,1,30,11,15,981.5,69.0,2.6,21.5,668.5,780.18,600.8
2017,1,30,11,30,989.0,70.0,2.6,22.0,694.0,777.88,597.22
2017,1,30,11,45,994.0,70.5,2.65,22.5,711.0,769.6,589.93
2017,1,30,12,0,999.0,71.0,2.7,23.0,728.0,757.66,580.26
2017,1,30,12,15,1000.5,71.0,2.75,23.0,736.5,739.23,567.08
2017,1,30,12,30,1002.0,71.0,2.8,23.0,745.0,717.36,550.44
2017,1,30,12,45,1001.5,71.5,2.85,23.0,744.5,691.37,530.55
2017,1,30,13,0,1001.0,72.0,2.9,23.0,744.0,662.19,507.97
2017,1,30,13,15,998.5,71.5,2.9,23.0,734.5,627.85,480.98
2017,1,30,13,30,996.0,71.0,2.9,23.0,725.0,590.74,451.36
2017,1,30,13,45,990.0,70.5,2.9,23.0,707.5,549.32,417.81
2017,1,30,14,0,984.0,70.0,2.9,23.0,690.0,505.74,381.77
2017,1,30,14,15,976.0,69.0,2.85,23.0,663.5,458.94,342.24
2017,1,30,14,30,968.0,68.0,2.8,23.0,637.0,410.57,300.51
2017,1,30,14,45,951.5,69.0,2.75,23.0,603.0,359.96,256.34
2017,1,30,15,0,935.0,70.0,2.7,23.0,569.0,308.98,211.36
2017,1,30,15,15,918.5,68.0,2.45,22.5,528.5,255.38,164.76
2017,1,30,15,30,902.0,66.0,2.2,22.0,488.0,202.01,119.86
2017,1,30,15,45,877.0,63.5,1.95,21.5,441.5,147.79,78.72
2017,1,30,16,0,852.0,61.0,1.7,21.0,395.0,95.19,47.39
2017,1,30,16,15,817.5,57.5,1.65,19.5,344.0,41.27,30.62
2017,1,30,16,30,783.0,54.0,1.6,18.0,293.0,39.96,29.74
2017,1,30,16,45,728.5,49.5,1.6,17.0,240.0,37.77,27.89
2017,1,30,17,0,674.0,45.0,1.6,16.0,187.0,35.61,25.93
2017,1,30,17,15,583.5,37.5,1.65,15.0,136.0,30.59,21.24
2017,1,30,17,30,493.0,30.0,1.7,14.0,85.0,25.46,16.04
2017,1,30,17,45,246.5,15.0,1.8,13.5,42.5,12.37,0.03
2017,1,30,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,31,7,45,257.0,16.0,3.0,8.0,46.5,153.89,84.58
2017,1,31,8,0,514.0,32.0,3.3,9.0,93.0,311.92,250.84
2017,1,31,8,15,601.5,39.5,3.15,10.0,145.5,385.32,318.61
2017,1,31,8,30,689.0,47.0,3.0,11.0,198.0,462.84,385.35
2017,1,31,8,45,740.5,52.0,2.95,12.0,251.0,519.53,432.38
2017,1,31,9,0,792.0,57.0,2.9,13.0,304.0,576.73,477.35
2017,1,31,9,15,825.5,60.5,3.15,14.0,355.0,620.5,510.88
2017,1,31,9,30,859.0,64.0,3.4,15.0,406.0,662.96,542.22
2017,1,31,9,45,881.0,67.5,3.7,16.0,452.0,690.94,561.0
2017,1,31,10,0,903.0,71.0,4.0,17.0,498.0,721.42,581.28
2017,1,31,10,15,919.0,73.0,4.25,17.5,538.5,743.18,595.68
2017,1,31,10,30,935.0,75.0,4.5,18.0,579.0,761.93,608.26
2017,1,31,10,45,944.5,77.5,4.8,18.5,612.0,773.3,615.72
2017,1,31,11,0,954.0,80.0,5.1,19.0,645.0,781.22,620.69
2017,1,31,11,15,961.5,81.0,5.1,19.5,670.5,782.49,619.4
2017,1,31,11,30,969.0,82.0,5.1,20.0,696.0,780.17,615.66
2017,1,31,11,45,973.5,82.5,5.2,20.5,713.0,771.59,607.97
2017,1,31,12,0,978.0,83.0,5.3,21.0,730.0,759.43,597.84
2017,1,31,12,15,979.5,83.5,5.2,21.0,738.5,741.71,583.57
2017,1,31,12,30,981.0,84.0,5.1,21.0,747.0,720.59,566.14
2017,1,31,12,45,977.5,85.0,5.05,21.5,745.5,693.54,543.22
2017,1,31,13,0,974.0,86.0,5.0,22.0,744.0,663.51,517.88
2017,1,31,13,15,971.0,85.5,4.85,22.0,734.5,629.49,489.93
2017,1,31,13,30,968.0,85.0,4.7,22.0,725.0,592.81,459.5
2017,1,31,13,45,959.5,85.5,4.6,22.0,706.5,551.87,425.4
2017,1,31,14,0,951.0,86.0,4.5,22.0,688.0,508.99,389.11
2017,1,31,14,15,942.0,84.5,4.35,22.0,661.5,462.42,349.1
2017,1,31,14,30,933.0,83.0,4.2,22.0,635.0,414.45,307.22
2017,1,31,14,45,919.5,82.0,4.05,22.0,601.0,364.31,262.98
2017,1,31,15,0,906.0,81.0,3.9,22.0,567.0,313.64,217.84
2017,1,31,15,15,888.0,78.5,3.5,21.5,526.5,260.45,171.32
2017,1,31,15,30,870.0,76.0,3.1,21.0,486.0,202.57,122.49
2017,1,31,15,45,843.5,73.0,2.75,20.5,439.5,148.99,81.27
2017,1,31,16,0,817.0,70.0,2.4,20.0,393.0,97.41,49.61
2017,1,31,16,15,781.0,66.0,2.2,19.0,342.5,47.91,36.49
2017,1,31,16,30,745.0,62.0,2.0,18.0,292.0,46.5,35.48
2017,1,31,16,45,688.5,56.5,1.85,17.0,239.5,43.74,33.16
2017,1,31,17,0,632.0,51.0,1.7,16.0,187.0,37.39,27.51
2017,1,31,17,15,539.5,42.5,1.75,15.5,136.0,32.19,22.62
2017,1,31,17,30,447.0,34.0,1.8,15.0,85.0,26.82,17.22
2017,1,31,17,45,223.5,17.0,1.85,14.5,42.5,13.1,1.37
2017,1,31,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
