Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,1,7,45,202.5,19.5,3.4,12.0,44.0,138.46,79.17
2017,2,1,8,0,405.0,39.0,3.8,13.0,88.0,272.91,217.14
2017,2,1,8,15,497.5,48.5,3.95,13.5,138.0,347.12,284.74
2017,2,1,8,30,590.0,58.0,4.1,14.0,188.0,426.26,353.33
2017,2,1,8,45,295.0,70.5,4.3,15.0,135.5,276.97,231.01
2017,2,1,9,0,0.0,83.0,4.5,16.0,83.0,79.53,61.75
2017,2,1,9,15,3.0,112.0,4.7,16.5,113.5,111.19,88.28
2017,2,1,9,30,6.0,141.0,4.9,17.0,144.0,142.8,114.19
2017,2,1,9,45,90.0,177.0,5.1,18.0,220.0,247.05,200.82
2017,2,1,10,0,174.0,213.0,5.3,19.0,296.0,355.11,287.69
2017,2,1,10,15,289.0,213.5,5.3,19.5,364.5,445.57,359.8
2017,2,1,10,30,404.0,214.0,5.3,20.0,433.0,527.33,423.53
2017,2,1,10,45,655.0,153.0,5.35,20.5,532.5,656.31,524.53
2017,2,1,11,0,906.0,92.0,5.4,21.0,632.0,763.0,604.23
2017,2,1,11,15,914.5,93.0,5.35,21.5,657.5,765.02,602.85
2017,2,1,11,30,923.0,94.0,5.3,22.0,683.0,763.61,599.6
2017,2,1,11,45,932.0,93.5,5.3,22.5,701.0,757.48,593.29
2017,2,1,12,0,941.0,93.0,5.3,23.0,719.0,747.84,584.61
2017,2,1,12,15,943.5,93.5,5.2,23.0,728.0,731.31,571.06
2017,2,1,12,30,946.0,94.0,5.1,23.0,737.0,711.45,554.73
2017,2,1,12,45,945.5,94.0,5.1,23.5,736.5,685.97,533.42
2017,2,1,13,0,945.0,94.0,5.1,24.0,736.0,657.48,509.65
2017,2,1,13,15,942.0,93.5,5.0,24.0,727.0,624.21,482.69
2017,2,1,13,30,939.0,93.0,4.9,24.0,718.0,588.37,453.32
2017,2,1,13,45,932.5,92.5,4.85,24.0,700.0,548.38,420.38
2017,2,1,14,0,926.0,92.0,4.8,24.0,682.0,506.4,385.2
2017,2,1,14,15,917.5,90.5,4.65,24.0,656.0,460.92,346.38
2017,2,1,14,30,909.0,89.0,4.5,24.0,630.0,414.06,305.67
2017,2,1,14,45,898.0,86.5,4.4,24.0,597.0,364.38,262.15
2017,2,1,15,0,887.0,84.0,4.3,24.0,564.0,309.54,214.14
2017,2,1,15,15,869.0,81.5,3.85,23.5,523.5,256.8,168.26
2017,2,1,15,30,851.0,79.0,3.4,23.0,483.0,204.63,124.16
2017,2,1,15,45,824.5,76.0,3.0,23.0,437.0,151.91,83.4
2017,2,1,16,0,798.0,73.0,2.6,23.0,391.0,101.2,51.86
2017,2,1,16,15,762.0,68.5,2.3,22.0,341.0,51.49,39.1
2017,2,1,16,30,726.0,64.0,2.0,21.0,291.0,48.01,36.34
2017,2,1,16,45,670.5,58.5,1.75,20.0,239.0,41.29,30.59
2017,2,1,17,0,615.0,53.0,1.5,19.0,187.0,38.89,28.48
2017,2,1,17,15,524.0,44.0,1.5,18.5,136.5,33.34,23.34
2017,2,1,17,30,433.0,35.0,1.5,18.0,86.0,27.58,17.69
2017,2,1,17,45,216.5,17.5,1.55,17.5,43.0,13.44,2.31
2017,2,1,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,2,7,15,30.5,5.0,4.75,7.0,5.5,0.0,0.0
2017,2,2,7,30,61.0,10.0,5.0,7.0,11.0,35.12,0.0
2017,2,2,7,45,206.5,26.0,5.3,7.5,48.5,148.65,91.59
2017,2,2,8,0,352.0,42.0,5.6,8.0,86.0,250.59,204.31
2017,2,2,8,15,444.0,53.0,5.6,8.5,135.0,324.93,273.31
2017,2,2,8,30,536.0,64.0,5.6,9.0,184.0,404.21,343.84
2017,2,2,8,45,594.0,71.5,5.65,9.5,235.0,463.31,395.37
2017,2,2,9,0,652.0,79.0,5.7,10.0,286.0,523.64,446.03
2017,2,2,9,15,691.0,84.5,5.6,10.5,335.5,569.94,483.25
2017,2,2,9,30,730.0,90.0,5.5,11.0,385.0,615.51,518.66
2017,2,2,9,45,365.0,108.5,5.45,11.5,256.0,389.44,329.24
2017,2,2,10,0,0.0,127.0,5.4,12.0,127.0,121.01,97.09
2017,2,2,10,15,0.0,146.5,5.3,12.0,146.5,139.99,112.93
2017,2,2,10,30,0.0,166.0,5.2,12.0,166.0,158.84,128.33
2017,2,2,10,45,2.0,176.5,5.15,12.5,178.0,169.97,137.04
2017,2,2,11,0,4.0,187.0,5.1,13.0,190.0,181.06,145.69
2017,2,2,11,15,4.0,189.0,5.0,13.5,192.0,182.27,146.12
2017,2,2,11,30,4.0,191.0,4.9,14.0,194.0,183.54,146.66
2017,2,2,11,45,17.0,231.0,4.85,14.5,242.5,230.8,184.81
2017,2,2,12,0,30.0,271.0,4.8,15.0,291.0,282.76,226.02
2017,2,2,12,15,29.5,273.5,4.7,15.0,293.5,282.09,225.11
2017,2,2,12,30,29.0,276.0,4.6,15.0,296.0,281.32,224.28
2017,2,2,12,45,32.5,280.5,4.6,15.5,303.0,284.81,226.58
2017,2,2,13,0,36.0,285.0,4.6,16.0,310.0,287.85,228.54
2017,2,2,13,15,49.5,293.5,4.5,16.0,327.5,299.67,237.92
2017,2,2,13,30,63.0,302.0,4.4,16.0,345.0,310.06,246.04
2017,2,2,13,45,120.0,305.0,4.35,16.0,383.0,335.12,265.84
2017,2,2,14,0,177.0,308.0,4.3,16.0,421.0,354.67,280.6
2017,2,2,14,15,145.5,294.0,4.2,16.0,384.5,318.22,251.39
2017,2,2,14,30,114.0,280.0,4.1,16.0,348.0,287.19,226.72
2017,2,2,14,45,97.5,261.5,4.1,16.0,317.5,258.15,203.6
2017,2,2,15,0,81.0,243.0,4.1,16.0,287.0,230.77,181.87
2017,2,2,15,15,47.5,209.0,4.05,15.5,234.5,189.69,150.03
2017,2,2,15,30,14.0,175.0,4.0,15.0,182.0,157.44,125.49
2017,2,2,15,45,7.0,147.5,3.95,15.0,151.0,131.92,105.06
2017,2,2,16,0,0.0,120.0,3.9,15.0,120.0,107.4,85.22
2017,2,2,16,15,305.0,104.5,3.6,14.5,200.5,73.92,60.24
2017,2,2,16,30,610.0,89.0,3.3,14.0,281.0,63.54,51.24
2017,2,2,16,45,550.0,80.0,3.05,13.5,230.5,59.12,47.38
2017,2,2,17,0,490.0,71.0,2.8,13.0,180.0,54.59,43.22
2017,2,2,17,15,399.5,58.0,2.8,12.0,131.5,44.14,33.61
2017,2,2,17,30,309.0,45.0,2.8,11.0,83.0,35.0,24.79
2017,2,2,17,45,154.5,22.5,2.85,10.5,41.5,17.6,5.93
2017,2,2,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,3,7,15,5.5,4.0,4.15,4.5,4.0,0.0,0.0
2017,2,3,7,30,11.0,8.0,4.3,5.0,8.0,12.27,0.0
2017,2,3,7,45,82.5,32.0,4.45,5.5,41.5,94.21,59.21
2017,2,3,8,0,154.0,56.0,4.6,6.0,75.0,165.0,134.25
2017,2,3,8,15,229.0,77.0,4.7,6.5,121.0,232.6,195.97
2017,2,3,8,30,304.0,98.0,4.8,7.0,167.0,304.86,260.27
2017,2,3,8,45,362.0,113.5,4.9,7.5,215.5,371.94,318.45
2017,2,3,9,0,420.0,129.0,5.0,8.0,264.0,433.98,370.92
2017,2,3,9,15,463.0,140.5,5.0,8.5,311.0,483.15,411.15
2017,2,3,9,30,506.0,152.0,5.0,9.0,358.0,532.57,450.5
2017,2,3,9,45,256.5,162.0,5.05,9.5,266.5,365.79,308.97
2017,2,3,10,0,7.0,172.0,5.1,10.0,175.0,172.62,141.44
2017,2,3,10,15,9.0,185.5,5.1,10.0,190.5,186.56,153.01
2017,2,3,10,30,11.0,199.0,5.1,10.0,206.0,200.49,164.27
2017,2,3,10,45,12.5,210.5,5.1,10.5,218.5,211.95,173.11
2017,2,3,11,0,14.0,222.0,5.1,11.0,231.0,223.35,181.85
2017,2,3,11,15,16.0,230.5,5.05,11.0,241.0,232.02,188.66
2017,2,3,11,30,18.0,239.0,5.0,11.0,251.0,240.6,195.42
2017,2,3,11,45,17.0,244.5,5.0,11.5,256.0,243.98,197.51
2017,2,3,12,0,16.0,250.0,5.0,12.0,261.0,247.32,199.61
2017,2,3,12,15,12.0,232.5,4.95,12.0,241.0,226.64,182.59
2017,2,3,12,30,8.0,215.0,4.9,12.0,221.0,206.49,166.03
2017,2,3,12,45,13.0,234.0,4.9,12.5,243.0,226.55,182.1
2017,2,3,13,0,18.0,253.0,4.9,13.0,265.0,245.97,197.46
2017,2,3,13,15,21.0,257.0,4.85,13.0,271.5,249.76,200.5
2017,2,3,13,30,24.0,261.0,4.8,13.0,278.0,253.14,203.26
2017,2,3,13,45,15.5,233.0,4.75,13.0,244.0,221.76,177.9
2017,2,3,14,0,7.0,205.0,4.7,13.0,210.0,191.36,153.32
2017,2,3,14,15,6.0,197.5,4.65,12.5,201.5,183.18,147.12
2017,2,3,14,30,5.0,190.0,4.6,12.0,193.0,175.09,140.95
2017,2,3,14,45,2.5,176.5,4.6,12.0,178.0,161.41,129.95
2017,2,3,15,0,0.0,163.0,4.6,12.0,163.0,148.05,119.22
2017,2,3,15,15,0.0,118.5,4.5,12.0,118.5,108.92,86.78
2017,2,3,15,30,0.0,74.0,4.4,12.0,74.0,68.88,53.21
2017,2,3,15,45,0.0,69.5,4.35,12.0,69.5,64.67,49.8
2017,2,3,16,0,0.0,65.0,4.3,12.0,65.0,60.46,46.35
2017,2,3,16,15,0.0,56.5,4.1,11.5,56.5,52.52,41.8
2017,2,3,16,30,0.0,48.0,3.9,11.0,48.0,44.59,34.8
2017,2,3,16,45,159.5,71.0,3.75,11.0,107.0,55.62,44.72
2017,2,3,17,0,319.0,94.0,3.6,11.0,166.0,70.45,57.79
2017,2,3,17,15,242.5,74.0,3.5,10.5,120.0,58.01,46.19
2017,2,3,17,30,166.0,54.0,3.4,10.0,74.0,43.02,31.96
2017,2,3,17,45,90.0,31.0,3.35,10.0,41.0,25.33,12.06
2017,2,3,18,0,14.0,8.0,3.3,10.0,8.0,7.63,0.0
2017,2,3,18,15,7.0,4.0,3.3,9.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,1.0,1.4,7.0,1.0,0.0,0.0
2017,2,4,7,30,0.0,2.0,1.4,7.0,2.0,1.91,0.0
2017,2,4,7,45,0.0,8.0,1.45,7.5,8.0,7.4,0.0
2017,2,4,8,0,0.0,14.0,1.5,8.0,14.0,12.97,5.36
2017,2,4,8,15,0.0,22.5,1.45,8.0,22.5,20.86,12.47
2017,2,4,8,30,0.0,31.0,1.4,8.0,31.0,28.76,19.56
2017,2,4,8,45,0.0,40.0,1.4,8.5,40.0,37.14,26.93
2017,2,4,9,0,0.0,49.0,1.4,9.0,49.0,45.53,34.18
2017,2,4,9,15,0.0,66.5,1.45,9.0,66.5,61.86,48.26
2017,2,4,9,30,0.0,84.0,1.5,9.0,84.0,78.69,62.59
2017,2,4,9,45,9.5,133.5,1.55,9.5,138.5,135.25,110.52
2017,2,4,10,0,19.0,183.0,1.6,10.0,193.0,192.79,157.98
2017,2,4,10,15,9.5,103.5,1.6,10.0,108.5,103.95,83.27
2017,2,4,10,30,0.0,24.0,1.6,10.0,24.0,22.3,13.54
2017,2,4,10,45,0.0,25.5,1.65,10.5,25.5,23.7,14.7
2017,2,4,11,0,0.0,27.0,1.7,11.0,27.0,25.1,15.82
2017,2,4,11,15,0.0,35.5,1.7,11.0,35.5,33.03,22.53
2017,2,4,11,30,0.0,44.0,1.7,11.0,44.0,40.95,29.21
2017,2,4,11,45,0.0,45.0,1.7,11.5,45.0,41.89,29.89
2017,2,4,12,0,0.0,46.0,1.7,12.0,46.0,42.83,30.59
2017,2,4,12,15,0.0,73.0,1.75,12.0,73.0,68.04,51.7
2017,2,4,12,30,0.0,100.0,1.8,12.0,100.0,93.3,72.67
2017,2,4,12,45,0.0,100.0,1.85,12.5,100.0,93.29,72.47
2017,2,4,13,0,0.0,100.0,1.9,13.0,100.0,93.27,72.33
2017,2,4,13,15,0.0,91.0,1.95,13.0,91.0,84.88,65.41
2017,2,4,13,30,0.0,82.0,2.0,13.0,82.0,76.45,58.48
2017,2,4,13,45,0.0,121.5,2.05,13.5,121.5,112.98,88.61
2017,2,4,14,0,0.0,161.0,2.1,14.0,161.0,148.72,117.71
2017,2,4,14,15,0.0,165.5,2.15,14.0,165.5,152.32,120.74
2017,2,4,14,30,0.0,170.0,2.2,14.0,170.0,155.75,123.74
2017,2,4,14,45,0.0,134.5,2.25,14.0,134.5,123.87,97.85
2017,2,4,15,0,0.0,99.0,2.3,14.0,99.0,91.95,71.69
2017,2,4,15,15,0.0,73.5,2.25,13.5,73.5,68.42,52.34
2017,2,4,15,30,0.0,48.0,2.2,13.0,48.0,44.62,32.45
2017,2,4,15,45,0.0,31.5,2.15,13.0,31.5,29.25,19.45
2017,2,4,16,0,0.0,15.0,2.1,13.0,15.0,13.91,6.33
2017,2,4,16,15,0.0,13.0,1.8,12.5,13.0,12.05,4.78
2017,2,4,16,30,0.0,11.0,1.5,12.0,11.0,10.19,3.61
2017,2,4,16,45,0.0,9.0,1.25,12.0,9.0,8.33,1.92
2017,2,4,17,0,0.0,7.0,1.0,12.0,7.0,6.48,0.21
2017,2,4,17,15,0.0,5.0,0.9,11.5,5.0,4.63,0.0
2017,2,4,17,30,0.0,3.0,0.8,11.0,3.0,2.77,0.0
2017,2,4,17,45,0.0,1.5,0.75,11.0,1.5,1.39,0.0
2017,2,4,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,7,15,34.0,6.0,2.2,12.5,7.0,0.0,0.0
2017,2,5,7,30,68.0,12.0,2.4,13.0,14.0,40.5,0.0
2017,2,5,7,45,196.0,28.5,2.6,13.5,51.0,151.49,101.77
2017,2,5,8,0,324.0,45.0,2.8,14.0,88.0,243.24,194.34
2017,2,5,8,15,409.5,56.5,2.75,14.5,135.5,314.3,257.39
2017,2,5,8,30,495.0,68.0,2.7,15.0,183.0,390.26,321.96
2017,2,5,8,45,247.5,69.5,2.7,15.5,127.0,250.21,207.57
2017,2,5,9,0,0.0,71.0,2.7,16.0,71.0,66.6,50.8
2017,2,5,9,15,0.0,83.0,2.8,16.5,83.0,78.2,60.51
2017,2,5,9,30,0.0,95.0,2.9,17.0,95.0,89.77,69.87
2017,2,5,9,45,0.0,106.5,3.0,17.5,106.5,100.8,78.66
2017,2,5,10,0,0.0,118.0,3.1,18.0,118.0,111.8,87.31
2017,2,5,10,15,0.0,127.5,3.35,18.5,127.5,120.76,94.23
2017,2,5,10,30,0.0,137.0,3.6,19.0,137.0,129.71,101.09
2017,2,5,10,45,11.5,187.0,3.9,20.0,194.0,187.4,147.14
2017,2,5,11,0,23.0,237.0,4.2,21.0,251.0,245.12,192.11
2017,2,5,11,15,24.0,246.0,4.3,21.0,261.5,253.38,198.2
2017,2,5,11,30,25.0,255.0,4.4,21.0,272.0,261.53,204.32
2017,2,5,11,45,19.5,246.5,4.55,21.5,260.0,247.79,192.88
2017,2,5,12,0,14.0,238.0,4.7,22.0,248.0,234.44,181.86
2017,2,5,12,15,14.0,239.5,4.7,22.0,249.5,234.76,181.99
2017,2,5,12,30,14.0,241.0,4.7,22.0,251.0,235.03,182.1
2017,2,5,12,45,80.0,291.0,4.7,22.5,347.0,325.38,252.79
2017,2,5,13,0,146.0,341.0,4.7,23.0,443.0,409.24,316.42
2017,2,5,13,15,118.0,331.5,4.65,23.0,413.0,374.35,289.08
2017,2,5,13,30,90.0,322.0,4.6,23.0,383.0,343.37,265.04
2017,2,5,13,45,53.5,279.5,4.55,23.5,315.5,281.26,216.76
2017,2,5,14,0,17.0,237.0,4.5,24.0,248.0,224.55,172.59
2017,2,5,14,15,20.0,236.5,4.4,24.0,249.0,223.44,171.9
2017,2,5,14,30,23.0,236.0,4.3,24.0,250.0,221.81,170.7
2017,2,5,14,45,19.0,219.5,4.2,24.0,231.0,203.8,156.84
2017,2,5,15,0,15.0,203.0,4.1,24.0,212.0,186.27,143.38
2017,2,5,15,15,7.5,175.5,3.8,23.5,180.0,159.33,122.8
2017,2,5,15,30,0.0,148.0,3.5,23.0,148.0,133.39,102.89
2017,2,5,15,45,353.0,118.5,3.2,23.0,264.5,133.36,88.05
2017,2,5,16,0,706.0,89.0,2.9,23.0,381.0,112.25,61.31
2017,2,5,16,15,668.5,83.5,2.55,22.0,332.5,65.7,41.75
2017,2,5,16,30,631.0,78.0,2.2,21.0,284.0,53.68,41.24
2017,2,5,16,45,572.0,71.5,1.85,20.5,234.0,51.03,39.03
2017,2,5,17,0,513.0,65.0,1.5,20.0,184.0,48.37,36.65
2017,2,5,17,15,426.5,54.0,1.55,19.5,136.0,41.5,30.41
2017,2,5,17,30,340.0,43.0,1.6,19.0,88.0,34.35,23.61
2017,2,5,17,45,203.0,27.5,1.65,18.5,51.0,21.56,10.2
2017,2,5,18,0,66.0,12.0,1.7,18.0,14.0,11.44,0.0
2017,2,5,18,15,33.0,6.0,1.95,18.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,7,15,30.0,6.5,2.75,16.5,7.5,0.0,0.0
2017,2,6,7,30,60.0,13.0,3.0,17.0,15.0,38.2,0.0
2017,2,6,7,45,192.5,29.5,3.3,17.5,52.5,152.78,103.83
2017,2,6,8,0,325.0,46.0,3.6,18.0,90.0,245.95,194.37
2017,2,6,8,15,411.0,57.5,3.85,18.5,138.0,317.61,257.32
2017,2,6,8,30,497.0,69.0,4.1,19.0,186.0,394.24,322.19
2017,2,6,8,45,248.5,45.5,4.35,20.0,104.0,219.09,180.16
2017,2,6,9,0,0.0,22.0,4.6,21.0,22.0,20.4,11.42
2017,2,6,9,15,0.0,44.5,4.85,21.5,44.5,41.34,28.82
2017,2,6,9,30,0.0,67.0,5.1,22.0,67.0,62.33,45.99
2017,2,6,9,45,0.0,61.0,5.35,22.5,61.0,56.74,41.16
2017,2,6,10,0,0.0,55.0,5.6,23.0,55.0,51.15,36.38
2017,2,6,10,15,0.0,59.5,5.7,23.0,59.5,55.36,39.71
2017,2,6,10,30,0.0,64.0,5.8,23.0,64.0,59.57,43.03
2017,2,6,10,45,0.0,70.0,5.9,23.5,70.0,65.18,47.38
2017,2,6,11,0,0.0,76.0,6.0,24.0,76.0,70.8,51.71
2017,2,6,11,15,0.0,79.0,6.0,24.0,79.0,73.62,53.88
2017,2,6,11,30,0.0,82.0,6.0,24.0,82.0,76.44,56.06
2017,2,6,11,45,0.0,82.5,6.0,24.0,82.5,76.91,56.37
2017,2,6,12,0,0.0,83.0,6.0,24.0,83.0,77.39,56.7
2017,2,6,12,15,20.5,191.0,5.9,24.0,205.5,196.42,151.45
2017,2,6,12,30,41.0,299.0,5.8,24.0,328.0,311.8,240.94
2017,2,6,12,45,41.5,298.5,5.75,24.0,327.5,308.09,237.74
2017,2,6,13,0,42.0,298.0,5.7,24.0,327.0,304.22,234.67
2017,2,6,13,15,175.5,307.5,5.5,24.0,427.5,387.95,300.28
2017,2,6,13,30,309.0,317.0,5.3,24.0,528.0,459.99,354.79
2017,2,6,13,45,236.0,317.5,5.15,24.0,476.5,407.07,313.23
2017,2,6,14,0,163.0,318.0,5.0,24.0,425.0,359.45,276.24
2017,2,6,14,15,95.0,280.5,4.8,24.0,342.5,290.1,222.96
2017,2,6,14,30,27.0,243.0,4.6,24.0,260.0,229.49,176.59
2017,2,6,14,45,39.0,241.0,4.4,24.0,264.0,224.21,172.41
2017,2,6,15,0,51.0,239.0,4.2,24.0,268.0,220.94,169.53
2017,2,6,15,15,135.5,228.5,4.15,24.0,297.5,222.1,167.56
2017,2,6,15,30,220.0,218.0,4.1,24.0,327.0,218.16,160.67
2017,2,6,15,45,110.0,159.5,4.05,24.0,214.0,145.66,107.83
2017,2,6,16,0,0.0,101.0,4.0,24.0,101.0,92.2,69.85
2017,2,6,16,15,0.0,88.0,3.8,23.5,88.0,80.5,60.66
2017,2,6,16,30,0.0,75.0,3.6,23.0,75.0,68.97,54.03
2017,2,6,16,45,0.0,62.0,3.45,22.5,62.0,57.39,44.18
2017,2,6,17,0,0.0,49.0,3.3,22.0,49.0,45.54,33.89
2017,2,6,17,15,0.0,36.0,3.45,21.5,36.0,33.43,23.21
2017,2,6,17,30,0.0,23.0,3.6,21.0,23.0,21.33,12.44
2017,2,6,17,45,0.0,13.0,3.75,21.0,13.0,12.05,3.36
2017,2,6,18,0,0.0,3.0,3.9,21.0,3.0,2.86,0.0
2017,2,6,18,15,0.0,1.5,4.0,20.5,1.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.15,16.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.3,17.0,17.0,16.2,0.0
2017,2,7,7,45,180.5,30.0,3.5,17.5,54.5,149.18,103.63
2017,2,7,8,0,361.0,43.0,3.7,18.0,92.0,262.53,208.2
2017,2,7,8,15,429.5,55.0,3.65,18.5,139.0,326.69,264.86
2017,2,7,8,30,498.0,67.0,3.6,19.0,186.0,394.44,322.12
2017,2,7,8,45,559.0,72.0,3.55,19.5,234.5,452.39,369.57
2017,2,7,9,0,620.0,77.0,3.5,20.0,283.0,511.78,416.31
2017,2,7,9,15,718.0,74.5,3.45,21.0,348.5,584.67,471.37
2017,2,7,9,30,816.0,72.0,3.4,22.0,414.0,663.44,528.03
2017,2,7,9,45,845.5,73.5,3.35,23.0,462.0,699.23,550.25
2017,2,7,10,0,875.0,75.0,3.3,24.0,510.0,727.83,566.94
2017,2,7,10,15,891.5,77.5,3.25,24.5,550.5,750.83,580.46
2017,2,7,10,30,908.0,80.0,3.2,25.0,591.0,770.86,591.78
2017,2,7,10,45,751.0,135.0,3.2,25.5,574.0,723.34,555.42
2017,2,7,11,0,594.0,190.0,3.2,26.0,557.0,657.09,503.39
2017,2,7,11,15,605.5,196.0,3.15,26.0,583.0,669.79,511.69
2017,2,7,11,30,617.0,202.0,3.1,26.0,609.0,676.22,515.09
2017,2,7,11,45,496.5,252.0,3.05,26.5,585.0,625.49,474.4
2017,2,7,12,0,376.0,302.0,3.0,27.0,561.0,571.63,431.87
2017,2,7,12,15,417.0,292.0,2.95,27.0,582.5,578.87,437.3
2017,2,7,12,30,458.0,282.0,2.9,27.0,604.0,587.65,443.25
2017,2,7,12,45,540.5,251.5,2.85,27.5,631.5,595.88,448.57
2017,2,7,13,0,623.0,221.0,2.8,28.0,659.0,600.06,450.51
2017,2,7,13,15,559.5,240.0,2.7,28.0,630.0,554.93,416.07
2017,2,7,13,30,496.0,259.0,2.6,28.0,601.0,513.21,384.21
2017,2,7,13,45,520.0,243.0,2.55,28.0,593.5,488.16,364.96
2017,2,7,14,0,544.0,227.0,2.5,28.0,586.0,460.27,342.95
2017,2,7,14,15,540.0,219.0,2.35,27.5,564.5,424.26,314.85
2017,2,7,14,30,536.0,211.0,2.2,27.0,543.0,387.55,285.62
2017,2,7,14,45,482.0,215.0,2.05,27.0,501.5,343.28,250.51
2017,2,7,15,0,428.0,219.0,1.9,27.0,460.0,303.11,218.73
2017,2,7,15,15,422.0,203.0,1.75,27.0,427.0,262.89,185.9
2017,2,7,15,30,416.0,187.0,1.6,27.0,394.0,222.98,153.63
2017,2,7,15,45,329.5,181.5,1.45,27.0,336.0,185.58,127.88
2017,2,7,16,0,243.0,176.0,1.3,27.0,278.0,152.21,107.3
2017,2,7,16,15,233.0,156.0,1.2,26.0,244.0,119.71,87.83
2017,2,7,16,30,223.0,136.0,1.1,25.0,210.0,100.53,80.12
2017,2,7,16,45,211.0,114.0,1.0,24.5,175.0,86.02,68.08
2017,2,7,17,0,199.0,92.0,0.9,24.0,140.0,70.9,55.22
2017,2,7,17,15,172.5,71.0,1.0,23.0,105.0,55.85,42.2
2017,2,7,17,30,146.0,50.0,1.1,22.0,70.0,40.2,28.34
2017,2,7,17,45,73.0,31.5,1.2,21.5,41.5,25.83,14.08
2017,2,7,18,0,0.0,13.0,1.3,21.0,13.0,12.39,0.0
2017,2,7,18,15,0.0,6.5,1.35,20.5,6.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,10.0,3.25,14.5,10.0,0.0,0.0
2017,2,8,7,30,0.0,20.0,3.4,15.0,20.0,19.06,0.0
2017,2,8,7,45,237.0,29.0,3.55,16.0,62.0,175.96,126.1
2017,2,8,8,0,474.0,38.0,3.7,17.0,104.0,316.65,252.7
2017,2,8,8,15,556.0,45.0,3.55,17.5,155.0,386.33,314.22
2017,2,8,8,30,638.0,52.0,3.4,18.0,206.0,456.56,373.51
2017,2,8,8,45,691.5,56.5,3.25,19.0,259.0,514.04,419.2
2017,2,8,9,0,745.0,61.0,3.1,20.0,312.0,572.28,463.12
2017,2,8,9,15,778.5,65.0,3.1,21.0,362.0,616.74,495.02
2017,2,8,9,30,812.0,69.0,3.1,22.0,412.0,660.02,524.07
2017,2,8,9,45,583.5,135.0,3.15,23.0,395.5,588.43,464.85
2017,2,8,10,0,355.0,201.0,3.2,24.0,379.0,486.91,382.59
2017,2,8,10,15,438.0,197.0,3.35,24.5,433.5,554.82,433.73
2017,2,8,10,30,521.0,193.0,3.5,25.0,488.0,612.49,475.73
2017,2,8,10,45,534.5,200.5,3.65,25.5,518.0,629.29,486.23
2017,2,8,11,0,548.0,208.0,3.8,26.0,548.0,643.89,495.28
2017,2,8,11,15,543.5,219.5,3.85,26.0,568.0,646.83,496.26
2017,2,8,11,30,539.0,231.0,3.9,26.0,588.0,647.39,495.62
2017,2,8,11,45,466.0,265.5,4.0,26.5,580.0,618.58,471.63
2017,2,8,12,0,393.0,300.0,4.1,27.0,572.0,583.19,443.22
2017,2,8,12,15,479.0,271.5,4.15,27.0,607.0,608.85,462.94
2017,2,8,12,30,565.0,243.0,4.2,27.0,642.0,624.43,474.86
2017,2,8,12,45,583.0,237.0,4.3,27.5,648.5,611.79,464.32
2017,2,8,13,0,601.0,231.0,4.4,28.0,655.0,596.43,451.74
2017,2,8,13,15,661.0,204.5,4.4,27.5,666.0,585.56,444.28
2017,2,8,13,30,721.0,178.0,4.4,27.0,677.0,567.58,431.02
2017,2,8,13,45,833.5,130.0,4.4,27.0,693.5,553.06,418.92
2017,2,8,14,0,946.0,82.0,4.4,27.0,710.0,529.17,398.48
2017,2,8,14,15,938.5,80.5,4.4,26.5,684.5,482.93,360.9
2017,2,8,14,30,931.0,79.0,4.4,26.0,659.0,435.15,321.11
2017,2,8,14,45,919.5,77.5,4.4,26.0,625.5,384.69,277.65
2017,2,8,15,0,908.0,76.0,4.4,26.0,592.0,333.51,232.86
2017,2,8,15,15,892.5,74.0,4.3,25.5,551.5,280.46,186.78
2017,2,8,15,30,877.0,72.0,4.2,25.0,511.0,227.59,141.48
2017,2,8,15,45,857.0,68.5,4.1,25.0,465.5,173.32,97.64
2017,2,8,16,0,837.0,65.0,4.0,25.0,420.0,114.32,56.14
2017,2,8,16,15,805.5,61.5,4.1,24.0,369.5,62.26,32.61
2017,2,8,16,30,774.0,58.0,4.2,23.0,319.0,42.01,30.8
2017,2,8,16,45,727.0,53.0,4.3,22.0,266.0,39.55,28.82
2017,2,8,17,0,680.0,48.0,4.4,21.0,213.0,37.04,26.68
2017,2,8,17,15,602.0,41.5,4.55,20.0,161.0,33.08,23.11
2017,2,8,17,30,524.0,35.0,4.7,19.0,109.0,29.07,19.26
2017,2,8,17,45,262.0,28.5,4.9,18.5,65.5,22.79,12.24
2017,2,8,18,0,0.0,22.0,5.1,18.0,22.0,20.97,0.0
2017,2,8,18,15,0.0,11.0,5.0,17.5,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,7,15,139.0,7.5,4.5,4.5,13.0,0.0,0.0
2017,2,9,7,30,278.0,15.0,4.7,5.0,26.0,136.39,0.0
2017,2,9,7,45,429.0,25.5,4.95,5.5,72.5,258.86,197.84
2017,2,9,8,0,580.0,36.0,5.2,6.0,119.0,365.58,305.51
2017,2,9,8,15,474.0,58.0,5.15,6.5,144.5,357.84,305.0
2017,2,9,8,30,368.0,80.0,5.1,7.0,170.0,333.7,286.71
2017,2,9,8,45,387.5,96.5,5.1,8.0,210.5,374.77,321.94
2017,2,9,9,0,407.0,113.0,5.1,9.0,251.0,415.5,355.23
2017,2,9,9,15,646.0,88.5,5.0,9.5,346.5,561.23,477.05
2017,2,9,9,30,885.0,64.0,4.9,10.0,442.0,702.6,588.81
2017,2,9,9,45,658.5,125.0,4.8,10.5,423.0,633.7,529.05
2017,2,9,10,0,432.0,186.0,4.7,11.0,404.0,538.35,447.22
2017,2,9,10,15,520.0,175.0,4.55,11.5,457.5,593.39,490.49
2017,2,9,10,30,608.0,164.0,4.4,12.0,511.0,652.75,535.25
2017,2,9,10,45,790.5,120.5,4.3,13.0,598.0,740.16,600.33
2017,2,9,11,0,973.0,77.0,4.2,14.0,685.0,823.39,657.64
2017,2,9,11,15,979.5,78.0,4.1,14.5,711.0,824.26,655.05
2017,2,9,11,30,986.0,79.0,4.0,15.0,737.0,821.44,650.46
2017,2,9,11,45,778.5,156.0,3.95,15.5,683.5,742.34,589.3
2017,2,9,12,0,571.0,233.0,3.9,16.0,630.0,652.36,516.78
2017,2,9,12,15,609.5,223.5,3.8,16.0,652.0,657.53,520.57
2017,2,9,12,30,648.0,214.0,3.7,16.0,674.0,657.05,519.49
2017,2,9,12,45,695.0,194.5,3.6,16.5,688.0,648.7,511.75
2017,2,9,13,0,742.0,175.0,3.5,17.0,702.0,635.8,500.36
2017,2,9,13,15,859.0,131.5,3.35,17.0,734.5,637.81,501.16
2017,2,9,13,30,976.0,88.0,3.2,17.0,767.0,630.78,494.18
2017,2,9,13,45,970.0,87.5,3.1,17.5,748.5,589.26,459.08
2017,2,9,14,0,964.0,87.0,3.0,18.0,730.0,545.6,421.9
2017,2,9,14,15,956.0,85.5,2.9,18.0,703.5,498.22,381.89
2017,2,9,14,30,948.0,84.0,2.8,18.0,677.0,449.31,339.69
2017,2,9,14,45,935.0,83.0,2.75,18.0,642.5,397.79,294.62
2017,2,9,15,0,922.0,82.0,2.7,18.0,608.0,345.64,248.21
2017,2,9,15,15,905.5,79.5,2.55,18.0,567.0,291.02,199.52
2017,2,9,15,30,889.0,77.0,2.4,18.0,526.0,236.66,151.75
2017,2,9,15,45,866.0,74.5,2.25,18.0,479.0,176.33,102.05
2017,2,9,16,0,843.0,72.0,2.1,18.0,432.0,122.94,64.01
2017,2,9,16,15,810.0,68.0,1.8,17.0,380.5,69.9,38.56
2017,2,9,16,30,777.0,64.0,1.5,16.0,329.0,46.81,36.03
2017,2,9,16,45,726.5,59.0,1.25,15.0,274.5,44.55,34.22
2017,2,9,17,0,676.0,54.0,1.0,14.0,220.0,42.3,32.28
2017,2,9,17,15,595.5,46.5,1.05,13.0,166.5,34.39,25.09
2017,2,9,17,30,515.0,39.0,1.1,12.0,113.0,30.06,20.87
2017,2,9,17,45,365.0,27.5,1.15,11.5,68.5,21.77,12.19
2017,2,9,18,0,215.0,16.0,1.2,11.0,24.0,15.25,0.0
2017,2,9,18,15,107.5,8.0,1.2,11.0,12.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,28.0,8.5,1.9,9.5,9.5,8.1,0.0
2017,2,10,7,30,56.0,17.0,2.2,10.0,19.0,52.56,0.0
2017,2,10,7,45,167.5,37.0,2.5,11.0,58.5,154.32,115.37
2017,2,10,8,0,279.0,57.0,2.8,12.0,98.0,240.43,195.5
2017,2,10,8,15,363.0,71.0,2.9,12.5,147.0,311.62,258.38
2017,2,10,8,30,447.0,85.0,3.0,13.0,196.0,388.2,323.68
2017,2,10,8,45,223.5,100.0,3.15,14.0,155.5,266.02,221.78
2017,2,10,9,0,0.0,115.0,3.3,15.0,115.0,113.76,90.62
2017,2,10,9,15,2.5,132.5,3.5,16.0,134.0,132.28,105.75
2017,2,10,9,30,5.0,150.0,3.7,17.0,153.0,150.84,120.41
2017,2,10,9,45,16.0,176.0,3.9,18.0,184.5,184.7,147.5
2017,2,10,10,0,27.0,202.0,4.1,19.0,216.0,218.61,174.09
2017,2,10,10,15,30.0,217.0,4.3,19.5,233.5,244.62,194.09
2017,2,10,10,30,33.0,232.0,4.5,20.0,251.0,260.6,205.99
2017,2,10,10,45,115.5,265.5,4.75,20.5,337.5,366.14,290.02
2017,2,10,11,0,198.0,299.0,5.0,21.0,424.0,460.76,363.4
2017,2,10,11,15,102.0,251.5,5.0,21.5,316.5,334.0,262.57
2017,2,10,11,30,6.0,204.0,5.0,22.0,209.0,197.63,152.91
2017,2,10,11,45,3.0,179.0,5.05,22.5,181.5,170.69,131.34
2017,2,10,12,0,0.0,154.0,5.1,23.0,154.0,144.35,110.12
2017,2,10,12,15,12.5,217.0,5.1,23.0,226.5,212.54,164.02
2017,2,10,12,30,25.0,280.0,5.1,23.0,299.0,279.6,216.11
2017,2,10,12,45,159.0,308.5,5.1,23.5,423.0,398.61,309.06
2017,2,10,13,0,293.0,337.0,5.1,24.0,547.0,503.09,387.84
2017,2,10,13,15,292.0,333.5,5.05,24.0,540.5,484.93,373.22
2017,2,10,13,30,291.0,330.0,5.0,24.0,534.0,466.02,358.34
2017,2,10,13,45,207.0,327.0,4.95,24.0,470.5,403.75,310.27
2017,2,10,14,0,123.0,324.0,4.9,24.0,407.0,347.88,267.23
2017,2,10,14,15,474.0,222.0,4.8,24.0,523.5,403.31,308.12
2017,2,10,14,30,825.0,120.0,4.7,24.0,640.0,432.19,323.81
2017,2,10,14,45,814.0,116.5,4.6,24.0,607.5,383.94,281.99
2017,2,10,15,0,803.0,113.0,4.5,24.0,575.0,335.27,239.41
2017,2,10,15,15,784.0,109.5,4.25,24.0,535.0,284.42,195.06
2017,2,10,15,30,765.0,106.0,4.0,24.0,495.0,229.63,148.36
2017,2,10,15,45,739.5,101.5,3.8,24.0,450.0,178.57,107.08
2017,2,10,16,0,714.0,97.0,3.6,24.0,405.0,129.58,72.4
2017,2,10,16,15,677.5,91.5,3.15,23.0,355.5,81.77,48.62
2017,2,10,16,30,641.0,86.0,2.7,22.0,306.0,59.05,45.67
2017,2,10,16,45,586.5,78.5,2.3,21.5,255.0,55.87,43.06
2017,2,10,17,0,532.0,71.0,1.9,21.0,204.0,52.6,40.23
2017,2,10,17,15,449.0,60.5,1.85,20.0,154.0,46.45,34.76
2017,2,10,17,30,366.0,50.0,1.8,19.0,104.0,40.08,28.79
2017,2,10,17,45,235.5,34.0,1.8,18.5,63.0,26.59,15.81
2017,2,10,18,0,105.0,18.0,1.8,18.0,22.0,14.28,0.0
2017,2,10,18,15,52.5,9.0,1.9,18.0,11.0,8.58,0.0
2017,2,10,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,51.0,9.5,2.85,16.5,11.5,9.05,0.0
2017,2,11,7,30,102.0,19.0,3.1,17.0,23.0,83.17,0.0
2017,2,11,7,45,234.5,35.0,3.4,18.0,64.0,183.93,136.36
2017,2,11,8,0,367.0,51.0,3.7,19.0,105.0,278.85,222.12
2017,2,11,8,15,450.0,61.5,4.0,19.5,155.5,351.53,285.18
2017,2,11,8,30,533.0,72.0,4.3,20.0,206.0,428.25,349.45
2017,2,11,8,45,591.5,78.5,4.65,20.5,258.0,488.54,398.95
2017,2,11,9,0,650.0,85.0,5.0,21.0,310.0,550.04,447.9
2017,2,11,9,15,686.5,90.5,5.1,21.5,359.5,596.07,482.82
2017,2,11,9,30,723.0,96.0,5.2,22.0,409.0,641.27,516.2
2017,2,11,9,45,370.5,143.5,5.35,23.0,305.0,446.05,358.48
2017,2,11,10,0,18.0,191.0,5.5,24.0,201.0,200.15,155.93
2017,2,11,10,15,16.0,199.0,5.5,24.0,208.5,205.36,159.87
2017,2,11,10,30,14.0,207.0,5.5,24.0,216.0,210.63,163.56
2017,2,11,10,45,15.0,218.5,5.5,24.5,228.5,221.78,171.62
2017,2,11,11,0,16.0,230.0,5.5,25.0,241.0,232.84,179.57
2017,2,11,11,15,445.5,170.0,5.45,25.5,471.0,527.02,414.43
2017,2,11,11,30,875.0,110.0,5.4,26.0,701.0,782.48,603.83
2017,2,11,11,45,874.0,114.5,5.35,26.5,717.0,774.31,594.65
2017,2,11,12,0,873.0,119.0,5.3,27.0,733.0,762.82,584.57
2017,2,11,12,15,876.0,119.5,5.2,27.0,742.0,746.87,572.29
2017,2,11,12,30,879.0,120.0,5.1,27.0,751.0,727.73,557.05
2017,2,11,12,45,880.5,119.0,5.05,27.0,751.5,702.98,537.88
2017,2,11,13,0,882.0,118.0,5.0,27.0,752.0,675.31,516.36
2017,2,11,13,15,879.5,117.5,4.9,27.0,743.0,642.88,490.86
2017,2,11,13,30,877.0,117.0,4.8,27.0,734.0,608.0,463.17
