Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,45,872.5,115.5,4.75,27.5,717.0,568.84,431.1
2017,2,11,14,0,868.0,114.0,4.7,28.0,700.0,527.73,397.04
2017,2,11,14,15,859.0,112.0,4.6,28.0,674.5,482.41,359.88
2017,2,11,14,30,850.0,110.0,4.5,28.0,649.0,435.93,321.01
2017,2,11,14,45,841.5,106.0,4.4,28.0,617.0,386.94,279.43
2017,2,11,15,0,833.0,102.0,4.3,28.0,585.0,337.23,236.59
2017,2,11,15,15,815.5,99.0,4.0,27.5,545.0,285.61,192.48
2017,2,11,15,30,798.0,96.0,3.7,27.0,505.0,234.64,149.33
2017,2,11,15,45,774.5,92.0,3.45,27.0,459.5,182.85,107.61
2017,2,11,16,0,751.0,88.0,3.2,27.0,414.0,127.86,68.3
2017,2,11,16,15,716.0,83.0,2.85,26.0,364.5,78.33,43.42
2017,2,11,16,30,681.0,78.0,2.5,25.0,315.0,52.59,39.57
2017,2,11,16,45,631.5,71.5,2.2,24.5,263.0,49.95,37.44
2017,2,11,17,0,582.0,65.0,1.9,24.0,211.0,47.24,35.13
2017,2,11,17,15,500.5,55.5,1.95,23.0,160.0,41.76,30.31
2017,2,11,17,30,419.0,46.0,2.0,22.0,109.0,36.06,25.05
2017,2,11,17,45,282.5,32.0,2.15,21.5,67.0,25.68,15.03
2017,2,11,18,0,146.0,18.0,2.3,21.0,25.0,14.26,0.0
2017,2,11,18,15,73.0,9.0,2.65,21.0,12.5,8.58,0.0
2017,2,11,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,2,12,7,15,62.5,10.0,1.15,16.5,12.5,35.07,0.0
2017,2,12,7,30,125.0,20.0,1.2,17.0,25.0,95.98,0.0
2017,2,12,7,45,249.0,35.5,1.25,18.0,66.5,192.14,143.37
2017,2,12,8,0,373.0,51.0,1.3,19.0,108.0,283.63,224.39
2017,2,12,8,15,455.5,61.5,1.55,19.5,158.5,356.43,286.32
2017,2,12,8,30,538.0,72.0,1.8,20.0,209.0,433.3,349.34
2017,2,12,8,45,269.0,85.0,2.05,21.0,153.5,289.29,234.34
2017,2,12,9,0,0.0,98.0,2.3,22.0,98.0,94.63,72.41
2017,2,12,9,15,0.0,93.0,2.35,22.5,93.0,88.11,67.03
2017,2,12,9,30,0.0,88.0,2.4,23.0,88.0,82.45,62.11
2017,2,12,9,45,0.0,77.0,2.45,23.5,77.0,71.68,53.06
2017,2,12,10,0,0.0,66.0,2.5,24.0,66.0,61.42,44.49
2017,2,12,10,15,0.0,71.0,2.4,24.0,71.0,66.1,48.15
2017,2,12,10,30,0.0,76.0,2.3,24.0,76.0,70.79,51.79
2017,2,12,10,45,410.5,98.5,2.25,24.5,360.0,436.22,345.6
2017,2,12,11,0,821.0,121.0,2.2,25.0,644.0,770.83,585.56
2017,2,12,11,15,830.5,122.5,2.05,25.0,669.5,774.15,582.89
2017,2,12,11,30,840.0,124.0,1.9,25.0,695.0,774.17,580.93
2017,2,12,11,45,837.5,129.5,1.75,25.5,710.5,766.03,572.38
2017,2,12,12,0,835.0,135.0,1.6,26.0,726.0,754.7,561.87
2017,2,12,12,15,423.0,184.5,1.45,26.0,484.5,491.33,371.64
2017,2,12,12,30,11.0,234.0,1.3,26.0,243.0,226.74,169.9
2017,2,12,12,45,11.0,234.0,1.15,26.0,242.5,225.74,169.93
2017,2,12,13,0,11.0,234.0,1.0,26.0,242.0,224.7,168.97
2017,2,12,13,15,46.0,284.0,0.9,26.0,317.0,291.14,218.85
2017,2,12,13,30,81.0,334.0,0.8,26.0,392.0,351.64,262.63
2017,2,12,13,45,191.0,324.0,0.7,26.5,455.5,394.29,292.68
2017,2,12,14,0,301.0,314.0,0.6,27.0,519.0,426.41,313.69
2017,2,12,14,15,544.5,224.0,0.8,26.5,578.0,439.75,323.08
2017,2,12,14,30,788.0,134.0,1.0,26.0,637.0,431.76,314.24
2017,2,12,14,45,768.0,133.5,1.2,26.0,603.0,383.85,275.86
2017,2,12,15,0,748.0,133.0,1.4,26.0,569.0,336.42,236.96
2017,2,12,15,15,728.0,129.0,1.6,25.5,529.5,286.83,196.14
2017,2,12,15,30,708.0,125.0,1.8,25.0,490.0,238.33,156.1
2017,2,12,15,45,675.5,121.5,2.0,25.0,444.5,189.75,117.7
2017,2,12,16,0,643.0,118.0,2.2,25.0,399.0,144.17,85.64
2017,2,12,16,15,604.5,111.0,2.15,24.0,350.5,98.75,61.79
2017,2,12,16,30,566.0,104.0,2.1,23.0,302.0,73.37,57.72
2017,2,12,16,45,506.5,95.0,2.1,22.5,251.0,68.07,53.38
2017,2,12,17,0,447.0,86.0,2.1,22.0,200.0,63.13,49.15
2017,2,12,17,15,368.0,72.0,2.35,21.5,151.5,54.04,41.1
2017,2,12,17,30,289.0,58.0,2.6,21.0,103.0,44.55,32.43
2017,2,12,17,45,177.5,38.5,2.9,20.5,62.5,30.08,18.85
2017,2,12,18,0,66.0,19.0,3.2,20.0,22.0,15.87,0.0
2017,2,12,18,15,33.0,9.5,3.4,19.5,11.0,9.05,0.0
2017,2,12,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,13,7,15,24.5,9.5,2.45,15.0,10.5,19.14,0.0
2017,2,13,7,30,49.0,19.0,2.5,15.0,21.0,53.73,0.0
2017,2,13,7,45,155.5,40.0,2.55,15.5,61.5,143.54,108.54
2017,2,13,8,0,262.0,61.0,2.6,16.0,102.0,238.94,192.38
2017,2,13,8,15,339.0,76.0,2.55,16.5,150.0,307.78,251.79
2017,2,13,8,30,416.0,91.0,2.5,17.0,198.0,381.46,313.1
2017,2,13,8,45,213.5,110.0,2.5,17.5,165.5,274.42,225.11
2017,2,13,9,0,11.0,129.0,2.5,18.0,133.0,136.42,108.38
2017,2,13,9,15,14.5,148.0,2.55,18.5,154.5,157.34,125.38
2017,2,13,9,30,18.0,167.0,2.6,19.0,176.0,178.3,141.84
2017,2,13,9,45,9.0,145.0,2.7,19.5,149.5,146.43,115.17
2017,2,13,10,0,0.0,123.0,2.8,20.0,123.0,116.51,90.17
2017,2,13,10,15,0.0,130.5,2.9,20.5,130.5,123.49,95.44
2017,2,13,10,30,0.0,138.0,3.0,21.0,138.0,130.48,100.62
2017,2,13,10,45,138.0,216.5,3.15,21.5,305.5,331.67,262.37
2017,2,13,11,0,276.0,295.0,3.3,22.0,473.0,527.86,411.14
2017,2,13,11,15,277.0,307.5,3.45,22.0,491.5,536.18,415.77
2017,2,13,11,30,278.0,320.0,3.6,22.0,510.0,543.1,420.34
2017,2,13,11,45,162.0,315.5,3.75,22.5,427.0,436.86,337.93
2017,2,13,12,0,46.0,311.0,3.9,23.0,344.0,335.05,257.81
2017,2,13,12,15,23.0,231.0,4.0,23.0,247.5,237.36,182.75
2017,2,13,12,30,0.0,151.0,4.1,23.0,151.0,141.12,107.17
2017,2,13,12,45,3.5,179.5,4.2,23.5,182.0,169.88,129.72
2017,2,13,13,0,7.0,208.0,4.3,24.0,213.0,198.11,151.5
2017,2,13,13,15,208.5,256.5,4.3,24.0,405.0,367.44,284.55
2017,2,13,13,30,410.0,305.0,4.3,24.0,597.0,514.99,395.08
2017,2,13,13,45,327.5,316.0,4.35,24.0,546.0,460.44,352.41
2017,2,13,14,0,245.0,327.0,4.4,24.0,495.0,412.16,315.26
2017,2,13,14,15,134.5,288.0,4.35,23.5,379.5,315.08,241.89
2017,2,13,14,30,24.0,249.0,4.3,23.0,264.0,234.68,180.91
2017,2,13,14,45,18.5,228.5,4.3,23.0,240.0,212.51,164.01
2017,2,13,15,0,13.0,208.0,4.3,23.0,216.0,191.04,147.51
2017,2,13,15,15,6.5,180.5,4.15,22.5,184.5,164.19,126.96
2017,2,13,15,30,0.0,153.0,4.0,22.0,153.0,138.22,106.99
2017,2,13,15,45,0.0,101.5,3.85,22.0,101.5,93.57,71.2
2017,2,13,16,0,0.0,50.0,3.7,22.0,50.0,46.47,32.83
2017,2,13,16,15,0.0,44.0,3.55,21.5,44.0,40.88,28.39
2017,2,13,16,30,0.0,38.0,3.4,21.0,38.0,35.28,25.21
2017,2,13,16,45,0.0,31.5,3.25,21.0,31.5,29.23,19.96
2017,2,13,17,0,0.0,25.0,3.1,21.0,25.0,23.18,14.65
2017,2,13,17,15,142.5,41.5,3.25,20.5,64.0,33.77,23.77
2017,2,13,17,30,285.0,58.0,3.4,20.0,103.0,44.44,32.53
2017,2,13,17,45,179.0,39.0,3.55,20.0,63.0,30.42,19.33
2017,2,13,18,0,73.0,20.0,3.7,20.0,23.0,16.68,0.0
2017,2,13,18,15,36.5,10.0,3.8,19.5,11.5,9.53,0.0
2017,2,13,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,2.0,2.05,13.5,2.0,1.91,0.0
2017,2,14,7,30,0.0,4.0,2.8,13.0,4.0,3.7,0.0
2017,2,14,7,45,0.0,10.0,3.6,13.0,10.0,9.26,1.85
2017,2,14,8,0,0.0,16.0,4.4,13.0,16.0,14.82,6.88
2017,2,14,8,15,0.0,23.5,5.4,12.0,23.5,21.79,13.08
2017,2,14,8,30,0.0,31.0,6.4,11.0,31.0,28.76,19.29
2017,2,14,8,45,0.0,38.0,7.4,10.5,38.0,35.28,25.02
2017,2,14,9,0,0.0,45.0,8.4,10.0,45.0,41.8,30.69
2017,2,14,9,15,0.0,54.5,8.4,10.0,54.5,50.66,38.27
2017,2,14,9,30,0.0,64.0,8.4,10.0,64.0,59.53,45.78
2017,2,14,9,45,0.0,87.5,8.4,10.0,87.5,81.64,64.57
2017,2,14,10,0,0.0,111.0,8.4,10.0,111.0,104.53,83.86
2017,2,14,10,15,0.0,127.5,8.0,10.5,127.5,120.48,96.94
2017,2,14,10,30,0.0,144.0,7.6,11.0,144.0,136.37,109.82
2017,2,14,10,45,5.0,178.5,7.25,11.5,182.0,173.85,140.72
2017,2,14,11,0,10.0,213.0,6.9,12.0,220.0,211.21,171.07
2017,2,14,11,15,51.0,269.5,6.65,12.5,305.0,306.31,249.03
2017,2,14,11,30,92.0,326.0,6.4,13.0,390.0,392.71,318.04
2017,2,14,11,45,147.0,339.5,6.2,14.0,443.5,450.43,362.97
2017,2,14,12,0,202.0,353.0,6.0,15.0,497.0,497.87,398.93
2017,2,14,12,15,279.0,342.5,5.9,15.5,544.5,540.18,431.79
2017,2,14,12,30,356.0,332.0,5.8,16.0,592.0,572.42,456.33
2017,2,14,12,45,279.0,347.0,5.7,16.5,551.0,520.92,413.63
2017,2,14,13,0,202.0,362.0,5.6,17.0,510.0,469.62,371.52
2017,2,14,13,15,172.0,357.5,5.55,17.0,482.5,436.26,345.03
2017,2,14,13,30,142.0,353.0,5.5,17.0,455.0,404.44,319.68
2017,2,14,13,45,160.5,344.5,5.5,17.0,457.0,397.02,313.87
2017,2,14,14,0,179.0,336.0,5.5,17.0,459.0,387.86,306.41
2017,2,14,14,15,101.5,293.0,5.45,16.5,362.5,306.97,243.05
2017,2,14,14,30,24.0,250.0,5.4,16.0,266.0,235.7,187.13
2017,2,14,14,45,14.5,219.0,5.35,16.0,228.5,203.13,161.29
2017,2,14,15,0,5.0,188.0,5.3,16.0,191.0,171.74,136.29
2017,2,14,15,15,2.5,173.5,5.2,15.5,175.0,157.36,125.17
2017,2,14,15,30,0.0,159.0,5.1,15.0,159.0,143.32,114.26
2017,2,14,15,45,5.5,159.5,5.05,15.0,162.0,143.08,114.15
2017,2,14,16,0,11.0,160.0,5.0,15.0,165.0,141.57,113.02
2017,2,14,16,15,7.0,142.5,4.95,14.5,145.5,124.74,99.78
2017,2,14,16,30,3.0,125.0,4.9,14.0,126.0,108.89,91.29
2017,2,14,16,45,1.5,105.0,4.9,13.5,105.5,92.24,76.85
2017,2,14,17,0,0.0,85.0,4.9,13.0,85.0,75.38,61.93
2017,2,14,17,15,0.0,65.0,4.9,12.5,65.0,58.31,46.52
2017,2,14,17,30,0.0,45.0,4.9,12.0,45.0,41.02,30.67
2017,2,14,17,45,0.0,28.0,4.95,11.5,28.0,25.93,16.44
2017,2,14,18,0,0.0,11.0,5.0,11.0,11.0,10.19,0.0
2017,2,14,18,15,0.0,5.5,5.0,10.5,5.5,5.24,0.0
2017,2,14,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,15,7,15,142.5,10.0,3.65,4.5,18.0,69.09,0.0
2017,2,15,7,30,285.0,20.0,3.8,5.0,36.0,174.28,49.17
2017,2,15,7,45,422.5,30.5,3.95,6.0,84.0,276.18,222.73
2017,2,15,8,0,560.0,41.0,4.1,7.0,132.0,372.87,313.05
2017,2,15,8,15,633.5,47.5,4.25,8.0,187.0,443.75,376.81
2017,2,15,8,30,707.0,54.0,4.4,9.0,242.0,517.64,440.06
2017,2,15,8,45,753.0,59.0,4.55,10.0,297.0,574.51,486.74
2017,2,15,9,0,799.0,64.0,4.7,11.0,352.0,631.6,531.63
2017,2,15,9,15,829.5,67.5,4.65,11.5,404.0,675.73,563.78
2017,2,15,9,30,860.0,71.0,4.6,12.0,456.0,718.37,593.86
2017,2,15,9,45,880.5,74.0,4.6,12.5,503.5,745.7,611.79
2017,2,15,10,0,901.0,77.0,4.6,13.0,551.0,775.99,631.78
2017,2,15,10,15,916.0,79.0,4.55,13.5,592.5,798.13,645.12
2017,2,15,10,30,931.0,81.0,4.5,14.0,634.0,817.17,656.11
2017,2,15,10,45,941.5,83.0,4.45,14.5,668.5,829.4,662.07
2017,2,15,11,0,952.0,85.0,4.4,15.0,703.0,838.11,665.57
2017,2,15,11,15,812.0,140.0,4.35,15.0,681.0,787.68,627.15
2017,2,15,11,30,672.0,195.0,4.3,15.0,659.0,730.73,582.0
2017,2,15,11,45,824.0,142.0,4.3,15.5,725.5,778.11,617.83
2017,2,15,12,0,976.0,89.0,4.3,16.0,792.0,818.18,645.11
2017,2,15,12,15,738.0,183.5,4.3,16.0,719.0,725.35,573.85
2017,2,15,12,30,500.0,278.0,4.3,16.0,646.0,627.21,495.69
2017,2,15,12,45,594.5,243.0,4.3,16.5,680.0,640.33,505.98
2017,2,15,13,0,689.0,208.0,4.3,17.0,714.0,648.66,511.55
2017,2,15,13,15,580.0,245.5,4.25,17.0,668.5,588.68,463.63
2017,2,15,13,30,471.0,283.0,4.2,17.0,623.0,534.28,420.09
2017,2,15,13,45,304.0,310.0,4.2,17.0,527.5,444.82,349.76
2017,2,15,14,0,137.0,337.0,4.2,17.0,432.0,368.4,289.48
2017,2,15,14,15,546.0,210.0,4.15,17.0,567.5,433.87,339.64
2017,2,15,14,30,955.0,83.0,4.1,17.0,703.0,469.8,360.98
2017,2,15,14,45,942.0,82.0,4.05,17.0,668.0,417.37,314.55
2017,2,15,15,0,929.0,81.0,4.0,17.0,633.0,364.3,267.0
2017,2,15,15,15,914.0,79.0,3.9,16.5,592.0,309.49,217.94
2017,2,15,15,30,899.0,77.0,3.8,16.0,551.0,254.78,169.09
2017,2,15,15,45,879.0,74.0,3.7,16.0,503.5,198.82,121.03
2017,2,15,16,0,859.0,71.0,3.6,16.0,456.0,138.06,74.02
2017,2,15,16,15,829.0,67.5,3.15,15.0,404.0,83.75,43.13
2017,2,15,16,30,799.0,64.0,2.7,14.0,352.0,45.96,35.53
2017,2,15,16,45,755.0,59.0,2.25,13.5,297.0,43.71,33.67
2017,2,15,17,0,711.0,54.0,1.8,13.0,242.0,41.43,31.67
2017,2,15,17,15,638.5,47.0,1.75,12.0,187.5,37.24,27.86
2017,2,15,17,30,566.0,40.0,1.7,11.0,133.0,32.95,23.74
2017,2,15,17,45,434.0,30.0,1.65,10.0,85.0,23.33,14.48
2017,2,15,18,0,302.0,20.0,1.6,9.0,37.0,16.17,0.08
2017,2,15,18,15,151.0,10.0,1.6,9.0,18.5,9.53,0.0
2017,2,15,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,7,15,157.5,10.0,0.85,5.5,19.5,75.85,0.0
2017,2,16,7,30,315.0,20.0,0.9,6.0,39.0,190.37,74.61
2017,2,16,7,45,448.0,30.0,1.0,7.0,88.0,284.08,227.07
2017,2,16,8,0,581.0,40.0,1.1,8.0,137.0,385.54,317.72
2017,2,16,8,15,652.0,46.5,0.85,9.0,192.0,455.81,376.42
2017,2,16,8,30,723.0,53.0,0.6,10.0,247.0,529.02,432.86
2017,2,16,8,45,767.0,57.5,0.35,11.0,302.5,584.65,471.52
2017,2,16,9,0,811.0,62.0,0.1,12.0,358.0,640.34,507.24
2017,2,16,9,15,840.0,65.5,0.4,12.5,410.0,683.85,539.4
2017,2,16,9,30,869.0,69.0,0.7,13.0,462.0,720.29,566.66
2017,2,16,9,45,888.5,72.0,1.0,14.0,509.0,752.62,589.46
2017,2,16,10,0,908.0,75.0,1.3,15.0,556.0,782.4,609.94
2017,2,16,10,15,922.0,77.0,1.35,15.5,597.0,803.95,622.56
2017,2,16,10,30,936.0,79.0,1.4,16.0,638.0,822.35,633.06
2017,2,16,10,45,945.0,80.5,1.5,16.5,671.5,832.93,638.84
2017,2,16,11,0,954.0,82.0,1.6,17.0,705.0,840.0,642.37
2017,2,16,11,15,960.5,83.5,1.65,17.0,731.0,841.49,642.87
2017,2,16,11,30,967.0,85.0,1.7,17.0,757.0,839.31,641.07
2017,2,16,11,45,968.5,86.5,1.8,17.5,774.0,829.61,633.58
2017,2,16,12,0,970.0,88.0,1.9,18.0,791.0,816.32,623.76
2017,2,16,12,15,972.0,88.5,1.9,18.0,799.5,798.82,611.41
2017,2,16,12,30,974.0,89.0,1.9,18.0,808.0,777.84,596.75
2017,2,16,12,45,971.5,90.0,1.95,18.0,807.0,750.9,578.28
2017,2,16,13,0,969.0,91.0,2.0,18.0,806.0,720.88,556.05
2017,2,16,13,15,966.0,90.5,2.05,18.0,796.5,686.19,530.04
2017,2,16,13,30,963.0,90.0,2.1,18.0,787.0,648.8,501.47
2017,2,16,13,45,955.5,90.0,2.15,18.5,768.5,606.88,467.92
2017,2,16,14,0,948.0,90.0,2.2,19.0,750.0,562.94,432.11
2017,2,16,14,15,940.0,89.0,2.2,19.0,723.0,516.07,393.79
2017,2,16,14,30,932.0,88.0,2.2,19.0,696.0,467.69,353.23
2017,2,16,14,45,914.0,88.5,2.2,19.0,660.5,415.62,308.85
2017,2,16,15,0,896.0,89.0,2.2,19.0,625.0,363.41,263.39
2017,2,16,15,15,879.5,86.5,2.15,18.5,583.5,309.25,216.12
2017,2,16,15,30,863.0,84.0,2.1,18.0,542.0,250.05,164.82
2017,2,16,15,45,837.0,82.0,2.05,18.0,494.5,195.45,118.79
2017,2,16,16,0,811.0,80.0,2.0,18.0,447.0,142.82,78.85
2017,2,16,16,15,779.0,76.0,1.75,17.0,395.5,90.53,48.79
2017,2,16,16,30,747.0,72.0,1.5,16.0,344.0,52.22,40.75
2017,2,16,16,45,694.5,67.0,1.25,15.5,289.5,45.65,35.12
2017,2,16,17,0,642.0,62.0,1.0,15.0,235.0,43.95,33.67
2017,2,16,17,15,568.0,54.0,1.05,14.0,181.5,39.66,29.81
2017,2,16,17,30,494.0,46.0,1.1,13.0,128.0,35.23,25.59
2017,2,16,17,45,362.5,33.5,1.15,12.5,81.5,26.35,16.98
2017,2,16,18,0,231.0,21.0,1.2,12.0,35.0,16.97,1.92
2017,2,16,18,15,115.5,10.5,1.2,11.5,17.5,10.01,0.0
2017,2,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,17,7,15,75.5,12.0,2.15,9.5,17.0,43.46,0.0
2017,2,17,7,30,151.0,24.0,2.3,10.0,34.0,120.14,55.22
2017,2,17,7,45,267.0,40.5,2.5,11.0,78.0,211.13,168.13
2017,2,17,8,0,383.0,57.0,2.7,12.0,122.0,302.82,249.64
2017,2,17,8,15,458.5,68.0,2.9,12.5,173.5,374.22,312.03
2017,2,17,8,30,534.0,79.0,3.1,13.0,225.0,449.13,375.07
2017,2,17,8,45,586.5,86.5,3.3,14.0,277.5,508.16,422.4
2017,2,17,9,0,639.0,94.0,3.5,15.0,330.0,568.06,468.68
2017,2,17,9,15,674.0,100.0,3.75,15.5,379.5,614.28,503.84
2017,2,17,9,30,709.0,106.0,4.0,16.0,429.0,659.58,537.52
2017,2,17,9,45,735.5,110.0,4.25,17.0,475.0,694.91,561.36
2017,2,17,10,0,762.0,114.0,4.5,18.0,521.0,728.28,583.69
2017,2,17,10,15,627.0,166.0,4.6,18.5,517.5,687.01,548.84
2017,2,17,10,30,492.0,218.0,4.7,19.0,514.0,635.11,505.21
2017,2,17,10,45,521.0,220.0,4.8,19.5,548.5,658.3,521.66
2017,2,17,11,0,550.0,222.0,4.9,20.0,583.0,679.48,536.11
2017,2,17,11,15,543.5,234.5,4.95,20.0,603.0,681.46,536.36
2017,2,17,11,30,537.0,247.0,5.0,20.0,623.0,681.01,534.95
2017,2,17,11,45,546.0,251.5,5.05,20.5,642.0,682.04,534.08
2017,2,17,12,0,555.0,256.0,5.1,21.0,661.0,680.61,531.38
2017,2,17,12,15,715.5,190.0,5.05,21.0,717.5,720.85,563.39
2017,2,17,12,30,876.0,124.0,5.0,21.0,774.0,748.9,585.66
2017,2,17,12,45,874.5,124.5,5.0,21.5,773.5,723.38,564.47
2017,2,17,13,0,873.0,125.0,5.0,22.0,773.0,695.05,541.3
2017,2,17,13,15,870.0,124.5,4.95,22.0,764.0,662.15,515.38
2017,2,17,13,30,867.0,124.0,4.9,22.0,755.0,626.86,487.26
2017,2,17,13,45,861.5,122.5,4.9,22.0,737.5,587.02,455.37
2017,2,17,14,0,856.0,121.0,4.9,22.0,720.0,545.35,421.38
2017,2,17,14,15,565.0,213.5,4.75,22.0,603.0,449.24,345.38
2017,2,17,14,30,274.0,306.0,4.6,22.0,486.0,377.01,289.36
2017,2,17,14,45,548.5,207.0,4.5,22.0,545.0,376.87,284.45
2017,2,17,15,0,823.0,108.0,4.4,22.0,604.0,354.52,257.88
2017,2,17,15,15,806.5,105.0,4.15,22.0,564.0,302.97,212.32
2017,2,17,15,30,790.0,102.0,3.9,22.0,524.0,251.99,167.62
2017,2,17,15,45,769.0,97.0,3.7,22.0,478.5,199.41,123.46
2017,2,17,16,0,748.0,92.0,3.5,22.0,433.0,143.3,80.5
2017,2,17,16,15,715.5,87.0,3.1,21.0,383.5,93.15,51.12
2017,2,17,16,30,683.0,82.0,2.7,20.0,334.0,54.49,42.03
2017,2,17,16,45,639.5,75.0,2.3,19.5,282.0,51.63,39.72
2017,2,17,17,0,596.0,68.0,1.9,19.0,230.0,48.64,37.18
2017,2,17,17,15,522.5,59.0,1.95,18.0,178.0,43.74,32.86
2017,2,17,17,30,449.0,50.0,2.0,17.0,126.0,38.66,28.12
2017,2,17,17,45,329.5,36.5,2.1,16.5,81.0,28.99,18.96
2017,2,17,18,0,210.0,23.0,2.2,16.0,36.0,18.77,4.0
2017,2,17,18,15,105.0,11.5,2.4,15.5,18.0,10.96,0.0
2017,2,17,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,18,7,15,128.5,11.5,3.05,13.5,20.0,65.88,0.0
2017,2,18,7,30,257.0,23.0,3.3,14.0,40.0,171.11,91.08
2017,2,18,7,45,386.0,34.0,3.55,15.0,87.5,266.18,210.75
2017,2,18,8,0,515.0,45.0,3.8,16.0,135.0,364.6,297.37
2017,2,18,8,15,587.0,52.5,3.8,16.5,188.5,433.97,357.45
2017,2,18,8,30,659.0,60.0,3.8,17.0,242.0,506.86,417.67
2017,2,18,8,45,709.0,64.0,3.85,18.0,296.0,560.32,459.55
2017,2,18,9,0,759.0,68.0,3.9,19.0,350.0,618.29,502.81
2017,2,18,9,15,789.0,71.5,3.9,19.5,401.0,661.46,533.08
2017,2,18,9,30,819.0,75.0,3.9,20.0,452.0,703.22,561.56
2017,2,18,9,45,842.5,77.5,3.95,21.0,499.0,737.11,582.72
2017,2,18,10,0,866.0,80.0,4.0,22.0,546.0,763.15,597.8
2017,2,18,10,15,881.0,82.0,4.05,22.5,586.5,785.02,610.92
2017,2,18,10,30,896.0,84.0,4.1,23.0,627.0,803.9,621.88
2017,2,18,10,45,906.5,85.5,4.2,23.5,660.5,815.47,627.9
2017,2,18,11,0,917.0,87.0,4.3,24.0,694.0,823.66,631.67
2017,2,18,11,15,924.5,88.5,4.35,24.5,719.5,825.99,631.26
2017,2,18,11,30,932.0,90.0,4.4,25.0,745.0,824.76,628.54
2017,2,18,11,45,934.0,91.5,4.45,25.5,762.0,815.69,620.5
2017,2,18,12,0,936.0,93.0,4.5,26.0,779.0,803.14,610.2
2017,2,18,12,15,938.5,93.5,4.5,26.0,787.5,786.48,598.22
2017,2,18,12,30,941.0,94.0,4.5,26.0,796.0,766.44,583.97
2017,2,18,12,45,938.5,95.0,4.5,26.5,795.5,740.13,564.22
2017,2,18,13,0,936.0,96.0,4.5,27.0,795.0,710.86,540.93
2017,2,18,13,15,933.5,95.5,4.35,27.0,785.5,677.33,514.99
2017,2,18,13,30,931.0,95.0,4.2,27.0,776.0,641.17,486.74
2017,2,18,13,45,923.5,95.0,4.1,27.0,757.5,600.22,454.58
2017,2,18,14,0,916.0,95.0,4.0,27.0,739.0,557.33,420.32
2017,2,18,14,15,908.0,94.0,3.8,27.0,713.0,511.61,383.01
2017,2,18,14,30,900.0,93.0,3.6,27.0,687.0,464.44,343.74
2017,2,18,14,45,565.5,187.0,3.4,27.0,554.0,368.33,271.28
2017,2,18,15,0,231.0,281.0,3.2,27.0,421.0,311.35,231.55
2017,2,18,15,15,537.5,183.0,2.75,26.5,479.5,292.74,207.91
2017,2,18,15,30,844.0,85.0,2.3,26.0,538.0,251.67,162.34
2017,2,18,15,45,820.0,82.5,1.9,25.5,491.5,197.74,117.89
2017,2,18,16,0,796.0,80.0,1.5,25.0,445.0,145.59,78.86
2017,2,18,16,15,765.0,76.0,1.4,24.0,394.5,93.91,48.83
2017,2,18,16,30,734.0,72.0,1.3,23.0,344.0,51.83,39.19
2017,2,18,16,45,689.5,66.0,1.25,22.5,291.0,44.54,33.1
2017,2,18,17,0,645.0,60.0,1.2,22.0,238.0,42.02,30.98
2017,2,18,17,15,573.5,52.5,1.3,21.0,185.0,38.09,27.56
2017,2,18,17,30,502.0,45.0,1.4,20.0,132.0,34.02,23.8
2017,2,18,17,45,383.0,33.5,1.5,19.5,85.5,26.07,16.32
2017,2,18,18,0,264.0,22.0,1.6,19.0,39.0,17.69,4.41
2017,2,18,18,15,132.0,11.0,1.8,18.5,19.5,10.48,0.0
2017,2,18,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,8.5,3.5,18.0,8.5,8.1,0.0
2017,2,19,7,30,0.0,17.0,3.6,18.0,17.0,15.77,4.03
2017,2,19,7,45,0.0,37.0,3.7,18.5,37.0,36.88,24.27
2017,2,19,8,0,0.0,57.0,3.8,19.0,57.0,57.8,42.31
2017,2,19,8,15,4.5,79.0,3.85,19.0,80.5,83.16,63.98
2017,2,19,8,30,9.0,101.0,3.9,19.0,104.0,108.27,85.19
2017,2,19,8,45,16.5,122.0,4.0,19.5,128.0,134.12,106.53
2017,2,19,9,0,24.0,143.0,4.1,20.0,152.0,160.19,127.65
2017,2,19,9,15,12.0,140.5,4.3,20.0,145.0,146.39,115.74
2017,2,19,9,30,0.0,138.0,4.5,20.0,138.0,133.29,104.38
2017,2,19,9,45,0.5,152.0,4.75,20.5,152.5,146.94,114.96
2017,2,19,10,0,1.0,166.0,5.0,21.0,167.0,160.57,125.4
2017,2,19,10,15,4.0,181.0,5.1,21.0,184.0,177.14,138.43
2017,2,19,10,30,7.0,196.0,5.2,21.0,201.0,193.67,151.37
2017,2,19,10,45,15.0,225.5,5.35,21.5,236.0,228.7,178.71
2017,2,19,11,0,23.0,255.0,5.5,22.0,271.0,263.45,205.46
2017,2,19,11,15,123.5,300.0,5.55,22.5,387.5,404.58,316.46
2017,2,19,11,30,224.0,345.0,5.6,23.0,504.0,524.66,407.87
2017,2,19,11,45,229.0,350.0,5.65,23.5,516.0,526.67,407.79
2017,2,19,12,0,234.0,355.0,5.7,24.0,528.0,527.63,407.33
2017,2,19,12,15,234.5,359.0,5.65,24.0,534.0,523.19,403.41
2017,2,19,12,30,235.0,363.0,5.6,24.0,540.0,517.78,398.81
2017,2,19,12,45,122.5,296.0,5.6,24.0,388.5,367.08,283.52
2017,2,19,13,0,10.0,229.0,5.6,24.0,237.0,219.76,168.23
2017,2,19,13,15,9.5,227.0,5.5,24.0,234.5,216.62,165.98
2017,2,19,13,30,9.0,225.0,5.4,24.0,232.0,213.48,163.57
2017,2,19,13,45,7.0,210.5,5.35,24.0,216.0,198.19,151.74
2017,2,19,14,0,5.0,196.0,5.3,24.0,200.0,183.19,140.14
2017,2,19,14,15,25.0,241.0,5.15,24.0,258.0,228.91,175.96
2017,2,19,14,30,45.0,286.0,5.0,24.0,316.0,271.57,208.82
2017,2,19,14,45,177.5,278.0,4.9,24.0,387.5,305.74,233.46
2017,2,19,15,0,310.0,270.0,4.8,24.0,459.0,325.18,244.65
2017,2,19,15,15,166.0,238.0,4.7,23.5,338.5,245.2,185.26
2017,2,19,15,30,22.0,206.0,4.6,23.0,218.0,187.22,144.52
2017,2,19,15,45,186.5,193.5,4.5,23.0,281.0,189.53,139.83
2017,2,19,16,0,351.0,181.0,4.4,23.0,344.0,178.02,124.25
2017,2,19,16,15,327.5,165.0,4.15,22.5,303.5,141.06,99.96
2017,2,19,16,30,304.0,149.0,3.9,22.0,263.0,108.88,88.31
2017,2,19,16,45,387.0,118.5,3.7,22.0,241.0,84.06,67.23
2017,2,19,17,0,470.0,88.0,3.5,22.0,219.0,63.79,49.78
2017,2,19,17,15,395.5,75.5,3.4,21.5,169.0,56.01,42.96
2017,2,19,17,30,321.0,63.0,3.3,21.0,119.0,47.88,35.58
2017,2,19,17,45,212.0,45.0,3.25,21.0,76.5,34.87,23.6
2017,2,19,18,0,103.0,27.0,3.2,21.0,34.0,22.26,7.98
2017,2,19,18,15,51.5,13.5,3.3,20.5,17.0,12.87,0.0
2017,2,19,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,1.0,3.4,14.5,1.0,0.95,0.0
2017,2,20,7,30,0.0,2.0,3.5,14.0,2.0,1.85,0.0
2017,2,20,7,45,0.0,4.5,3.65,14.0,4.5,4.16,0.0
2017,2,20,8,0,0.0,7.0,3.8,14.0,7.0,6.48,0.0
2017,2,20,8,15,0.0,10.0,3.6,14.0,10.0,9.26,2.29
2017,2,20,8,30,0.0,13.0,3.4,14.0,13.0,12.04,4.72
2017,2,20,8,45,14.5,79.5,3.25,14.0,85.5,85.05,67.5
2017,2,20,9,0,29.0,146.0,3.1,14.0,158.0,176.26,144.05
2017,2,20,9,15,14.5,146.5,2.9,14.0,152.5,154.63,125.12
2017,2,20,9,30,0.0,147.0,2.7,14.0,147.0,142.68,114.38
2017,2,20,9,45,0.5,157.0,2.5,14.5,157.0,152.05,121.51
2017,2,20,10,0,1.0,167.0,2.3,15.0,167.0,161.52,128.61
2017,2,20,10,15,0.5,98.5,2.15,15.5,98.5,92.42,71.46
2017,2,20,10,30,0.0,30.0,2.0,16.0,30.0,27.9,17.73
2017,2,20,10,45,0.0,31.5,1.9,17.0,31.5,29.3,18.79
2017,2,20,11,0,0.0,33.0,1.8,18.0,33.0,30.71,19.82
2017,2,20,11,15,16.0,162.5,1.55,18.5,174.0,165.87,129.67
2017,2,20,11,30,32.0,292.0,1.3,19.0,315.0,312.3,242.37
2017,2,20,11,45,40.0,309.5,1.1,19.5,339.5,333.18,256.29
2017,2,20,12,0,48.0,327.0,0.9,20.0,364.0,353.3,269.95
2017,2,20,12,15,49.5,330.5,1.25,20.0,368.0,354.04,271.23
2017,2,20,12,30,51.0,334.0,1.6,20.0,372.0,354.5,272.24
2017,2,20,12,45,168.0,349.0,1.95,20.5,475.5,448.73,344.81
2017,2,20,13,0,285.0,364.0,2.3,21.0,579.0,533.26,407.82
2017,2,20,13,15,370.5,332.0,2.4,21.0,608.0,543.56,416.04
2017,2,20,13,30,456.0,300.0,2.5,21.0,637.0,548.49,420.22
2017,2,20,13,45,410.5,308.5,2.6,21.5,607.0,508.07,388.57
2017,2,20,14,0,365.0,317.0,2.7,22.0,577.0,470.33,359.0
2017,2,20,14,15,198.0,293.5,2.7,21.5,434.0,353.34,271.27
2017,2,20,14,30,31.0,270.0,2.7,21.0,291.0,252.61,195.12
2017,2,20,14,45,387.0,202.5,2.7,21.0,441.0,316.92,241.05
2017,2,20,15,0,743.0,135.0,2.7,21.0,591.0,354.49,260.01
2017,2,20,15,15,817.0,106.5,2.6,21.0,577.5,314.15,221.34
2017,2,20,15,30,891.0,78.0,2.5,21.0,564.0,266.75,176.26
2017,2,20,15,45,867.5,76.0,2.4,21.0,515.5,210.86,128.84
2017,2,20,16,0,844.0,74.0,2.3,21.0,467.0,150.46,81.79
2017,2,20,16,15,813.5,70.5,2.0,20.0,415.0,96.25,48.6
2017,2,20,16,30,783.0,67.0,1.7,19.0,363.0,47.59,36.16
2017,2,20,16,45,735.0,62.5,1.4,18.5,307.5,45.87,34.85
2017,2,20,17,0,687.0,58.0,1.1,18.0,252.0,44.16,33.43
2017,2,20,17,15,617.0,51.0,1.15,17.0,197.0,36.64,26.81
2017,2,20,17,30,547.0,44.0,1.2,16.0,142.0,32.91,23.33
2017,2,20,17,45,419.0,34.0,1.3,15.5,93.0,26.29,16.97
2017,2,20,18,0,291.0,24.0,1.4,15.0,44.0,19.36,7.29
2017,2,20,18,15,145.5,12.0,1.5,14.5,22.0,11.44,0.0
2017,2,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,7,15,212.5,11.5,4.5,10.5,28.0,103.97,0.0
2017,2,21,7,30,425.0,23.0,4.6,11.0,56.0,253.01,171.83
2017,2,21,7,45,543.5,31.0,4.75,12.0,108.5,344.14,279.52
2017,2,21,8,0,662.0,39.0,4.9,13.0,161.0,441.51,366.45
2017,2,21,8,15,725.0,44.0,4.9,14.0,218.5,509.26,425.22
2017,2,21,8,30,788.0,49.0,4.9,15.0,276.0,579.37,482.66
2017,2,21,8,45,828.5,52.0,4.9,16.0,332.5,628.18,520.16
2017,2,21,9,0,869.0,55.0,4.9,17.0,389.0,682.06,558.74
2017,2,21,9,15,894.5,58.0,4.95,17.5,442.0,724.53,588.56
2017,2,21,9,30,920.0,61.0,5.0,18.0,495.0,765.19,616.37
2017,2,21,9,45,938.0,63.0,5.05,19.0,543.0,796.7,635.65
2017,2,21,10,0,956.0,65.0,5.1,20.0,591.0,825.44,652.62
2017,2,21,10,15,968.0,66.5,5.2,20.5,632.5,845.82,664.9
2017,2,21,10,30,980.0,68.0,5.3,21.0,674.0,862.82,674.8
2017,2,21,10,45,988.5,69.5,5.4,21.5,708.5,873.46,680.22
2017,2,21,11,0,997.0,71.0,5.5,22.0,743.0,880.39,683.13
2017,2,21,11,15,1002.5,72.0,5.45,22.0,769.0,880.57,681.91
2017,2,21,11,30,1008.0,73.0,5.4,22.0,795.0,876.92,678.15
2017,2,21,11,45,1008.5,75.5,5.35,22.5,812.5,867.11,668.88
2017,2,21,12,0,1009.0,78.0,5.3,23.0,830.0,853.52,657.14
2017,2,21,12,15,1010.5,78.0,5.2,23.0,838.5,834.4,642.68
2017,2,21,12,30,1012.0,78.0,5.1,23.0,847.0,811.67,625.82
2017,2,21,12,45,1011.0,78.5,5.1,23.5,846.0,784.19,604.95
2017,2,21,13,0,1010.0,79.0,5.1,24.0,845.0,753.42,581.56
2017,2,21,13,15,1008.0,78.5,5.0,24.0,835.5,717.9,553.79
2017,2,21,13,30,1006.0,78.0,4.9,24.0,826.0,679.46,523.46
2017,2,21,13,45,1001.0,77.5,4.85,24.0,807.5,636.6,489.46
2017,2,21,14,0,996.0,77.0,4.8,24.0,789.0,591.42,452.96
2017,2,21,14,15,989.0,76.0,4.65,24.0,762.5,542.7,412.67
2017,2,21,14,30,982.0,75.0,4.5,24.0,736.0,492.26,370.12
2017,2,21,14,45,972.0,74.0,4.4,24.0,701.0,439.19,324.66
2017,2,21,15,0,962.0,73.0,4.3,24.0,666.0,385.15,277.43
2017,2,21,15,15,948.5,71.5,3.9,23.5,624.5,328.98,228.2
2017,2,21,15,30,935.0,70.0,3.5,23.0,583.0,272.71,178.75
2017,2,21,15,45,915.5,67.5,3.15,23.0,534.5,214.73,129.26
2017,2,21,16,0,896.0,65.0,2.8,23.0,486.0,157.83,84.76
2017,2,21,16,15,869.5,62.0,2.5,22.0,433.5,101.42,49.94
2017,2,21,16,30,843.0,59.0,2.2,21.0,381.0,47.77,36.0
2017,2,21,16,45,803.0,55.0,1.9,20.0,325.0,39.78,29.3
2017,2,21,17,0,763.0,51.0,1.6,19.0,269.0,38.17,28.03
2017,2,21,17,15,698.5,45.5,1.55,18.0,212.0,35.2,25.43
2017,2,21,17,30,634.0,40.0,1.5,17.0,155.0,32.19,22.61
2017,2,21,17,45,517.5,31.0,1.5,16.5,103.5,25.71,16.44
