Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,18,0,401.0,22.0,1.5,16.0,52.0,18.97,7.6
2017,2,21,18,15,200.5,11.0,1.5,15.5,26.0,10.48,0.0
2017,2,21,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,22,7,15,214.0,11.5,1.2,12.0,29.0,105.38,0.0
2017,2,22,7,30,428.0,23.0,1.4,13.0,58.0,257.63,179.14
2017,2,22,7,45,539.0,31.5,1.6,14.0,110.0,344.47,275.18
2017,2,22,8,0,650.0,40.0,1.8,15.0,162.0,438.48,356.3
2017,2,22,8,15,711.0,45.0,1.6,15.5,218.5,504.88,411.21
2017,2,22,8,30,772.0,50.0,1.4,16.0,275.0,573.49,464.24
2017,2,22,8,45,810.0,54.0,1.25,17.0,331.0,627.02,501.65
2017,2,22,9,0,848.0,58.0,1.1,18.0,387.0,674.61,531.5
2017,2,22,9,15,873.5,60.5,1.15,19.0,439.5,715.95,557.5
2017,2,22,9,30,899.0,63.0,1.2,20.0,492.0,755.57,581.59
2017,2,22,9,45,917.0,65.5,1.3,21.0,539.5,787.32,600.28
2017,2,22,10,0,935.0,68.0,1.4,22.0,587.0,816.36,616.91
2017,2,22,10,15,947.5,70.0,1.55,22.5,628.0,837.46,629.8
2017,2,22,10,30,960.0,72.0,1.7,23.0,669.0,855.25,640.51
2017,2,22,10,45,968.0,73.5,1.9,23.5,703.0,865.35,646.62
2017,2,22,11,0,976.0,75.0,2.1,24.0,737.0,871.8,650.37
2017,2,22,11,15,982.0,76.0,2.2,24.5,763.0,872.37,649.35
2017,2,22,11,30,988.0,77.0,2.3,25.0,789.0,869.18,645.98
2017,2,22,11,45,984.0,82.0,2.45,25.5,805.0,858.61,638.21
2017,2,22,12,0,980.0,87.0,2.6,26.0,821.0,844.35,628.07
2017,2,22,12,15,981.5,87.5,2.65,26.0,829.5,826.08,615.81
2017,2,22,12,30,983.0,88.0,2.7,26.0,838.0,804.3,601.25
2017,2,22,12,45,980.5,88.5,2.8,26.5,837.0,776.28,581.59
2017,2,22,13,0,978.0,89.0,2.9,27.0,836.0,745.16,559.31
2017,2,22,13,15,975.5,88.5,2.9,27.0,826.0,710.13,533.49
2017,2,22,13,30,973.0,88.0,2.9,27.0,816.0,672.33,505.2
2017,2,22,13,45,967.0,88.0,2.9,27.0,797.5,630.39,473.32
2017,2,22,14,0,961.0,88.0,2.9,27.0,779.0,586.29,439.08
2017,2,22,14,15,953.5,86.5,2.85,27.0,752.0,538.17,400.88
2017,2,22,14,30,946.0,85.0,2.8,27.0,725.0,488.47,360.49
2017,2,22,14,45,931.5,85.5,2.8,27.0,689.5,436.44,317.4
2017,2,22,15,0,917.0,86.0,2.8,27.0,654.0,383.91,272.89
2017,2,22,15,15,902.0,83.5,2.6,26.5,612.5,328.51,225.7
2017,2,22,15,30,887.0,81.0,2.4,26.0,571.0,273.25,178.37
2017,2,22,15,45,866.5,78.0,2.25,26.0,523.5,211.14,126.72
2017,2,22,16,0,846.0,75.0,2.1,26.0,476.0,155.96,84.03
2017,2,22,16,15,817.5,71.5,1.9,25.0,423.5,101.49,50.28
2017,2,22,16,30,789.0,68.0,1.7,24.0,371.0,49.8,37.26
2017,2,22,16,45,748.0,63.0,1.55,23.5,316.5,46.03,34.22
2017,2,22,17,0,707.0,58.0,1.4,23.0,262.0,43.91,32.48
2017,2,22,17,15,640.5,51.5,1.45,22.0,206.5,40.35,29.43
2017,2,22,17,30,574.0,45.0,1.5,21.0,151.0,33.55,23.38
2017,2,22,17,45,459.0,34.5,1.55,20.0,101.0,26.52,16.89
2017,2,22,18,0,344.0,24.0,1.6,19.0,51.0,19.13,8.06
2017,2,22,18,15,172.0,12.0,1.6,18.5,25.5,11.44,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,23,7,15,154.0,14.5,2.3,12.5,27.5,82.32,0.0
2017,2,23,7,30,308.0,29.0,2.5,13.0,55.0,214.52,154.04
2017,2,23,7,45,424.0,40.5,2.75,14.0,105.5,301.3,243.04
2017,2,23,8,0,540.0,52.0,3.0,15.0,156.0,397.31,326.18
2017,2,23,8,15,608.0,59.5,3.1,16.0,212.0,466.89,384.71
2017,2,23,8,30,676.0,67.0,3.2,17.0,268.0,539.47,442.78
2017,2,23,8,45,722.5,72.0,3.3,18.0,323.5,596.73,486.42
2017,2,23,9,0,769.0,77.0,3.4,19.0,379.0,651.06,525.54
2017,2,23,9,15,799.0,81.5,3.6,19.5,431.5,696.3,557.35
2017,2,23,9,30,829.0,86.0,3.8,20.0,484.0,740.0,587.42
2017,2,23,9,45,852.0,88.5,4.05,21.0,532.0,774.09,609.02
2017,2,23,10,0,875.0,91.0,4.3,22.0,580.0,805.71,628.58
2017,2,23,10,15,890.0,93.0,4.45,22.5,621.5,827.64,641.91
2017,2,23,10,30,905.0,95.0,4.6,23.0,663.0,840.85,649.38
2017,2,23,10,45,918.5,96.0,4.85,24.0,698.0,854.23,656.41
2017,2,23,11,0,932.0,97.0,5.1,25.0,733.0,864.19,661.05
2017,2,23,11,15,939.0,98.5,5.2,25.5,759.0,865.87,660.43
2017,2,23,11,30,946.0,100.0,5.3,26.0,785.0,863.91,657.45
2017,2,23,11,45,957.0,97.5,5.4,26.5,804.5,857.26,651.36
2017,2,23,12,0,968.0,95.0,5.5,27.0,824.0,846.9,642.82
2017,2,23,12,15,970.0,95.0,5.55,27.0,832.5,828.54,629.83
2017,2,23,12,30,972.0,95.0,5.6,27.0,841.0,806.71,614.5
2017,2,23,12,45,969.0,96.5,5.65,27.5,840.0,779.42,594.13
2017,2,23,13,0,966.0,98.0,5.7,28.0,839.0,749.06,571.05
2017,2,23,13,15,963.5,97.5,5.7,28.0,829.0,714.21,544.51
2017,2,23,13,30,961.0,97.0,5.7,28.0,819.0,676.62,515.52
2017,2,23,13,45,952.0,97.5,5.7,28.0,799.5,633.69,481.99
2017,2,23,14,0,943.0,98.0,5.7,28.0,780.0,588.84,446.33
2017,2,23,14,15,935.0,97.0,5.55,28.0,753.0,541.48,407.68
2017,2,23,14,30,927.0,96.0,5.4,28.0,726.0,492.61,367.01
2017,2,23,14,45,913.0,95.0,5.3,28.0,690.5,440.13,322.84
2017,2,23,15,0,899.0,94.0,5.2,28.0,655.0,387.18,277.41
2017,2,23,15,15,883.0,91.5,4.95,27.5,613.0,327.15,226.37
2017,2,23,15,30,867.0,89.0,4.7,27.0,571.0,272.1,178.89
2017,2,23,15,45,842.5,86.5,4.45,26.5,522.5,216.18,132.12
2017,2,23,16,0,818.0,84.0,4.2,26.0,474.0,162.1,90.21
2017,2,23,16,15,787.5,80.0,3.95,25.0,422.0,108.52,56.39
2017,2,23,16,30,757.0,76.0,3.7,24.0,370.0,58.02,44.3
2017,2,23,16,45,711.0,71.0,3.5,23.5,314.5,47.65,35.6
2017,2,23,17,0,665.0,66.0,3.3,23.0,259.0,46.11,34.37
2017,2,23,17,15,596.0,58.0,3.4,22.0,204.0,41.99,30.85
2017,2,23,17,30,527.0,50.0,3.5,21.0,149.0,37.71,26.97
2017,2,23,17,45,408.0,38.5,3.6,20.5,99.5,29.97,19.79
2017,2,23,18,0,289.0,27.0,3.7,20.0,50.0,21.83,10.39
2017,2,23,18,15,144.5,13.5,3.8,19.5,25.0,12.87,0.0
2017,2,23,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,7,15,121.0,17.0,2.6,14.5,27.5,70.46,0.0
2017,2,24,7,30,242.0,34.0,2.9,15.0,55.0,189.81,138.22
2017,2,24,7,45,385.0,44.5,3.2,15.5,107.5,286.46,230.75
2017,2,24,8,0,528.0,55.0,3.5,16.0,160.0,396.04,325.0
2017,2,24,8,15,598.5,63.0,3.65,16.5,216.0,467.74,385.79
2017,2,24,8,30,669.0,71.0,3.8,17.0,272.0,542.56,446.56
2017,2,24,8,45,727.0,73.5,3.95,18.0,330.0,604.55,494.25
2017,2,24,9,0,785.0,76.0,4.1,19.0,388.0,664.35,537.62
2017,2,24,9,15,814.5,80.0,4.25,19.5,440.5,709.14,568.9
2017,2,24,9,30,844.0,84.0,4.4,20.0,493.0,752.32,598.53
2017,2,24,9,45,872.5,84.0,4.6,20.5,543.0,788.07,622.68
2017,2,24,10,0,901.0,84.0,4.8,21.0,593.0,815.71,640.77
2017,2,24,10,15,916.5,86.5,4.85,21.0,635.0,839.16,656.22
2017,2,24,10,30,932.0,89.0,4.9,21.0,677.0,859.43,669.46
2017,2,24,10,45,949.0,87.5,5.0,21.5,713.5,873.09,677.04
2017,2,24,11,0,966.0,86.0,5.1,22.0,750.0,883.29,682.3
2017,2,24,11,15,974.0,87.5,5.1,22.0,777.0,885.83,683.02
2017,2,24,11,30,982.0,89.0,5.1,22.0,804.0,884.58,681.26
2017,2,24,11,45,986.0,90.5,5.15,22.5,823.0,876.33,673.7
2017,2,24,12,0,990.0,92.0,5.2,23.0,842.0,864.32,663.69
2017,2,24,12,15,993.5,92.0,5.2,23.0,851.5,846.68,650.88
2017,2,24,12,30,997.0,92.0,5.2,23.0,861.0,825.41,635.61
2017,2,24,12,45,1000.0,91.0,5.25,23.5,862.5,799.25,615.95
2017,2,24,13,0,1003.0,90.0,5.3,24.0,864.0,769.66,593.85
2017,2,24,13,15,1001.5,90.0,5.25,23.5,855.0,734.79,567.98
2017,2,24,13,30,1000.0,90.0,5.2,23.0,846.0,696.97,539.38
2017,2,24,13,45,998.0,88.5,5.2,23.0,828.5,654.71,505.98
2017,2,24,14,0,996.0,87.0,5.2,23.0,811.0,609.93,469.89
2017,2,24,14,15,989.5,86.0,5.1,23.0,784.0,561.05,429.55
2017,2,24,14,30,983.0,85.0,5.0,23.0,757.0,510.41,386.86
2017,2,24,14,45,971.0,84.5,4.95,23.0,721.0,456.5,340.75
2017,2,24,15,0,959.0,84.0,4.9,23.0,685.0,401.81,292.96
2017,2,24,15,15,944.5,81.5,4.7,22.5,642.5,344.2,242.52
2017,2,24,15,30,930.0,79.0,4.5,22.0,600.0,286.64,191.81
2017,2,24,15,45,911.5,76.0,4.3,21.5,551.0,228.23,141.62
2017,2,24,16,0,893.0,73.0,4.1,21.0,502.0,170.81,95.74
2017,2,24,16,15,865.0,70.0,3.75,20.0,448.0,107.68,53.59
2017,2,24,16,30,837.0,67.0,3.4,19.0,394.0,53.42,41.22
2017,2,24,16,45,796.5,62.0,3.05,18.5,337.0,45.07,34.12
2017,2,24,17,0,756.0,57.0,2.7,18.0,280.0,42.89,32.3
2017,2,24,17,15,691.0,51.0,2.7,17.0,222.0,39.71,29.54
2017,2,24,17,30,626.0,45.0,2.7,16.0,164.0,36.51,26.56
2017,2,24,17,45,508.5,35.5,2.7,15.0,111.0,29.75,20.17
2017,2,24,18,0,391.0,26.0,2.7,14.0,58.0,20.8,10.37
2017,2,24,18,15,195.5,13.0,2.9,14.0,29.0,12.39,0.0
2017,2,24,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,25,7,15,201.5,14.5,4.7,4.5,33.5,104.96,0.0
2017,2,25,7,30,403.0,29.0,5.0,5.0,67.0,264.22,205.38
2017,2,25,7,45,515.5,38.0,5.3,6.0,120.5,350.98,295.13
2017,2,25,8,0,628.0,47.0,5.6,7.0,174.0,441.55,377.7
2017,2,25,8,15,691.0,53.5,5.6,7.5,231.5,511.33,439.77
2017,2,25,8,30,754.0,60.0,5.6,8.0,289.0,583.33,500.83
2017,2,25,8,45,794.5,64.0,5.6,8.5,346.0,638.61,545.33
2017,2,25,9,0,835.0,68.0,5.6,9.0,403.0,693.6,587.05
2017,2,25,9,15,862.0,71.5,5.45,9.5,456.5,737.27,618.04
2017,2,25,9,30,889.0,75.0,5.3,10.0,510.0,773.29,642.24
2017,2,25,9,45,908.0,78.0,5.2,10.5,558.5,806.17,663.76
2017,2,25,10,0,927.0,81.0,5.1,11.0,607.0,836.36,682.89
2017,2,25,10,15,940.5,83.0,4.95,11.5,649.0,858.01,695.05
2017,2,25,10,30,954.0,85.0,4.8,12.0,691.0,876.37,704.68
2017,2,25,10,45,963.0,86.5,4.65,12.5,725.5,887.02,708.61
2017,2,25,11,0,972.0,88.0,4.5,13.0,760.0,894.04,709.97
2017,2,25,11,15,979.0,89.5,4.35,13.0,786.5,895.69,708.9
2017,2,25,11,30,986.0,91.0,4.2,13.0,813.0,893.54,705.26
2017,2,25,11,45,986.5,93.5,4.1,13.5,830.0,883.44,695.54
2017,2,25,12,0,987.0,96.0,4.0,14.0,847.0,869.64,683.36
2017,2,25,12,15,988.5,96.0,3.85,14.5,856.0,850.43,667.27
2017,2,25,12,30,990.0,96.0,3.7,15.0,865.0,827.69,648.87
2017,2,25,12,45,989.5,96.5,3.6,15.5,864.0,800.58,627.74
2017,2,25,13,0,989.0,97.0,3.5,16.0,863.0,770.22,604.26
2017,2,25,13,15,986.0,96.5,3.35,16.0,853.0,734.18,575.9
2017,2,25,13,30,983.0,96.0,3.2,16.0,843.0,695.37,545.09
2017,2,25,13,45,976.5,96.0,3.1,16.0,823.5,652.4,510.81
2017,2,25,14,0,970.0,96.0,3.0,16.0,804.0,607.27,474.17
2017,2,25,14,15,962.5,94.5,2.9,16.0,776.5,558.39,433.85
2017,2,25,14,30,955.0,93.0,2.8,16.0,749.0,507.91,391.26
2017,2,25,14,45,937.0,94.0,2.7,16.0,712.0,454.05,345.04
2017,2,25,15,0,919.0,95.0,2.6,16.0,675.0,400.02,297.65
2017,2,25,15,15,904.0,92.5,2.5,16.0,632.5,344.08,247.93
2017,2,25,15,30,889.0,90.0,2.4,16.0,590.0,282.86,193.74
2017,2,25,15,45,866.0,87.5,2.3,16.0,541.0,225.75,144.01
2017,2,25,16,0,843.0,85.0,2.2,16.0,492.0,170.31,98.95
2017,2,25,16,15,813.0,81.0,1.95,15.5,438.5,115.08,61.87
2017,2,25,16,30,783.0,77.0,1.7,15.0,385.0,62.88,41.73
2017,2,25,16,45,737.0,72.0,1.45,14.5,328.5,53.15,41.9
2017,2,25,17,0,691.0,67.0,1.2,14.0,272.0,46.66,36.25
2017,2,25,17,15,622.5,59.5,1.15,13.0,215.5,43.0,33.04
2017,2,25,17,30,554.0,52.0,1.1,12.0,159.0,39.21,29.5
2017,2,25,17,45,434.0,40.5,1.1,11.0,107.5,31.54,22.21
2017,2,25,18,0,314.0,29.0,1.1,10.0,56.0,23.49,13.1
2017,2,25,18,15,157.0,14.5,1.1,9.5,28.0,13.82,0.0
2017,2,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,26,7,15,79.0,20.0,2.9,8.5,28.0,69.74,0.0
2017,2,26,7,30,158.0,40.0,3.0,9.0,56.0,148.4,113.46
2017,2,26,7,45,254.0,58.5,3.2,10.0,102.5,235.44,194.0
2017,2,26,8,0,350.0,77.0,3.4,11.0,149.0,321.41,269.29
2017,2,26,8,15,419.0,90.0,3.4,11.5,201.0,390.4,328.62
2017,2,26,8,30,488.0,103.0,3.4,12.0,253.0,463.33,388.94
2017,2,26,8,45,244.0,101.0,3.4,13.0,176.0,292.14,245.46
2017,2,26,9,0,0.0,99.0,3.4,14.0,99.0,94.23,74.3
2017,2,26,9,15,1.5,130.0,3.45,14.5,131.0,126.63,101.22
2017,2,26,9,30,3.0,161.0,3.5,15.0,163.0,159.02,127.43
2017,2,26,9,45,1.5,117.5,3.55,15.5,118.5,112.17,88.19
2017,2,26,10,0,0.0,74.0,3.6,16.0,74.0,68.91,52.0
2017,2,26,10,15,0.0,78.5,3.7,16.5,78.5,73.14,55.27
2017,2,26,10,30,0.0,83.0,3.8,17.0,83.0,77.36,58.49
2017,2,26,10,45,0.0,106.5,3.9,17.5,106.5,99.6,76.42
2017,2,26,11,0,0.0,130.0,4.0,18.0,130.0,122.05,94.3
2017,2,26,11,15,0.0,116.5,4.0,18.0,116.5,109.06,83.63
2017,2,26,11,30,0.0,103.0,4.0,18.0,103.0,96.23,73.15
2017,2,26,11,45,0.0,109.0,4.0,18.5,109.0,101.89,77.5
2017,2,26,12,0,0.0,115.0,4.0,19.0,115.0,107.51,81.81
2017,2,26,12,15,56.5,250.5,4.0,19.5,294.5,282.62,221.48
2017,2,26,12,30,113.0,386.0,4.0,20.0,474.0,451.02,349.5
2017,2,26,12,45,64.0,326.5,4.0,20.5,376.5,353.49,273.58
2017,2,26,13,0,15.0,267.0,4.0,21.0,279.0,258.67,199.58
2017,2,26,13,15,32.0,303.5,4.0,21.0,328.5,302.29,233.71
2017,2,26,13,30,49.0,340.0,4.0,21.0,378.0,341.76,263.98
2017,2,26,13,45,103.5,352.0,4.0,21.5,429.0,378.56,291.97
2017,2,26,14,0,158.0,364.0,4.0,22.0,480.0,408.02,313.7
2017,2,26,14,15,102.5,332.0,3.95,22.0,406.0,345.08,265.53
2017,2,26,14,30,47.0,300.0,3.9,22.0,332.0,285.64,220.18
2017,2,26,14,45,217.5,282.5,3.9,22.0,422.0,329.6,252.62
2017,2,26,15,0,388.0,265.0,3.9,22.0,512.0,355.02,267.83
2017,2,26,15,15,201.0,234.0,3.75,22.0,362.0,256.6,194.02
2017,2,26,15,30,14.0,203.0,3.6,22.0,212.0,184.14,142.45
2017,2,26,15,45,7.0,119.5,3.5,22.0,124.0,110.91,84.6
2017,2,26,16,0,0.0,36.0,3.4,22.0,36.0,33.45,21.99
2017,2,26,16,15,0.0,32.0,3.2,21.5,32.0,29.71,19.06
2017,2,26,16,30,0.0,28.0,3.0,21.0,28.0,25.99,16.07
2017,2,26,16,45,0.0,23.5,2.8,20.5,23.5,21.8,13.49
2017,2,26,17,0,0.0,19.0,2.6,20.0,19.0,17.61,9.86
2017,2,26,17,15,0.0,15.0,2.75,19.5,15.0,13.9,6.59
2017,2,26,17,30,0.0,11.0,2.9,19.0,11.0,10.18,3.26
2017,2,26,17,45,0.0,7.0,3.05,18.5,7.0,6.48,0.0
2017,2,26,18,0,0.0,3.0,3.2,18.0,3.0,2.77,0.0
2017,2,26,18,15,0.0,1.5,3.35,18.0,1.5,1.43,0.0
2017,2,26,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,27,7,15,59.5,21.0,2.4,18.0,27.0,62.98,0.0
2017,2,27,7,30,119.0,42.0,2.6,18.0,54.0,131.94,98.02
2017,2,27,7,45,217.0,61.5,2.8,18.5,100.5,210.59,168.15
2017,2,27,8,0,315.0,81.0,3.0,19.0,147.0,307.11,249.66
2017,2,27,8,15,254.0,102.5,3.15,19.5,166.0,293.99,240.03
2017,2,27,8,30,193.0,124.0,3.3,20.0,185.0,285.25,232.34
2017,2,27,8,45,190.5,148.5,3.5,20.5,217.5,304.68,247.47
2017,2,27,9,0,188.0,173.0,3.7,21.0,250.0,333.65,269.38
2017,2,27,9,15,180.0,197.5,3.8,21.0,279.0,357.31,286.92
2017,2,27,9,30,172.0,222.0,3.9,21.0,308.0,379.54,303.06
2017,2,27,9,45,209.5,241.0,4.0,21.5,355.5,429.75,341.16
2017,2,27,10,0,247.0,260.0,4.1,22.0,403.0,480.23,378.67
2017,2,27,10,15,150.5,271.0,4.1,22.0,360.0,412.66,323.72
2017,2,27,10,30,54.0,282.0,4.1,22.0,317.0,331.89,258.5
2017,2,27,10,45,133.5,310.5,4.15,22.5,402.5,435.36,338.57
2017,2,27,11,0,213.0,339.0,4.2,23.0,488.0,526.92,407.04
2017,2,27,11,15,106.5,242.0,4.15,23.0,316.5,333.74,259.27
2017,2,27,11,30,0.0,145.0,4.1,23.0,145.0,136.12,103.01
2017,2,27,11,45,0.0,139.0,4.1,23.5,139.0,130.28,98.33
2017,2,27,12,0,0.0,133.0,4.1,24.0,133.0,124.49,93.51
2017,2,27,12,15,0.0,140.5,4.05,24.0,140.5,131.45,98.93
2017,2,27,12,30,0.0,148.0,4.0,24.0,148.0,138.35,104.29
2017,2,27,12,45,4.5,184.5,4.0,24.5,188.5,175.5,133.12
2017,2,27,13,0,9.0,221.0,4.0,25.0,229.0,212.0,161.04
2017,2,27,13,15,21.5,270.0,3.95,25.0,287.5,264.31,201.21
2017,2,27,13,30,34.0,319.0,3.9,25.0,346.0,313.92,238.78
2017,2,27,13,45,183.0,330.0,3.85,25.5,466.0,405.11,308.25
2017,2,27,14,0,332.0,341.0,3.8,26.0,586.0,481.1,363.58
2017,2,27,14,15,242.5,340.0,3.75,26.0,516.0,418.65,316.02
2017,2,27,14,30,153.0,339.0,3.7,26.0,446.0,361.6,273.15
2017,2,27,14,45,330.0,283.0,3.65,26.0,498.5,371.43,278.64
2017,2,27,15,0,507.0,227.0,3.6,26.0,551.0,363.24,267.71
2017,2,27,15,15,253.5,185.0,3.4,25.5,347.0,228.78,168.63
2017,2,27,15,30,0.0,143.0,3.2,25.0,143.0,130.53,99.06
2017,2,27,15,45,328.0,136.0,3.05,25.0,296.5,164.89,113.53
2017,2,27,16,0,656.0,129.0,2.9,25.0,450.0,180.19,111.24
2017,2,27,16,15,621.5,122.0,2.6,24.5,400.0,132.11,79.15
2017,2,27,16,30,587.0,115.0,2.3,24.0,350.0,87.87,59.91
2017,2,27,16,45,541.0,105.5,2.0,24.0,298.0,74.39,58.35
2017,2,27,17,0,495.0,96.0,1.7,24.0,246.0,68.81,53.67
2017,2,27,17,15,425.0,84.0,1.7,23.0,194.0,61.68,47.68
2017,2,27,17,30,355.0,72.0,1.7,22.0,142.0,54.23,41.12
2017,2,27,17,45,253.5,54.0,1.75,21.5,96.0,41.53,29.67
2017,2,27,18,0,152.0,36.0,1.8,21.0,50.0,28.25,16.59
2017,2,27,18,15,76.0,18.0,2.05,21.0,25.0,17.16,0.0
2017,2,27,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,4.5,3.8,20.0,4.5,4.16,0.0
2017,2,28,7,30,0.0,9.0,4.0,20.0,9.0,8.33,0.91
2017,2,28,7,45,0.0,17.0,4.2,20.5,17.0,15.75,7.31
2017,2,28,8,0,0.0,25.0,4.4,21.0,25.0,23.18,13.66
2017,2,28,8,15,0.0,34.0,4.65,21.5,34.0,31.55,20.71
2017,2,28,8,30,0.0,43.0,4.9,22.0,43.0,39.93,27.65
2017,2,28,8,45,0.0,84.0,5.2,22.5,84.0,79.44,60.13
2017,2,28,9,0,0.0,125.0,5.5,23.0,125.0,121.6,94.19
2017,2,28,9,15,0.0,141.0,5.65,23.5,141.0,136.94,106.05
2017,2,28,9,30,0.0,157.0,5.8,24.0,157.0,152.23,117.73
2017,2,28,9,45,86.0,213.5,6.0,24.5,263.5,289.37,228.21
2017,2,28,10,0,172.0,270.0,6.2,25.0,370.0,432.04,339.11
2017,2,28,10,15,184.5,289.5,6.3,25.0,403.5,461.58,360.71
2017,2,28,10,30,197.0,309.0,6.4,25.0,437.0,490.32,381.83
2017,2,28,10,45,149.0,322.5,6.5,25.5,422.5,461.54,357.23
2017,2,28,11,0,101.0,336.0,6.6,26.0,408.0,421.95,324.78
2017,2,28,11,15,100.5,348.5,6.6,26.0,422.0,430.53,330.7
2017,2,28,11,30,100.0,361.0,6.6,26.0,436.0,438.58,336.15
2017,2,28,11,45,147.0,374.5,6.65,26.0,487.5,492.62,377.32
2017,2,28,12,0,194.0,388.0,6.7,26.0,539.0,536.05,410.16
2017,2,28,12,15,105.0,330.0,6.7,26.0,412.0,402.9,308.6
2017,2,28,12,30,16.0,272.0,6.7,26.0,285.0,266.86,203.13
2017,2,28,12,45,49.5,326.0,6.7,26.5,365.5,342.99,261.47
2017,2,28,13,0,83.0,380.0,6.7,27.0,446.0,411.85,312.97
2017,2,28,13,15,47.5,312.5,6.55,27.0,350.5,320.9,243.83
2017,2,28,13,30,12.0,245.0,6.4,27.0,255.0,233.99,177.19
2017,2,28,13,45,8.0,214.0,6.3,27.0,220.5,202.33,153.0
2017,2,28,14,0,4.0,183.0,6.2,27.0,186.0,171.24,129.07
2017,2,28,14,15,4.0,185.0,5.9,27.0,188.5,172.4,130.1
2017,2,28,14,30,4.0,187.0,5.6,27.0,191.0,173.44,131.04
2017,2,28,14,45,10.5,210.5,5.35,27.0,218.0,195.69,148.41
2017,2,28,15,0,17.0,234.0,5.1,27.0,245.0,216.23,164.31
2017,2,28,15,15,65.0,248.5,4.7,26.5,286.5,233.27,176.71
2017,2,28,15,30,113.0,263.0,4.3,26.0,328.0,248.35,186.87
2017,2,28,15,45,191.0,236.5,3.95,26.0,335.5,227.16,167.06
2017,2,28,16,0,269.0,210.0,3.6,26.0,343.0,196.94,140.18
2017,2,28,16,15,243.5,194.0,3.2,25.5,305.0,163.25,116.91
2017,2,28,16,30,218.0,178.0,2.8,25.0,267.0,138.64,104.04
2017,2,28,16,45,210.5,153.5,2.4,24.5,229.0,117.22,94.42
2017,2,28,17,0,203.0,129.0,2.0,24.0,191.0,96.01,76.77
2017,2,28,17,15,173.0,105.5,1.95,23.5,151.0,83.53,66.22
2017,2,28,17,30,143.0,82.0,1.9,23.0,111.0,66.13,51.1
2017,2,28,17,45,104.5,58.5,1.85,22.5,76.0,48.18,35.18
2017,2,28,18,0,66.0,35.0,1.8,22.0,41.0,29.7,17.9
2017,2,28,18,15,33.0,17.5,1.9,21.5,20.5,16.68,0.0
2017,2,28,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,1,7,15,186.5,17.0,4.2,15.5,37.5,127.12,23.27
2017,3,1,7,30,373.0,34.0,4.6,16.0,75.0,260.64,203.21
2017,3,1,7,45,482.5,43.5,5.1,16.5,128.5,347.53,283.55
2017,3,1,8,0,592.0,53.0,5.6,17.0,182.0,442.49,366.22
2017,3,1,8,15,652.5,59.0,5.9,17.0,238.5,508.91,423.81
2017,3,1,8,30,713.0,65.0,6.2,17.0,295.0,574.1,478.54
2017,3,1,8,45,525.5,112.0,6.55,17.5,298.0,518.91,431.2
2017,3,1,9,0,338.0,159.0,6.9,18.0,301.0,438.23,362.2
2017,3,1,9,15,380.5,173.0,6.85,18.0,351.0,491.77,404.98
2017,3,1,9,30,423.0,187.0,6.8,18.0,401.0,558.29,456.67
2017,3,1,9,45,658.5,136.0,6.8,18.5,504.5,698.67,568.33
2017,3,1,10,0,894.0,85.0,6.8,19.0,608.0,828.74,663.97
2017,3,1,10,15,714.5,153.5,6.75,19.0,590.0,775.79,621.8
2017,3,1,10,30,535.0,222.0,6.7,19.0,572.0,698.33,558.49
2017,3,1,10,45,540.5,232.0,6.7,19.5,600.5,711.71,566.59
2017,3,1,11,0,546.0,242.0,6.7,20.0,629.0,722.68,572.54
2017,3,1,11,15,753.0,167.5,6.65,20.0,721.5,814.17,643.43
2017,3,1,11,30,960.0,93.0,6.6,20.0,814.0,888.72,696.84
2017,3,1,11,45,951.5,101.5,6.55,20.0,829.0,877.62,687.52
2017,3,1,12,0,943.0,110.0,6.5,20.0,844.0,862.9,676.11
2017,3,1,12,15,946.0,110.0,6.45,20.0,853.0,845.25,662.71
2017,3,1,12,30,949.0,110.0,6.4,20.0,862.0,824.15,646.92
2017,3,1,12,45,951.5,109.0,6.35,20.5,862.5,798.35,626.56
2017,3,1,13,0,954.0,108.0,6.3,21.0,863.0,769.31,603.96
2017,3,1,13,15,952.0,107.5,6.2,20.5,853.5,734.61,577.71
2017,3,1,13,30,950.0,107.0,6.1,20.0,844.0,697.18,548.83
2017,3,1,13,45,949.0,104.5,6.1,20.0,826.5,655.96,515.77
2017,3,1,14,0,948.0,102.0,6.1,20.0,809.0,612.28,480.1
2017,3,1,14,15,941.0,101.0,6.0,20.0,782.5,564.64,440.28
2017,3,1,14,30,934.0,100.0,5.9,20.0,756.0,515.4,398.3
2017,3,1,14,45,921.5,99.0,5.8,20.0,720.5,462.55,352.56
2017,3,1,15,0,909.0,98.0,5.7,20.0,685.0,409.08,305.35
2017,3,1,15,15,845.0,103.0,5.6,19.5,621.5,339.68,246.64
2017,3,1,15,30,781.0,108.0,5.5,19.0,558.0,280.39,196.01
2017,3,1,15,45,816.5,96.0,5.4,19.0,532.0,232.05,151.08
2017,3,1,16,0,852.0,84.0,5.3,19.0,506.0,179.11,104.79
2017,3,1,16,15,824.5,80.0,5.05,18.5,453.0,123.09,65.45
2017,3,1,16,30,797.0,76.0,4.8,18.0,400.0,69.81,41.39
2017,3,1,16,45,761.5,70.0,4.6,17.5,344.0,50.88,39.33
2017,3,1,17,0,726.0,64.0,4.4,17.0,288.0,48.16,37.08
2017,3,1,17,15,664.0,57.0,4.1,16.0,231.0,40.44,30.34
2017,3,1,17,30,602.0,50.0,3.8,15.0,174.0,36.95,27.15
2017,3,1,17,45,498.5,40.0,3.5,14.5,121.0,30.59,21.14
2017,3,1,18,0,395.0,30.0,3.2,14.0,68.0,23.93,14.08
2017,3,1,18,15,197.5,15.0,3.25,13.5,34.0,11.95,0.0
2017,3,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,151.0,18.5,3.2,6.5,36.0,111.3,38.22
2017,3,2,7,30,302.0,37.0,3.2,7.0,72.0,228.6,184.83
2017,3,2,7,45,369.5,52.5,3.25,7.5,118.5,296.33,249.07
2017,3,2,8,0,437.0,68.0,3.3,8.0,165.0,369.09,313.89
2017,3,2,8,15,498.5,75.0,3.5,9.0,215.0,432.75,368.43
2017,3,2,8,30,560.0,82.0,3.7,10.0,265.0,498.73,422.62
2017,3,2,8,45,572.5,97.0,3.9,11.0,312.0,541.56,455.52
2017,3,2,9,0,585.0,112.0,4.1,12.0,359.0,582.87,486.09
2017,3,2,9,15,588.0,127.0,4.25,12.5,401.5,615.24,509.64
2017,3,2,9,30,591.0,142.0,4.4,13.0,444.0,645.23,530.91
2017,3,2,9,45,500.0,187.5,4.55,13.5,459.0,626.87,512.44
2017,3,2,10,0,409.0,233.0,4.7,14.0,474.0,595.52,484.27
2017,3,2,10,15,493.0,220.5,4.65,14.0,530.5,663.81,537.14
2017,3,2,10,30,577.0,208.0,4.6,14.0,587.0,720.19,579.88
2017,3,2,10,45,765.5,152.5,4.55,14.5,681.5,821.58,654.71
2017,3,2,11,0,954.0,97.0,4.5,15.0,776.0,906.94,713.31
2017,3,2,11,15,960.5,98.5,4.45,15.0,802.5,907.97,712.03
2017,3,2,11,30,967.0,100.0,4.4,15.0,829.0,905.26,708.84
2017,3,2,11,45,968.5,102.0,4.35,15.5,846.0,895.24,699.27
2017,3,2,12,0,970.0,104.0,4.3,16.0,863.0,881.54,687.34
2017,3,2,12,15,971.5,104.5,4.2,16.0,871.5,862.75,673.14
2017,3,2,12,30,973.0,105.0,4.1,16.0,880.0,840.47,656.63
2017,3,2,12,45,971.5,106.0,4.05,16.5,879.0,813.08,635.59
2017,3,2,13,0,970.0,107.0,4.0,17.0,878.0,782.54,612.41
2017,3,2,13,15,967.5,106.5,3.9,17.0,868.0,746.93,585.11
2017,3,2,13,30,965.0,106.0,3.8,17.0,858.0,708.58,555.05
2017,3,2,13,45,960.0,105.0,3.75,17.0,839.0,665.71,521.25
2017,3,2,14,0,955.0,104.0,3.7,17.0,820.0,620.66,485.06
2017,3,2,14,15,947.5,103.0,3.65,16.5,792.5,572.35,446.34
2017,3,2,14,30,940.0,102.0,3.6,16.0,765.0,522.47,405.23
2017,3,2,14,45,924.5,102.0,3.55,16.0,728.5,468.83,359.3
2017,3,2,15,0,909.0,102.0,3.5,16.0,692.0,414.83,311.99
2017,3,2,15,15,894.0,99.5,3.35,16.0,649.5,353.86,258.23
2017,3,2,15,30,879.0,97.0,3.2,16.0,607.0,297.72,207.76
2017,3,2,15,45,858.5,94.0,3.05,16.0,558.0,240.64,157.4
2017,3,2,16,0,838.0,91.0,2.9,16.0,509.0,184.99,110.96
2017,3,2,16,15,809.0,86.5,2.55,15.5,455.5,129.11,71.21
2017,3,2,16,30,780.0,82.0,2.2,15.0,402.0,76.19,46.34
2017,3,2,16,45,741.5,76.0,1.85,14.5,345.5,50.43,39.44
2017,3,2,17,0,703.0,70.0,1.5,14.0,289.0,48.3,37.7
2017,3,2,17,15,639.0,62.5,1.45,13.0,231.5,44.77,34.65
2017,3,2,17,30,575.0,55.0,1.4,12.0,174.0,41.1,31.28
2017,3,2,17,45,467.5,44.0,1.35,11.0,121.5,34.04,24.6
2017,3,2,18,0,360.0,33.0,1.3,10.0,69.0,26.65,16.84
2017,3,2,18,15,180.0,16.5,1.3,10.0,34.5,13.27,0.0
2017,3,2,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,3,7,15,225.5,17.5,2.55,7.5,44.0,150.28,70.14
2017,3,3,7,30,451.0,35.0,2.6,8.0,88.0,305.46,247.29
2017,3,3,7,45,541.0,44.5,2.65,9.0,142.5,385.6,321.38
2017,3,3,8,0,631.0,54.0,2.7,10.0,197.0,472.06,395.89
2017,3,3,8,15,688.5,60.5,2.9,11.0,255.0,534.88,448.4
2017,3,3,8,30,746.0,67.0,3.1,12.0,313.0,604.65,503.7
2017,3,3,8,45,777.5,73.5,3.3,13.0,369.0,657.24,542.21
2017,3,3,9,0,809.0,80.0,3.5,14.0,425.0,709.0,578.63
2017,3,3,9,15,834.5,84.0,3.8,14.5,478.0,752.02,609.03
2017,3,3,9,30,860.0,88.0,4.1,15.0,531.0,793.15,637.57
2017,3,3,9,45,731.5,129.5,4.4,16.0,530.0,755.18,606.32
2017,3,3,10,0,603.0,171.0,4.7,17.0,529.0,703.92,564.65
2017,3,3,10,15,501.0,222.5,4.7,17.0,534.0,674.51,538.72
2017,3,3,10,30,399.0,274.0,4.7,17.0,539.0,633.66,504.18
2017,3,3,10,45,457.5,266.0,4.7,17.5,584.0,681.91,539.64
2017,3,3,11,0,516.0,258.0,4.7,18.0,629.0,718.27,565.58
2017,3,3,11,15,475.5,286.5,4.65,18.0,637.0,707.04,554.62
2017,3,3,11,30,435.0,315.0,4.6,18.0,645.0,693.36,542.24
2017,3,3,11,45,474.5,305.5,4.6,18.5,673.0,705.81,550.63
2017,3,3,12,0,514.0,296.0,4.6,19.0,701.0,715.43,556.72
2017,3,3,12,15,368.5,347.5,4.55,19.0,639.5,631.41,490.81
2017,3,3,12,30,223.0,399.0,4.5,19.0,578.0,552.55,428.48
2017,3,3,12,45,384.0,346.5,4.5,19.0,654.0,613.28,477.24
2017,3,3,13,0,545.0,294.0,4.5,19.0,730.0,663.46,516.42
2017,3,3,13,15,545.0,289.5,4.4,19.0,721.0,636.09,494.83
2017,3,3,13,30,545.0,285.0,4.3,19.0,712.0,607.2,472.28
2017,3,3,13,45,437.0,316.5,4.25,19.0,654.0,544.25,422.93
2017,3,3,14,0,329.0,348.0,4.2,19.0,596.0,489.31,379.7
2017,3,3,14,15,258.5,346.5,4.1,19.0,537.0,432.39,335.53
2017,3,3,14,30,188.0,345.0,4.0,19.0,478.0,384.59,298.35
2017,3,3,14,45,152.0,326.0,3.95,19.0,430.5,340.54,264.22
2017,3,3,15,0,116.0,307.0,3.9,19.0,383.0,305.07,236.79
2017,3,3,15,15,108.5,286.0,3.75,18.5,353.5,276.21,214.46
2017,3,3,15,30,101.0,265.0,3.6,18.0,324.0,248.24,192.69
2017,3,3,15,45,177.0,240.5,3.5,18.0,333.5,229.19,174.39
2017,3,3,16,0,253.0,216.0,3.4,18.0,343.0,201.28,148.66
2017,3,3,16,15,126.5,159.0,3.05,17.5,222.5,138.45,104.47
2017,3,3,16,30,0.0,102.0,2.7,17.0,102.0,92.69,72.22
2017,3,3,16,45,0.0,87.0,2.35,16.5,87.0,79.46,64.59
2017,3,3,17,0,0.0,72.0,2.0,16.0,72.0,66.24,53.2
2017,3,3,17,15,201.5,73.5,1.95,15.0,116.0,57.62,45.74
2017,3,3,17,30,403.0,75.0,1.9,14.0,160.0,56.25,44.43
2017,3,3,17,45,305.5,57.5,1.9,13.5,111.0,44.07,33.13
2017,3,3,18,0,208.0,40.0,1.9,13.0,62.0,31.32,20.64
2017,3,3,18,15,104.0,20.0,1.95,13.0,31.0,15.87,0.0
2017,3,3,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
