Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,1.0,2.7,11.0,1.0,0.92,0.0
2017,3,4,7,30,0.0,2.0,2.7,11.0,2.0,1.85,0.0
2017,3,4,7,45,0.0,4.0,2.75,11.5,4.0,3.7,0.0
2017,3,4,8,0,0.0,6.0,2.8,12.0,6.0,5.55,0.0
2017,3,4,8,15,0.0,7.5,2.85,12.0,7.5,6.94,0.37
2017,3,4,8,30,0.0,9.0,2.9,12.0,9.0,8.34,1.58
2017,3,4,8,45,0.0,56.5,2.95,12.5,56.5,52.52,39.57
2017,3,4,9,0,0.0,104.0,3.0,13.0,104.0,98.92,78.64
2017,3,4,9,15,0.0,106.0,3.2,13.0,106.0,100.21,79.41
2017,3,4,9,30,0.0,108.0,3.4,13.0,108.0,101.73,80.42
2017,3,4,9,45,0.0,71.5,3.6,13.5,71.5,66.57,50.62
2017,3,4,10,0,0.0,35.0,3.8,14.0,35.0,32.55,21.84
2017,3,4,10,15,0.0,61.0,3.8,14.0,61.0,56.81,42.11
2017,3,4,10,30,0.0,87.0,3.8,14.0,87.0,81.12,62.21
2017,3,4,10,45,0.0,92.0,3.85,14.0,92.0,85.82,65.95
2017,3,4,11,0,0.0,97.0,3.9,14.0,97.0,90.56,69.73
2017,3,4,11,15,0.0,87.0,3.9,14.0,87.0,81.18,61.89
2017,3,4,11,30,0.0,77.0,3.9,14.0,77.0,71.84,54.12
2017,3,4,11,45,0.0,78.5,3.9,14.0,78.5,73.26,55.24
2017,3,4,12,0,0.0,80.0,3.9,14.0,80.0,74.68,56.36
2017,3,4,12,15,0.0,89.0,3.85,14.0,89.0,83.11,63.26
2017,3,4,12,30,0.0,98.0,3.8,14.0,98.0,91.54,70.15
2017,3,4,12,45,0.0,109.0,3.8,14.5,109.0,101.79,78.39
2017,3,4,13,0,0.0,120.0,3.8,15.0,120.0,112.0,86.55
2017,3,4,13,15,0.0,115.5,3.8,15.0,115.5,107.75,83.11
2017,3,4,13,30,0.0,111.0,3.8,15.0,111.0,103.51,79.72
2017,3,4,13,45,0.0,105.0,3.8,15.0,105.0,97.92,75.22
2017,3,4,14,0,0.0,99.0,3.8,15.0,99.0,92.34,70.74
2017,3,4,14,15,0.0,105.5,3.75,15.0,105.5,98.29,75.72
2017,3,4,14,30,0.0,112.0,3.7,15.0,112.0,104.18,80.66
2017,3,4,14,45,0.0,115.5,3.65,15.0,115.5,107.26,83.34
2017,3,4,15,0,0.0,119.0,3.6,15.0,119.0,110.27,85.98
2017,3,4,15,15,0.0,106.5,3.45,14.5,106.5,98.88,76.95
2017,3,4,15,30,0.0,94.0,3.3,14.0,94.0,87.53,67.89
2017,3,4,15,45,0.0,81.5,3.15,14.0,81.5,75.91,58.4
2017,3,4,16,0,0.0,69.0,3.0,14.0,69.0,64.22,48.77
2017,3,4,16,15,0.0,50.0,2.95,14.0,50.0,46.48,33.95
2017,3,4,16,30,0.0,31.0,2.9,14.0,31.0,28.78,19.0
2017,3,4,16,45,0.0,26.5,2.9,14.0,26.5,24.59,16.43
2017,3,4,17,0,0.0,22.0,2.9,14.0,22.0,20.4,12.71
2017,3,4,17,15,0.0,17.5,3.0,13.5,17.5,16.22,8.96
2017,3,4,17,30,0.0,13.0,3.1,13.0,13.0,12.04,5.16
2017,3,4,17,45,0.0,9.0,3.25,13.0,9.0,8.33,1.72
2017,3,4,18,0,0.0,5.0,3.4,13.0,5.0,4.62,0.0
2017,3,4,18,15,0.0,2.5,3.4,13.0,2.5,2.31,0.0
2017,3,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,5,7,15,156.5,21.0,1.95,13.5,41.0,122.41,72.46
2017,3,5,7,30,313.0,42.0,2.1,14.0,82.0,243.46,194.34
2017,3,5,7,45,417.5,52.0,2.3,14.5,133.5,328.23,269.36
2017,3,5,8,0,522.0,62.0,2.5,15.0,185.0,420.21,347.42
2017,3,5,8,15,580.5,70.0,2.5,15.5,239.5,486.39,401.55
2017,3,5,8,30,639.0,78.0,2.5,16.0,294.0,554.89,455.15
2017,3,5,8,45,670.0,86.0,2.55,16.5,346.5,605.41,492.87
2017,3,5,9,0,701.0,94.0,2.6,17.0,399.0,655.43,528.19
2017,3,5,9,15,350.5,95.0,2.7,17.5,247.5,394.15,322.54
2017,3,5,9,30,0.0,96.0,2.8,18.0,96.0,89.83,68.72
2017,3,5,9,45,26.5,177.5,2.9,18.5,193.5,201.66,160.2
2017,3,5,10,0,53.0,259.0,3.0,19.0,291.0,311.81,246.59
2017,3,5,10,15,46.5,270.0,3.15,19.5,299.5,315.55,247.89
2017,3,5,10,30,40.0,281.0,3.3,20.0,308.0,319.09,249.42
2017,3,5,10,45,31.5,279.5,3.5,20.5,301.5,307.43,239.32
2017,3,5,11,0,23.0,278.0,3.7,21.0,295.0,286.59,222.29
2017,3,5,11,15,11.5,211.5,3.8,21.0,220.0,210.15,162.48
2017,3,5,11,30,0.0,145.0,3.9,21.0,145.0,136.11,103.78
2017,3,5,11,45,1.5,157.5,4.0,21.5,159.0,149.07,113.86
2017,3,5,12,0,3.0,170.0,4.1,22.0,173.0,161.91,123.68
2017,3,5,12,15,3.0,170.5,4.1,22.0,173.5,162.08,123.73
2017,3,5,12,30,3.0,171.0,4.1,22.0,174.0,162.23,123.81
2017,3,5,12,45,3.0,170.5,4.2,22.5,173.5,161.44,122.94
2017,3,5,13,0,3.0,170.0,4.3,23.0,173.0,160.63,122.09
2017,3,5,13,15,28.5,264.5,4.3,23.0,287.5,265.0,203.51
2017,3,5,13,30,54.0,359.0,4.3,23.0,402.0,363.05,278.02
2017,3,5,13,45,74.0,363.0,4.3,23.0,420.5,372.97,285.52
2017,3,5,14,0,94.0,367.0,4.3,23.0,439.0,380.71,291.48
2017,3,5,14,15,187.5,352.0,4.2,23.0,489.0,404.91,310.02
2017,3,5,14,30,281.0,337.0,4.1,23.0,539.0,419.0,319.77
2017,3,5,14,45,221.5,326.5,4.05,23.0,481.0,370.88,282.64
2017,3,5,15,0,162.0,316.0,4.0,23.0,423.0,324.64,247.41
2017,3,5,15,15,275.5,277.0,3.85,23.0,445.5,311.66,234.27
2017,3,5,15,30,389.0,238.0,3.7,23.0,468.0,291.77,213.77
2017,3,5,15,45,273.5,233.0,3.55,23.0,388.5,238.37,174.46
2017,3,5,16,0,158.0,228.0,3.4,23.0,309.0,203.5,151.5
2017,3,5,16,15,79.0,163.5,3.1,22.5,204.0,144.49,108.99
2017,3,5,16,30,0.0,99.0,2.8,22.0,99.0,90.33,68.83
2017,3,5,16,45,236.0,103.0,2.5,21.5,179.0,77.64,61.72
2017,3,5,17,0,472.0,107.0,2.2,21.0,259.0,76.1,60.64
2017,3,5,17,15,405.0,94.0,2.05,20.5,206.5,68.55,54.18
2017,3,5,17,30,338.0,81.0,1.9,20.0,154.0,60.62,47.14
2017,3,5,17,45,239.0,62.5,1.75,19.5,107.0,47.81,35.57
2017,3,5,18,0,140.0,44.0,1.6,19.0,60.0,35.47,23.78
2017,3,5,18,15,70.0,22.0,1.7,18.5,30.0,18.24,0.0
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,6,6,45,16.0,5.0,3.2,17.5,5.5,0.0,0.0
2017,3,6,7,0,32.0,10.0,3.4,18.0,11.0,23.69,0.0
2017,3,6,7,15,169.0,27.5,3.55,18.5,48.0,141.56,89.25
2017,3,6,7,30,306.0,45.0,3.7,19.0,85.0,244.48,192.86
2017,3,6,7,45,414.0,55.0,3.85,19.5,137.5,331.3,268.53
2017,3,6,8,0,522.0,65.0,4.0,20.0,190.0,425.87,347.8
2017,3,6,8,15,580.5,72.0,4.4,20.5,244.5,491.17,401.59
2017,3,6,8,30,639.0,79.0,4.8,21.0,299.0,558.69,455.5
2017,3,6,8,45,695.0,80.0,5.2,21.5,355.0,618.66,501.74
2017,3,6,9,0,751.0,81.0,5.6,22.0,411.0,676.47,544.42
2017,3,6,9,15,400.5,151.0,5.8,22.5,329.0,501.62,404.0
2017,3,6,9,30,50.0,221.0,6.0,23.0,247.0,272.14,214.43
2017,3,6,9,45,27.0,202.5,6.25,23.5,217.0,229.66,179.68
2017,3,6,10,0,4.0,184.0,6.5,24.0,187.0,180.26,139.14
2017,3,6,10,15,35.5,244.5,6.55,24.5,269.0,278.29,216.37
2017,3,6,10,30,67.0,305.0,6.6,25.0,351.0,368.08,285.23
2017,3,6,10,45,50.0,302.0,6.65,25.5,337.5,347.09,267.42
2017,3,6,11,0,33.0,299.0,6.7,26.0,324.0,326.43,250.18
2017,3,6,11,15,67.0,337.5,6.7,26.0,389.5,392.1,300.61
2017,3,6,11,30,101.0,376.0,6.7,26.0,455.0,456.19,349.01
2017,3,6,11,45,80.5,372.5,6.7,26.0,436.5,430.83,328.91
2017,3,6,12,0,60.0,369.0,6.7,26.0,418.0,406.02,309.46
2017,3,6,12,15,49.0,358.5,6.65,26.0,398.5,382.64,291.4
2017,3,6,12,30,38.0,348.0,6.6,26.0,379.0,359.94,273.89
2017,3,6,12,45,115.0,379.5,6.6,26.5,473.0,445.77,339.41
2017,3,6,13,0,192.0,411.0,6.6,27.0,567.0,521.06,395.44
2017,3,6,13,15,255.5,394.5,6.5,27.0,599.0,538.54,408.95
2017,3,6,13,30,319.0,378.0,6.4,27.0,631.0,549.35,417.31
2017,3,6,13,45,292.5,374.5,6.35,27.0,602.5,512.13,388.87
2017,3,6,14,0,266.0,371.0,6.3,27.0,574.0,476.31,361.48
2017,3,6,14,15,335.0,340.5,6.2,27.0,588.0,468.91,355.64
2017,3,6,14,30,404.0,310.0,6.1,27.0,602.0,455.27,344.16
2017,3,6,14,45,503.0,256.5,6.0,27.0,602.0,425.08,319.11
2017,3,6,15,0,602.0,203.0,5.9,27.0,602.0,388.1,287.04
2017,3,6,15,15,691.0,157.5,5.7,26.5,588.5,342.84,247.14
2017,3,6,15,30,780.0,112.0,5.5,26.0,575.0,293.1,201.7
2017,3,6,15,45,467.5,171.0,5.3,26.0,442.5,226.28,156.41
2017,3,6,16,0,155.0,230.0,5.1,26.0,310.0,204.98,151.45
2017,3,6,16,15,145.0,205.5,4.95,25.5,274.5,172.97,127.89
2017,3,6,16,30,135.0,181.0,4.8,25.0,239.0,142.4,107.1
2017,3,6,16,45,339.0,136.0,4.65,24.5,253.0,100.44,80.33
2017,3,6,17,0,543.0,91.0,4.5,24.0,267.0,64.42,49.91
2017,3,6,17,15,476.0,81.0,4.5,23.5,214.0,59.64,45.9
2017,3,6,17,30,409.0,71.0,4.5,23.0,161.0,52.85,39.93
2017,3,6,17,45,289.0,57.5,4.5,23.0,112.0,43.79,31.65
2017,3,6,18,0,169.0,44.0,4.5,23.0,63.0,35.54,23.49
2017,3,6,18,15,84.5,22.0,4.6,22.5,31.5,18.27,0.0
2017,3,6,18,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,3,7,7,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,7,7,15,0.0,0.5,2.05,19.5,0.5,0.46,0.0
2017,3,7,7,30,0.0,1.0,2.1,20.0,1.0,0.92,0.0
2017,3,7,7,45,0.0,2.0,2.2,20.5,2.0,1.85,0.0
2017,3,7,8,0,0.0,3.0,2.3,21.0,3.0,2.78,0.0
2017,3,7,8,15,0.0,4.0,2.3,21.0,4.0,3.7,0.0
2017,3,7,8,30,0.0,5.0,2.3,21.0,5.0,4.63,0.0
2017,3,7,8,45,0.0,6.0,2.35,21.5,6.0,5.56,0.0
2017,3,7,9,0,0.0,7.0,2.4,22.0,7.0,6.49,0.0
2017,3,7,9,15,0.0,7.5,2.35,22.0,7.5,6.96,0.11
2017,3,7,9,30,0.0,8.0,2.3,22.0,8.0,7.43,0.48
2017,3,7,9,45,191.5,129.5,2.3,22.5,247.0,304.22,243.7
2017,3,7,10,0,383.0,251.0,2.3,23.0,486.0,601.5,465.78
2017,3,7,10,15,379.0,274.0,2.45,23.0,519.0,623.81,478.78
2017,3,7,10,30,375.0,297.0,2.6,23.0,552.0,643.99,492.15
2017,3,7,10,45,187.5,175.0,2.8,23.0,302.5,349.4,273.11
2017,3,7,11,0,0.0,53.0,3.0,23.0,53.0,49.4,34.12
2017,3,7,11,15,0.0,66.5,3.25,23.0,66.5,62.02,44.35
2017,3,7,11,30,0.0,80.0,3.5,23.0,80.0,74.66,54.38
2017,3,7,11,45,64.0,241.0,3.75,23.0,292.5,286.22,221.59
2017,3,7,12,0,128.0,402.0,4.0,23.0,505.0,500.5,382.24
2017,3,7,12,15,97.0,392.5,4.15,22.5,471.5,453.81,346.81
2017,3,7,12,30,66.0,383.0,4.3,22.0,438.0,414.98,317.88
2017,3,7,12,45,164.0,393.0,4.5,22.0,527.0,495.04,380.19
2017,3,7,13,0,262.0,403.0,4.7,22.0,616.0,566.16,434.37
2017,3,7,13,15,211.5,402.5,4.75,22.0,573.5,515.66,395.72
2017,3,7,13,30,161.0,402.0,4.8,22.0,531.0,469.9,360.85
2017,3,7,13,45,135.5,389.0,4.9,22.0,496.0,431.78,332.1
2017,3,7,14,0,110.0,376.0,5.0,22.0,461.0,397.97,306.43
2017,3,7,14,15,203.5,357.0,5.0,22.0,506.5,418.43,322.48
2017,3,7,14,30,297.0,338.0,5.0,22.0,552.0,428.85,329.68
2017,3,7,14,45,219.0,328.0,5.05,22.0,482.5,372.33,285.96
2017,3,7,15,0,141.0,318.0,5.1,22.0,413.0,319.44,245.55
2017,3,7,15,15,210.5,291.5,5.05,21.5,422.5,308.96,235.9
2017,3,7,15,30,280.0,265.0,5.0,21.0,432.0,285.33,214.64
2017,3,7,15,45,451.0,199.5,4.95,21.0,443.5,245.92,175.67
2017,3,7,16,0,622.0,134.0,4.9,21.0,455.0,191.43,123.57
2017,3,7,16,15,398.5,157.5,4.7,20.5,355.5,150.18,101.75
2017,3,7,16,30,175.0,181.0,4.5,20.0,256.0,144.41,109.81
2017,3,7,16,45,156.0,160.0,4.35,19.5,220.0,121.64,100.18
2017,3,7,17,0,137.0,139.0,4.2,19.0,184.0,107.12,88.04
2017,3,7,17,15,116.5,114.0,4.1,18.5,147.0,89.56,72.96
2017,3,7,17,30,96.0,89.0,4.0,18.0,110.0,71.39,56.96
2017,3,7,17,45,67.5,64.5,3.95,17.5,77.5,52.93,40.37
2017,3,7,18,0,39.0,40.0,3.9,17.0,45.0,33.86,22.85
2017,3,7,18,15,19.5,20.0,3.95,16.5,22.5,18.12,0.73
2017,3,7,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,6,45,22.5,6.0,2.45,11.5,7.0,0.0,0.0
2017,3,8,7,0,45.0,12.0,2.6,12.0,14.0,31.69,0.0
2017,3,8,7,15,167.0,31.0,2.6,12.5,52.5,150.14,106.39
2017,3,8,7,30,289.0,50.0,2.6,13.0,91.0,244.1,197.74
2017,3,8,7,45,379.0,63.0,2.6,13.5,142.0,321.78,266.38
2017,3,8,8,0,469.0,76.0,2.6,14.0,193.0,409.29,340.36
2017,3,8,8,15,234.5,90.0,2.55,14.5,148.5,270.41,225.56
2017,3,8,8,30,0.0,104.0,2.5,15.0,104.0,101.49,80.24
2017,3,8,8,45,1.5,127.0,2.45,15.5,127.5,125.62,100.24
2017,3,8,9,0,3.0,150.0,2.4,16.0,151.0,149.63,119.5
2017,3,8,9,15,4.5,163.5,2.3,16.5,165.5,163.28,129.97
2017,3,8,9,30,6.0,177.0,2.2,17.0,180.0,177.06,140.43
2017,3,8,9,45,21.0,214.0,2.15,17.5,227.0,226.72,179.84
2017,3,8,10,0,36.0,251.0,2.1,18.0,274.0,288.47,227.68
2017,3,8,10,15,117.5,289.5,2.1,18.0,369.0,408.87,321.79
2017,3,8,10,30,199.0,328.0,2.1,18.0,464.0,517.41,403.58
2017,3,8,10,45,213.5,343.5,2.15,18.5,495.5,542.66,420.25
2017,3,8,11,0,228.0,359.0,2.2,19.0,527.0,566.82,436.53
2017,3,8,11,15,233.5,367.5,2.2,19.5,545.0,574.72,440.63
2017,3,8,11,30,239.0,376.0,2.2,20.0,563.0,581.51,444.07
2017,3,8,11,45,229.0,387.0,2.25,20.5,569.0,576.73,439.01
2017,3,8,12,0,219.0,398.0,2.3,21.0,575.0,571.04,433.46
2017,3,8,12,15,499.5,292.0,2.35,21.5,700.5,693.25,526.44
2017,3,8,12,30,780.0,186.0,2.4,22.0,826.0,793.06,599.55
2017,3,8,12,45,778.5,186.5,2.45,22.5,825.0,767.42,579.32
2017,3,8,13,0,777.0,187.0,2.5,23.0,824.0,739.26,558.22
2017,3,8,13,15,773.5,186.0,2.5,23.0,814.0,705.97,534.07
2017,3,8,13,30,770.0,185.0,2.5,23.0,804.0,670.64,508.1
2017,3,8,13,45,424.5,275.5,2.5,23.5,615.5,506.98,384.84
2017,3,8,14,0,79.0,366.0,2.5,24.0,427.0,372.33,281.33
2017,3,8,14,15,89.0,357.0,2.45,24.0,423.5,362.57,274.66
2017,3,8,14,30,99.0,348.0,2.4,24.0,420.0,351.7,266.49
2017,3,8,14,45,68.5,313.0,2.4,24.0,362.0,301.73,229.16
2017,3,8,15,0,38.0,278.0,2.4,24.0,304.0,255.4,194.55
2017,3,8,15,15,19.0,214.0,2.35,23.5,227.0,198.54,151.79
2017,3,8,15,30,0.0,150.0,2.3,23.0,150.0,136.92,104.6
2017,3,8,15,45,42.0,188.5,2.3,23.0,210.5,171.25,130.59
2017,3,8,16,0,84.0,227.0,2.3,23.0,271.0,199.66,151.33
2017,3,8,16,15,42.0,169.0,2.05,22.5,191.0,145.86,111.21
2017,3,8,16,30,0.0,111.0,1.8,22.0,111.0,100.36,76.87
2017,3,8,16,45,0.0,95.5,1.55,22.0,95.5,86.65,69.23
2017,3,8,17,0,0.0,80.0,1.3,22.0,80.0,73.09,57.76
2017,3,8,17,15,181.5,80.0,1.25,21.5,121.0,62.19,48.48
2017,3,8,17,30,363.0,80.0,1.2,21.0,162.0,59.55,46.09
2017,3,8,17,45,272.5,62.5,1.2,20.5,114.0,47.58,35.34
2017,3,8,18,0,182.0,45.0,1.2,20.0,66.0,35.04,23.65
2017,3,8,18,15,91.0,22.5,1.25,19.5,33.0,18.7,2.36
2017,3,8,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.4,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,2.7,17.0,2.0,1.91,0.0
2017,3,9,7,15,0.0,6.5,2.8,17.5,6.5,6.01,0.0
2017,3,9,7,30,0.0,11.0,2.9,18.0,11.0,10.18,2.75
2017,3,9,7,45,0.0,17.0,3.0,18.5,17.0,15.75,7.57
2017,3,9,8,0,0.0,23.0,3.1,19.0,23.0,21.32,12.34
2017,3,9,8,15,0.0,29.5,3.25,19.5,29.5,27.37,17.42
2017,3,9,8,30,0.0,36.0,3.4,20.0,36.0,33.42,22.42
2017,3,9,8,45,1.5,93.5,3.55,21.0,94.5,89.68,68.83
2017,3,9,9,0,3.0,151.0,3.7,22.0,153.0,150.54,117.66
2017,3,9,9,15,6.0,168.0,3.75,22.0,171.5,169.14,132.19
2017,3,9,9,30,9.0,185.0,3.8,22.0,190.0,187.83,146.7
2017,3,9,9,45,4.5,171.0,3.85,22.5,173.5,168.19,130.24
2017,3,9,10,0,0.0,157.0,3.9,23.0,157.0,149.46,114.66
2017,3,9,10,15,13.0,212.5,3.9,23.0,221.5,215.64,166.88
2017,3,9,10,30,26.0,268.0,3.9,23.0,286.0,282.11,218.19
2017,3,9,10,45,76.5,315.5,3.9,23.5,372.0,384.38,296.38
2017,3,9,11,0,127.0,363.0,3.9,24.0,458.0,484.9,370.76
2017,3,9,11,15,131.0,376.5,3.9,24.0,477.0,497.15,378.79
2017,3,9,11,30,135.0,390.0,3.9,24.0,496.0,508.51,386.54
2017,3,9,11,45,103.5,387.5,3.95,24.5,470.0,465.61,353.21
2017,3,9,12,0,72.0,385.0,4.0,25.0,444.0,432.01,326.83
2017,3,9,12,15,66.0,384.0,3.95,25.0,438.5,421.27,318.58
2017,3,9,12,30,60.0,383.0,3.9,25.0,433.0,410.64,310.39
2017,3,9,12,45,50.5,370.5,3.9,25.0,412.5,386.74,292.45
2017,3,9,13,0,41.0,358.0,3.9,25.0,392.0,363.58,275.1
2017,3,9,13,15,75.0,378.5,3.85,24.5,439.5,400.95,304.12
2017,3,9,13,30,109.0,399.0,3.8,24.0,487.0,434.87,330.1
2017,3,9,13,45,75.0,366.0,3.75,24.0,426.0,377.14,286.65
2017,3,9,14,0,41.0,333.0,3.7,24.0,365.0,322.81,245.75
2017,3,9,14,15,109.5,345.5,3.6,24.0,427.0,364.0,277.36
2017,3,9,14,30,178.0,358.0,3.5,24.0,489.0,393.69,299.11
2017,3,9,14,45,261.0,326.5,3.45,24.0,508.0,385.85,292.13
2017,3,9,15,0,344.0,295.0,3.4,24.0,527.0,373.7,280.67
2017,3,9,15,15,260.0,287.5,3.15,23.5,456.5,317.61,238.22
2017,3,9,15,30,176.0,280.0,2.9,23.0,386.0,275.85,207.58
2017,3,9,15,45,348.5,224.0,2.7,23.0,413.0,250.64,181.0
2017,3,9,16,0,521.0,168.0,2.5,23.0,440.0,205.57,137.45
2017,3,9,16,15,316.0,176.0,2.3,22.5,336.0,164.31,114.9
2017,3,9,16,30,111.0,184.0,2.1,22.0,232.0,144.96,110.16
2017,3,9,16,45,101.0,160.0,1.95,22.0,199.5,121.6,98.9
2017,3,9,17,0,91.0,136.0,1.8,22.0,167.0,110.27,89.5
2017,3,9,17,15,77.0,112.0,1.8,21.5,134.5,92.18,74.25
2017,3,9,17,30,63.0,88.0,1.8,21.0,102.0,73.65,58.22
2017,3,9,17,45,41.0,64.0,1.85,20.5,72.5,54.66,41.42
2017,3,9,18,0,19.0,40.0,1.9,20.0,43.0,35.2,23.86
2017,3,9,18,15,9.5,20.0,2.0,20.0,21.5,18.24,3.34
2017,3,9,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.0,1.1,17.5,8.0,0.0,0.0
2017,3,10,7,0,0.0,16.0,1.2,18.0,16.0,15.25,0.0
2017,3,10,7,15,108.5,35.0,1.35,18.5,51.0,116.17,83.4
2017,3,10,7,30,217.0,54.0,1.5,19.0,86.0,211.68,167.67
2017,3,10,7,45,275.0,72.0,1.65,19.5,131.0,274.74,221.82
2017,3,10,8,0,333.0,90.0,1.8,20.0,176.0,342.01,277.56
2017,3,10,8,15,377.0,104.0,1.65,20.5,223.0,398.42,322.08
2017,3,10,8,30,421.0,118.0,1.5,21.0,270.0,456.87,366.15
2017,3,10,8,45,445.5,135.0,1.4,21.5,318.5,505.98,401.17
2017,3,10,9,0,470.0,152.0,1.3,22.0,367.0,554.75,434.64
2017,3,10,9,15,462.5,175.0,1.3,22.5,406.5,584.41,453.2
2017,3,10,9,30,455.0,198.0,1.3,23.0,446.0,611.42,469.58
2017,3,10,9,45,462.5,214.5,1.35,23.5,485.5,641.12,488.36
2017,3,10,10,0,470.0,231.0,1.4,24.0,525.0,668.87,505.51
2017,3,10,10,15,410.5,268.0,1.45,24.0,536.5,647.94,488.32
2017,3,10,10,30,351.0,305.0,1.5,24.0,548.0,635.82,477.46
2017,3,10,10,45,306.0,332.0,1.6,24.5,551.0,622.42,465.62
2017,3,10,11,0,261.0,359.0,1.7,25.0,554.0,606.9,452.34
2017,3,10,11,15,222.5,377.0,1.75,25.0,547.0,576.52,429.8
2017,3,10,11,30,184.0,395.0,1.8,25.0,540.0,555.59,413.78
2017,3,10,11,45,314.5,367.0,1.9,25.0,621.0,637.22,474.38
2017,3,10,12,0,445.0,339.0,2.0,25.0,702.0,712.17,528.33
2017,3,10,12,15,480.0,330.0,2.05,25.0,725.0,717.01,531.56
2017,3,10,12,30,515.0,321.0,2.1,25.0,748.0,718.73,533.18
2017,3,10,12,45,462.5,341.5,2.15,25.0,724.5,678.52,504.09
2017,3,10,13,0,410.0,362.0,2.2,25.0,701.0,637.52,474.57
2017,3,10,13,15,358.5,375.0,2.25,25.0,669.0,594.65,443.57
2017,3,10,13,30,307.0,388.0,2.3,25.0,637.0,553.77,413.74
2017,3,10,13,45,185.5,374.0,2.35,25.0,523.5,450.68,338.35
2017,3,10,14,0,64.0,360.0,2.4,25.0,410.0,359.18,270.4
2017,3,10,14,15,183.5,351.0,2.4,25.0,487.5,404.71,305.2
2017,3,10,14,30,303.0,342.0,2.4,25.0,565.0,437.26,328.33
2017,3,10,14,45,271.5,330.0,2.4,25.0,523.0,393.8,295.21
2017,3,10,15,0,240.0,318.0,2.4,25.0,481.0,358.23,268.1
2017,3,10,15,15,243.0,296.5,2.4,24.5,452.5,325.15,242.67
2017,3,10,15,30,246.0,275.0,2.4,24.0,424.0,291.74,216.48
2017,3,10,15,45,227.0,254.0,2.45,23.5,383.0,253.61,187.23
2017,3,10,16,0,208.0,233.0,2.5,23.0,342.0,217.63,160.01
2017,3,10,16,15,161.0,209.5,2.4,22.5,288.5,179.4,133.03
2017,3,10,16,30,114.0,186.0,2.3,22.0,235.0,146.83,111.46
2017,3,10,16,45,104.5,162.5,2.25,22.0,203.0,123.21,100.28
2017,3,10,17,0,95.0,139.0,2.2,22.0,171.0,107.26,86.97
2017,3,10,17,15,81.0,114.5,2.1,21.5,138.0,93.94,75.78
2017,3,10,17,30,67.0,90.0,2.0,21.0,105.0,75.12,59.51
2017,3,10,17,45,47.5,66.0,1.9,20.5,75.0,56.17,42.75
2017,3,10,18,0,28.0,42.0,1.8,20.0,45.0,36.77,25.25
2017,3,10,18,15,14.0,21.0,1.75,19.5,22.5,19.09,4.83
2017,3,10,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,11,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,7,15,0.0,2.0,1.75,16.0,2.0,1.85,0.0
2017,3,11,7,30,0.0,4.0,2.0,16.0,4.0,3.7,0.0
2017,3,11,7,45,0.0,6.0,2.25,16.5,6.0,5.55,0.0
2017,3,11,8,0,0.0,8.0,2.5,17.0,8.0,7.41,0.65
2017,3,11,8,15,0.0,10.0,2.65,17.0,10.0,9.26,2.24
2017,3,11,8,30,0.0,12.0,2.8,17.0,12.0,11.12,3.81
2017,3,11,8,45,0.0,42.5,3.0,17.5,42.5,39.48,27.71
2017,3,11,9,0,0.0,73.0,3.2,18.0,73.0,67.94,51.28
2017,3,11,9,15,0.0,96.0,3.3,18.0,96.0,89.94,69.26
2017,3,11,9,30,0.0,119.0,3.4,18.0,119.0,112.45,87.46
2017,3,11,9,45,0.0,112.0,3.55,18.5,112.0,105.21,81.1
2017,3,11,10,0,0.0,105.0,3.7,19.0,105.0,98.27,75.08
2017,3,11,10,15,0.0,114.0,3.8,19.0,114.0,106.88,81.87
2017,3,11,10,30,0.0,123.0,3.9,19.0,123.0,115.47,88.62
2017,3,11,10,45,4.5,174.0,4.0,19.5,178.0,168.64,130.93
2017,3,11,11,0,9.0,225.0,4.1,20.0,233.0,221.96,172.54
2017,3,11,11,15,14.0,257.0,4.1,20.0,269.0,256.82,199.52
2017,3,11,11,30,19.0,289.0,4.1,20.0,305.0,291.26,225.96
2017,3,11,11,45,11.0,228.5,4.1,20.5,238.0,224.86,173.68
2017,3,11,12,0,3.0,168.0,4.1,21.0,171.0,160.07,122.44
2017,3,11,12,15,1.5,153.5,4.0,21.0,155.0,144.92,110.47
2017,3,11,12,30,0.0,139.0,3.9,21.0,139.0,129.96,98.58
2017,3,11,12,45,6.0,197.5,3.85,21.0,202.5,188.98,145.18
2017,3,11,13,0,12.0,256.0,3.8,21.0,266.0,246.99,190.25
2017,3,11,13,15,11.0,243.0,3.7,20.5,252.0,233.18,179.78
2017,3,11,13,30,10.0,230.0,3.6,20.0,238.0,219.54,169.58
2017,3,11,13,45,7.5,207.0,3.55,20.0,213.0,196.08,151.32
2017,3,11,14,0,5.0,184.0,3.5,20.0,188.0,172.99,133.3
2017,3,11,14,15,2.5,133.0,3.4,20.0,135.0,124.81,95.25
2017,3,11,14,30,0.0,82.0,3.3,20.0,82.0,76.5,56.63
2017,3,11,14,45,0.0,73.5,3.2,20.0,73.5,68.53,50.32
2017,3,11,15,0,0.0,65.0,3.1,20.0,65.0,60.57,43.97
2017,3,11,15,15,4.0,132.0,3.0,19.5,135.0,123.04,94.79
2017,3,11,15,30,8.0,199.0,2.9,19.0,205.0,180.79,141.33
2017,3,11,15,45,4.0,157.0,2.8,19.0,160.0,143.02,111.4
2017,3,11,16,0,0.0,115.0,2.7,19.0,115.0,105.59,81.56
2017,3,11,16,15,0.0,103.5,2.55,18.5,103.5,95.14,73.47
2017,3,11,16,30,0.0,92.0,2.4,18.0,92.0,84.73,65.26
2017,3,11,16,45,0.0,79.5,2.3,18.0,79.5,73.52,58.97
2017,3,11,17,0,0.0,67.0,2.2,18.0,67.0,62.33,49.33
2017,3,11,17,15,0.0,54.0,2.2,17.5,54.0,50.2,38.79
2017,3,11,17,30,0.0,41.0,2.2,17.0,41.0,38.08,28.06
2017,3,11,17,45,0.0,29.5,2.2,17.0,29.5,27.37,18.36
2017,3,11,18,0,0.0,18.0,2.2,17.0,18.0,16.68,8.59
2017,3,11,18,15,0.0,9.0,2.3,16.5,9.0,8.33,0.0
2017,3,11,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,45,27.0,9.0,5.5,8.0,10.0,8.58,0.0
2017,3,12,7,0,54.0,18.0,5.5,8.0,20.0,55.43,0.0
2017,3,12,7,15,154.0,40.5,5.45,8.0,61.5,148.29,115.85
2017,3,12,7,30,254.0,63.0,5.4,8.0,103.0,245.54,205.58
2017,3,12,7,45,342.5,77.5,5.4,8.0,155.0,324.2,277.06
2017,3,12,8,0,431.0,92.0,5.4,8.0,207.0,409.73,352.51
2017,3,12,8,15,215.5,80.5,5.35,8.0,138.0,247.95,213.97
2017,3,12,8,30,0.0,69.0,5.3,8.0,69.0,64.2,50.35
2017,3,12,8,45,0.0,81.0,5.3,8.5,81.0,75.65,60.08
2017,3,12,9,0,0.0,93.0,5.3,9.0,93.0,87.27,69.71
2017,3,12,9,15,0.0,103.0,5.25,9.0,103.0,96.86,77.64
2017,3,12,9,30,0.0,113.0,5.2,9.0,113.0,106.44,85.5
2017,3,12,9,45,0.0,123.0,5.2,9.5,123.0,116.01,93.14
2017,3,12,10,0,0.0,133.0,5.2,10.0,133.0,125.56,100.69
2017,3,12,10,15,0.0,128.0,5.15,10.0,128.0,120.44,96.14
2017,3,12,10,30,0.0,123.0,5.1,10.0,123.0,115.47,91.78
2017,3,12,10,45,0.0,118.0,5.05,10.5,118.0,110.6,87.37
2017,3,12,11,0,0.0,113.0,5.0,11.0,113.0,105.79,83.07
2017,3,12,11,15,0.0,117.0,4.95,11.0,117.0,109.57,86.08
2017,3,12,11,30,0.0,121.0,4.9,11.0,121.0,113.32,89.08
2017,3,12,11,45,8.5,205.0,4.9,11.5,212.5,200.27,160.3
2017,3,12,12,0,17.0,289.0,4.9,12.0,304.0,286.9,229.54
2017,3,12,12,15,13.5,262.5,4.8,12.0,275.0,257.58,205.7
2017,3,12,12,30,10.0,236.0,4.7,12.0,246.0,228.83,182.49
2017,3,12,12,45,9.0,222.0,4.65,12.5,230.5,214.14,170.34
2017,3,12,13,0,8.0,208.0,4.6,13.0,215.0,199.63,158.35
2017,3,12,13,15,14.5,256.5,4.45,13.0,268.5,248.05,197.29
2017,3,12,13,30,21.0,305.0,4.3,13.0,322.0,295.0,234.51
2017,3,12,13,45,31.0,321.0,4.2,13.5,346.0,311.24,246.94
2017,3,12,14,0,41.0,337.0,4.1,14.0,370.0,326.66,258.64
2017,3,12,14,15,78.5,348.0,3.95,14.0,408.0,350.66,277.65
2017,3,12,14,30,116.0,359.0,3.8,14.0,446.0,370.19,292.67
2017,3,12,14,45,72.0,313.5,3.65,14.0,366.5,304.7,241.26
2017,3,12,15,0,28.0,268.0,3.5,14.0,287.0,244.33,193.97
2017,3,12,15,15,14.0,212.0,3.3,14.0,221.5,195.64,155.46
2017,3,12,15,30,0.0,156.0,3.1,14.0,156.0,142.23,112.73
2017,3,12,15,45,16.5,183.0,2.9,14.0,192.0,167.49,133.19
2017,3,12,16,0,33.0,210.0,2.7,14.0,228.0,180.97,143.7
2017,3,12,16,15,16.5,170.5,2.55,13.5,179.5,151.52,120.94
2017,3,12,16,30,0.0,131.0,2.4,13.0,131.0,116.69,93.32
2017,3,12,16,45,0.0,113.0,2.25,13.0,113.0,100.82,84.23
2017,3,12,17,0,0.0,95.0,2.1,13.0,95.0,85.41,70.82
2017,3,12,17,15,0.0,77.0,1.85,12.5,77.0,69.83,57.14
2017,3,12,17,30,0.0,59.0,1.6,12.0,59.0,54.08,43.01
2017,3,12,17,45,0.0,42.0,1.4,11.5,42.0,38.96,29.2
2017,3,12,18,0,0.0,25.0,1.2,11.0,25.0,23.2,14.65
2017,3,12,18,15,0.0,12.5,1.15,11.0,12.5,11.58,1.94
2017,3,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,6,45,19.0,9.0,2.25,9.0,10.0,16.65,0.0
2017,3,13,7,0,38.0,18.0,2.4,9.0,20.0,42.37,0.0
2017,3,13,7,15,118.5,43.5,2.5,9.5,60.5,134.9,105.09
2017,3,13,7,30,199.0,69.0,2.6,10.0,101.0,215.16,177.82
2017,3,13,7,45,276.5,88.5,2.75,10.5,152.5,290.09,243.85
2017,3,13,8,0,354.0,108.0,2.9,11.0,204.0,381.31,321.11
2017,3,13,8,15,177.0,79.5,3.05,11.0,127.5,221.03,187.14
2017,3,13,8,30,0.0,51.0,3.2,11.0,51.0,47.39,35.3
2017,3,13,8,45,0.0,43.5,3.35,11.5,43.5,40.41,29.21
2017,3,13,9,0,0.0,36.0,3.5,12.0,36.0,33.44,23.07
2017,3,13,9,15,0.0,96.0,3.6,12.0,96.0,89.89,70.86
2017,3,13,9,30,0.0,156.0,3.7,12.0,156.0,149.8,120.56
2017,3,13,9,45,144.0,221.5,3.85,12.5,313.0,360.6,296.07
2017,3,13,10,0,288.0,287.0,4.0,13.0,470.0,568.51,459.49
2017,3,13,10,15,280.5,308.5,4.15,13.5,496.0,584.34,468.45
2017,3,13,10,30,273.0,330.0,4.3,14.0,522.0,598.4,477.16
2017,3,13,10,45,253.0,350.5,4.45,14.5,535.0,598.73,475.22
2017,3,13,11,0,233.0,371.0,4.6,15.0,548.0,587.09,464.58
2017,3,13,11,15,254.0,380.0,4.7,15.5,578.5,618.39,487.15
2017,3,13,11,30,275.0,389.0,4.8,16.0,609.0,637.78,500.67
2017,3,13,11,45,343.5,374.5,4.95,16.5,655.5,672.09,526.95
2017,3,13,12,0,412.0,360.0,5.1,17.0,702.0,703.56,550.77
2017,3,13,12,15,637.0,258.5,5.1,17.5,791.5,781.27,611.94
2017,3,13,12,30,862.0,157.0,5.1,18.0,881.0,839.57,655.7
2017,3,13,12,45,872.5,150.5,5.2,18.5,882.5,814.8,636.69
2017,3,13,13,0,883.0,144.0,5.3,19.0,884.0,786.71,615.74
2017,3,13,13,15,881.0,143.5,5.25,19.0,874.0,752.24,589.42
2017,3,13,13,30,879.0,143.0,5.2,19.0,864.0,715.29,560.68
2017,3,13,13,45,883.5,137.0,5.2,19.0,847.5,675.07,529.36
2017,3,13,14,0,888.0,131.0,5.2,19.0,831.0,633.7,496.41
2017,3,13,14,15,881.0,129.0,5.1,19.0,804.0,584.45,456.39
2017,3,13,14,30,874.0,127.0,5.0,19.0,777.0,535.29,415.49
2017,3,13,14,45,875.0,119.5,4.9,19.5,744.5,483.77,371.06
2017,3,13,15,0,876.0,112.0,4.8,20.0,712.0,430.64,324.36
2017,3,13,15,15,862.0,109.0,4.6,19.5,669.5,374.88,275.88
2017,3,13,15,30,848.0,106.0,4.4,19.0,627.0,319.41,226.85
2017,3,13,15,45,835.0,100.5,4.25,19.0,579.5,262.64,176.43
2017,3,13,16,0,822.0,95.0,4.1,19.0,532.0,206.57,128.21
2017,3,13,16,15,795.5,90.5,3.7,18.5,479.0,150.81,85.48
2017,3,13,16,30,769.0,86.0,3.3,18.0,426.0,97.77,54.26
2017,3,13,16,45,736.0,79.5,2.9,17.5,370.0,51.36,39.67
2017,3,13,17,0,703.0,73.0,2.5,17.0,314.0,49.02,37.83
2017,3,13,17,15,646.0,66.0,2.15,16.0,256.5,46.06,35.39
2017,3,13,17,30,589.0,59.0,1.8,15.0,199.0,42.96,32.67
2017,3,13,17,45,501.5,48.5,1.5,14.0,145.0,36.58,26.81
2017,3,13,18,0,414.0,38.0,1.2,13.0,91.0,29.86,20.32
2017,3,13,18,15,207.0,19.0,1.2,12.5,45.5,14.61,4.33
2017,3,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,6,45,116.0,10.0,1.35,5.0,16.0,59.27,0.0
2017,3,14,7,0,232.0,20.0,1.5,6.0,32.0,154.0,36.54
2017,3,14,7,15,368.5,32.0,1.5,6.5,80.0,259.82,208.92
2017,3,14,7,30,505.0,44.0,1.5,7.0,128.0,366.76,305.88
2017,3,14,7,45,580.5,52.5,1.5,8.0,184.5,443.42,372.16
2017,3,14,8,0,656.0,61.0,1.5,9.0,241.0,524.86,438.6
2017,3,14,8,15,704.0,66.5,1.45,9.5,299.0,583.68,484.54
2017,3,14,8,30,752.0,72.0,1.4,10.0,357.0,648.12,531.03
2017,3,14,8,45,784.0,76.5,1.4,11.0,413.5,699.89,565.5
