Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,11,30,935.0,119.0,5.1,27.0,939.0,985.22,729.93
2017,4,3,11,45,938.5,119.5,5.1,27.5,953.5,973.5,720.09
2017,4,3,12,0,942.0,120.0,5.1,28.0,968.0,958.25,708.06
2017,4,3,12,15,943.0,120.0,5.0,28.0,973.5,936.87,692.82
2017,4,3,12,30,944.0,120.0,4.9,28.0,979.0,912.22,675.5
2017,4,3,12,45,943.0,120.0,4.8,28.5,975.5,882.78,653.7
2017,4,3,13,0,942.0,120.0,4.7,29.0,972.0,850.4,630.06
2017,4,3,13,15,939.0,119.5,4.55,29.0,959.5,813.29,604.31
2017,4,3,13,30,936.0,119.0,4.4,29.0,947.0,773.69,577.07
2017,4,3,13,45,931.5,118.0,4.25,29.0,925.5,730.32,545.49
2017,4,3,14,0,927.0,117.0,4.1,29.0,904.0,684.94,511.58
2017,4,3,14,15,919.5,115.5,3.95,29.0,874.5,635.56,474.13
2017,4,3,14,30,912.0,114.0,3.8,29.0,845.0,584.83,434.85
2017,4,3,14,45,899.0,113.0,3.7,29.0,807.0,530.75,392.26
2017,4,3,15,0,886.0,112.0,3.6,29.0,769.0,476.3,348.3
2017,4,3,15,15,872.5,109.5,3.35,28.5,725.0,420.35,302.55
2017,4,3,15,30,859.0,107.0,3.1,28.0,681.0,358.87,251.64
2017,4,3,15,45,840.0,104.0,2.9,28.0,631.0,301.37,202.71
2017,4,3,16,0,821.0,101.0,2.7,28.0,581.0,245.31,155.32
2017,4,3,16,15,796.0,97.0,2.5,27.5,527.0,189.22,110.63
2017,4,3,16,30,771.0,93.0,2.3,27.0,473.0,135.76,73.22
2017,4,3,16,45,736.5,88.0,2.1,27.0,415.5,78.27,43.18
2017,4,3,17,0,702.0,83.0,1.9,27.0,358.0,53.87,40.21
2017,4,3,17,15,651.5,76.0,1.75,25.5,300.0,51.34,38.44
2017,4,3,17,30,601.0,69.0,1.6,24.0,242.0,48.63,36.39
2017,4,3,17,45,523.0,60.0,1.5,23.0,185.5,43.99,32.41
2017,4,3,18,0,445.0,51.0,1.4,22.0,129.0,39.13,27.99
2017,4,3,18,15,315.5,37.0,1.45,21.5,82.0,29.21,18.8
2017,4,3,18,30,186.0,23.0,1.5,21.0,35.0,18.11,4.21
2017,4,3,18,45,93.0,11.5,1.55,20.5,17.5,10.96,0.0
2017,4,3,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,1.7,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,2.0,14.0,17.0,16.2,0.0
2017,4,4,6,45,156.0,35.0,2.3,15.0,58.0,151.55,112.14
2017,4,4,7,0,312.0,53.0,2.6,16.0,99.0,264.97,213.87
2017,4,4,7,15,400.0,66.0,2.55,16.5,152.5,345.53,283.69
2017,4,4,7,30,488.0,79.0,2.5,17.0,206.0,436.73,359.16
2017,4,4,7,45,489.5,93.0,2.45,17.5,247.0,470.12,385.59
2017,4,4,8,0,491.0,107.0,2.4,18.0,288.0,505.26,411.9
2017,4,4,8,15,420.5,143.0,2.65,18.5,316.0,510.56,413.27
2017,4,4,8,30,350.0,179.0,2.9,19.0,344.0,494.93,398.45
2017,4,4,8,45,424.0,184.5,3.2,20.0,407.5,583.66,464.92
2017,4,4,9,0,498.0,190.0,3.5,21.0,471.0,661.94,521.52
2017,4,4,9,15,358.5,246.0,3.65,21.5,458.0,598.33,468.53
2017,4,4,9,30,219.0,302.0,3.8,22.0,445.0,526.93,409.94
2017,4,4,9,45,226.0,324.0,4.0,23.0,480.5,557.25,430.3
2017,4,4,10,0,233.0,346.0,4.2,24.0,516.0,586.55,449.18
2017,4,4,10,15,339.5,332.5,4.35,24.5,593.5,681.59,518.93
2017,4,4,10,30,446.0,319.0,4.5,25.0,671.0,775.4,585.79
2017,4,4,10,45,451.5,330.5,4.65,25.5,699.0,788.24,592.82
2017,4,4,11,0,457.0,342.0,4.8,26.0,727.0,798.8,598.75
2017,4,4,11,15,444.0,358.0,4.85,26.5,740.0,794.26,593.28
2017,4,4,11,30,431.0,374.0,4.9,27.0,753.0,787.54,586.48
2017,4,4,11,45,448.5,365.0,5.0,27.5,765.0,782.38,582.29
2017,4,4,12,0,466.0,356.0,5.1,28.0,777.0,774.98,576.56
2017,4,4,12,15,672.5,253.0,5.1,28.0,864.5,840.06,626.97
2017,4,4,12,30,879.0,150.0,5.1,28.0,952.0,887.12,660.15
2017,4,4,12,45,877.0,150.5,5.1,28.5,948.0,858.66,639.1
2017,4,4,13,0,875.0,151.0,5.1,29.0,944.0,827.56,616.72
2017,4,4,13,15,871.5,150.0,5.05,29.0,931.5,791.53,591.93
2017,4,4,13,30,868.0,149.0,5.0,29.0,919.0,753.27,564.81
2017,4,4,13,45,863.5,147.5,4.95,29.5,898.5,711.84,533.2
2017,4,4,14,0,859.0,146.0,4.9,30.0,878.0,667.73,499.27
2017,4,4,14,15,851.5,144.0,4.75,30.0,849.0,619.86,462.74
2017,4,4,14,30,844.0,142.0,4.6,30.0,820.0,570.89,424.67
2017,4,4,14,45,828.0,142.0,4.5,30.0,783.0,518.65,383.48
2017,4,4,15,0,812.0,142.0,4.4,30.0,746.0,466.61,341.57
2017,4,4,15,15,797.5,138.5,4.15,29.5,703.0,412.63,297.73
2017,4,4,15,30,783.0,135.0,3.9,29.0,660.0,359.25,253.35
2017,4,4,15,45,768.0,129.0,3.65,29.0,612.5,299.03,202.87
2017,4,4,16,0,753.0,123.0,3.4,29.0,565.0,244.94,157.34
2017,4,4,16,15,727.0,117.5,3.05,28.5,512.0,190.91,114.48
2017,4,4,16,30,701.0,112.0,2.7,28.0,459.0,139.69,78.49
2017,4,4,16,45,672.0,103.5,2.4,27.5,404.0,89.08,52.32
2017,4,4,17,0,643.0,95.0,2.1,27.0,349.0,62.67,47.63
2017,4,4,17,15,592.0,87.0,1.95,26.0,292.0,59.82,45.56
2017,4,4,17,30,541.0,79.0,1.8,25.0,235.0,56.78,43.19
2017,4,4,17,45,466.0,68.0,1.65,24.0,181.0,50.82,38.12
2017,4,4,18,0,391.0,57.0,1.5,23.0,127.0,44.53,32.47
2017,4,4,18,15,269.5,41.0,1.55,22.5,81.0,31.69,20.82
2017,4,4,18,30,148.0,25.0,1.6,22.0,35.0,19.69,5.83
2017,4,4,18,45,74.0,12.5,1.65,21.5,17.5,11.91,0.0
2017,4,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.5,4.8,9.5,11.5,10.96,0.0
2017,4,5,6,30,0.0,23.0,5.0,10.0,23.0,27.47,0.0
2017,4,5,6,45,211.5,35.0,5.2,10.5,67.5,179.67,138.62
2017,4,5,7,0,423.0,47.0,5.4,11.0,112.0,321.42,267.15
2017,4,5,7,15,508.5,56.5,5.55,11.5,168.0,403.91,341.51
2017,4,5,7,30,594.0,66.0,5.7,12.0,224.0,492.65,418.31
2017,4,5,7,45,647.5,73.5,5.9,12.5,282.5,562.44,476.74
2017,4,5,8,0,701.0,81.0,6.1,13.0,341.0,634.61,534.09
2017,4,5,8,15,738.5,86.0,6.1,13.5,400.0,693.2,577.77
2017,4,5,8,30,776.0,91.0,6.1,14.0,459.0,748.17,617.42
2017,4,5,8,45,812.0,91.5,6.2,14.5,516.5,800.44,654.45
2017,4,5,9,0,848.0,92.0,6.3,15.0,574.0,851.78,690.13
2017,4,5,9,15,867.0,95.0,6.25,15.5,626.0,889.86,714.67
2017,4,5,9,30,886.0,98.0,6.2,16.0,678.0,918.09,731.68
2017,4,5,9,45,907.0,97.5,6.2,17.0,726.0,948.95,749.35
2017,4,5,10,0,928.0,97.0,6.2,18.0,774.0,977.08,764.84
2017,4,5,10,15,938.0,99.0,6.15,18.5,813.0,994.67,773.9
2017,4,5,10,30,948.0,101.0,6.1,19.0,852.0,1008.77,780.59
2017,4,5,10,45,958.5,100.5,6.05,19.5,885.0,1017.04,783.27
2017,4,5,11,0,969.0,100.0,6.0,20.0,918.0,1021.65,783.54
2017,4,5,11,15,974.0,101.0,5.95,20.0,941.5,1018.93,780.41
2017,4,5,11,30,979.0,102.0,5.9,20.0,965.0,1012.43,774.84
2017,4,5,11,45,969.0,110.5,5.85,20.5,976.5,996.04,761.04
2017,4,5,12,0,959.0,119.0,5.8,21.0,988.0,976.1,745.0
2017,4,5,12,15,960.5,119.0,5.75,21.0,993.5,954.71,729.58
2017,4,5,12,30,962.0,119.0,5.7,21.0,999.0,929.97,711.91
2017,4,5,12,45,961.0,119.0,5.7,21.5,995.5,899.95,689.5
2017,4,5,13,0,960.0,119.0,5.7,22.0,992.0,866.95,665.08
2017,4,5,13,15,957.5,118.5,5.65,22.0,979.5,829.54,638.59
2017,4,5,13,30,955.0,118.0,5.6,22.0,967.0,789.56,610.19
2017,4,5,13,45,950.0,117.5,5.6,22.0,945.5,745.49,577.46
2017,4,5,14,0,945.0,117.0,5.6,22.0,924.0,699.4,541.95
2017,4,5,14,15,938.5,115.5,5.55,22.0,894.5,649.75,502.85
2017,4,5,14,30,932.0,114.0,5.5,22.0,865.0,598.62,461.73
2017,4,5,14,45,920.0,113.5,5.45,22.0,827.0,544.41,417.22
2017,4,5,15,0,908.0,113.0,5.4,22.0,789.0,489.68,371.19
2017,4,5,15,15,895.0,110.0,5.25,22.0,745.0,432.31,321.9
2017,4,5,15,30,882.0,107.0,5.1,22.0,701.0,369.34,267.39
2017,4,5,15,45,868.0,103.0,4.95,22.0,651.5,311.06,215.89
2017,4,5,16,0,854.0,99.0,4.8,22.0,602.0,253.62,165.45
2017,4,5,16,15,830.5,95.0,4.5,21.5,547.0,195.84,117.59
2017,4,5,16,30,807.0,91.0,4.2,21.0,492.0,140.49,77.11
2017,4,5,16,45,776.5,85.5,3.9,20.5,434.0,86.33,48.7
2017,4,5,17,0,746.0,80.0,3.6,20.0,376.0,57.13,44.26
2017,4,5,17,15,698.0,73.5,3.15,19.0,316.0,49.31,37.75
2017,4,5,17,30,650.0,67.0,2.7,18.0,256.0,46.89,35.81
2017,4,5,17,45,576.0,58.5,2.25,17.0,198.5,42.58,32.04
2017,4,5,18,0,502.0,50.0,1.8,16.0,141.0,38.05,27.84
2017,4,5,18,15,372.0,37.0,1.75,15.5,91.0,29.03,19.3
2017,4,5,18,30,242.0,24.0,1.7,15.0,41.0,19.45,6.7
2017,4,5,18,45,121.0,12.0,1.65,14.5,20.5,11.44,0.0
2017,4,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,6,15,101.0,8.5,0.65,10.5,13.5,50.37,0.0
2017,4,6,6,30,202.0,17.0,0.6,11.0,27.0,131.85,0.0
2017,4,6,6,45,348.5,30.0,0.6,12.0,74.0,245.36,189.04
2017,4,6,7,0,495.0,43.0,0.6,13.0,121.0,359.0,289.37
2017,4,6,7,15,576.0,51.0,0.5,13.5,178.5,439.96,356.7
2017,4,6,7,30,657.0,59.0,0.4,14.0,236.0,526.9,424.4
2017,4,6,7,45,707.0,65.0,0.35,14.5,296.0,591.02,471.19
2017,4,6,8,0,757.0,71.0,0.3,15.0,356.0,661.54,518.89
2017,4,6,8,15,790.5,76.0,0.55,16.0,415.0,719.48,558.91
2017,4,6,8,30,824.0,81.0,0.8,17.0,474.0,777.13,597.88
2017,4,6,8,45,846.5,85.0,1.05,18.5,530.0,823.71,627.14
2017,4,6,9,0,869.0,89.0,1.3,20.0,586.0,868.58,654.6
2017,4,6,9,15,886.0,92.0,1.25,20.5,637.5,898.04,669.63
2017,4,6,9,30,903.0,95.0,1.2,21.0,689.0,932.27,687.68
2017,4,6,9,45,915.0,97.5,1.2,21.5,734.0,958.59,701.11
2017,4,6,10,0,927.0,100.0,1.2,22.0,779.0,981.8,712.59
2017,4,6,10,15,936.5,102.0,1.15,22.0,818.0,998.81,720.67
2017,4,6,10,30,946.0,104.0,1.1,22.0,857.0,1012.33,726.68
2017,4,6,10,45,952.0,105.5,1.05,22.5,888.0,1018.4,726.77
2017,4,6,11,0,958.0,107.0,1.0,23.0,919.0,1020.77,724.8
2017,4,6,11,15,962.5,108.0,0.95,23.0,942.0,1017.48,720.93
2017,4,6,11,30,967.0,109.0,0.9,23.0,965.0,1010.45,714.99
2017,4,6,11,45,974.0,107.0,0.9,23.5,980.5,998.98,706.17
2017,4,6,12,0,981.0,105.0,0.9,24.0,996.0,983.82,695.29
2017,4,6,12,15,981.5,105.0,0.9,24.0,1001.0,961.27,681.35
2017,4,6,12,30,982.0,105.0,0.9,24.0,1006.0,935.35,665.43
2017,4,6,12,45,979.5,106.0,0.9,24.5,1002.0,904.64,645.3
2017,4,6,13,0,977.0,107.0,0.9,25.0,998.0,870.96,623.33
2017,4,6,13,15,974.0,106.5,0.95,25.0,985.0,832.71,600.35
2017,4,6,13,30,971.0,106.0,1.0,25.0,972.0,791.89,575.41
2017,4,6,13,45,964.0,106.5,1.05,25.0,949.5,746.84,546.38
2017,4,6,14,0,957.0,107.0,1.1,25.0,927.0,699.86,514.08
2017,4,6,14,15,950.5,105.5,1.15,25.0,897.0,649.76,478.63
2017,4,6,14,30,944.0,104.0,1.2,25.0,867.0,598.16,440.9
2017,4,6,14,45,728.0,186.0,1.3,25.0,759.0,506.21,373.36
2017,4,6,15,0,512.0,268.0,1.4,25.0,651.0,439.71,323.99
2017,4,6,15,15,452.0,272.5,1.35,24.5,596.5,388.79,285.66
2017,4,6,15,30,392.0,277.0,1.3,24.0,542.0,349.53,255.71
2017,4,6,15,45,368.0,260.0,1.3,24.0,494.5,303.94,220.09
2017,4,6,16,0,344.0,243.0,1.3,24.0,447.0,260.95,186.59
2017,4,6,16,15,573.0,166.0,1.2,23.5,468.0,208.76,136.41
2017,4,6,16,30,802.0,89.0,1.1,23.0,489.0,139.93,75.52
2017,4,6,16,45,767.5,84.5,1.05,23.0,431.0,86.69,47.82
2017,4,6,17,0,733.0,80.0,1.0,23.0,373.0,51.43,38.79
2017,4,6,17,15,685.5,74.0,0.95,22.0,314.0,49.55,37.49
2017,4,6,17,30,638.0,68.0,0.9,21.0,255.0,47.55,35.95
2017,4,6,17,45,562.0,59.5,0.9,20.0,197.5,43.28,32.27
2017,4,6,18,0,486.0,51.0,0.9,19.0,140.0,38.81,28.17
2017,4,6,18,15,362.5,38.0,0.95,18.5,91.0,29.84,19.77
2017,4,6,18,30,239.0,25.0,1.0,18.0,42.0,20.31,7.73
2017,4,6,18,45,119.5,12.5,1.1,17.5,21.0,11.91,0.0
2017,4,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,6,15,74.0,9.5,1.05,11.5,13.5,40.25,0.0
2017,4,7,6,30,148.0,19.0,1.2,12.0,27.0,109.33,1.02
2017,4,7,6,45,280.0,34.5,1.4,13.0,72.0,215.84,168.02
2017,4,7,7,0,412.0,50.0,1.6,14.0,117.0,321.45,261.79
2017,4,7,7,15,494.0,60.0,1.55,14.5,172.5,402.52,331.01
2017,4,7,7,30,576.0,70.0,1.5,15.0,228.0,489.49,401.52
2017,4,7,7,45,629.5,77.5,1.45,16.0,286.5,558.86,454.02
2017,4,7,8,0,683.0,85.0,1.4,17.0,345.0,630.58,504.78
2017,4,7,8,15,719.5,90.5,1.75,18.0,402.5,688.51,545.69
2017,4,7,8,30,756.0,96.0,2.1,19.0,460.0,746.59,585.63
2017,4,7,8,45,782.5,100.5,2.5,20.0,515.5,790.94,615.19
2017,4,7,9,0,809.0,105.0,2.9,21.0,571.0,838.12,646.22
2017,4,7,9,15,828.0,108.5,2.95,21.5,621.5,875.8,669.12
2017,4,7,9,30,847.0,112.0,3.0,22.0,672.0,911.16,690.22
2017,4,7,9,45,860.5,115.0,3.1,22.5,717.0,938.3,705.96
2017,4,7,10,0,874.0,118.0,3.2,23.0,762.0,962.46,719.73
2017,4,7,10,15,884.5,120.5,3.25,23.0,800.5,972.24,724.96
2017,4,7,10,30,895.0,123.0,3.3,23.0,839.0,986.63,733.56
2017,4,7,10,45,901.5,125.0,3.35,23.5,869.5,993.27,735.66
2017,4,7,11,0,908.0,127.0,3.4,24.0,900.0,996.39,735.63
2017,4,7,11,15,913.0,128.5,3.4,24.0,922.5,994.02,733.22
2017,4,7,11,30,918.0,130.0,3.4,24.0,945.0,988.07,728.64
2017,4,7,11,45,920.5,131.0,3.45,24.5,959.0,975.78,719.0
2017,4,7,12,0,923.0,132.0,3.5,25.0,973.0,960.06,707.25
2017,4,7,12,15,923.5,132.0,3.5,25.0,978.0,938.27,692.65
2017,4,7,12,30,924.0,132.0,3.5,25.0,983.0,913.33,676.05
2017,4,7,12,45,921.5,133.0,3.5,25.5,978.5,883.8,655.1
2017,4,7,13,0,919.0,134.0,3.5,26.0,974.0,851.51,632.36
2017,4,7,13,15,916.0,133.0,3.45,26.0,961.0,814.46,607.34
2017,4,7,13,30,913.0,132.0,3.4,26.0,948.0,775.03,580.61
2017,4,7,13,45,906.0,132.0,3.4,26.0,926.0,731.55,549.39
2017,4,7,14,0,899.0,132.0,3.4,26.0,904.0,686.32,516.1
2017,4,7,14,15,891.0,130.0,3.4,26.0,874.0,637.3,479.35
2017,4,7,14,30,883.0,128.0,3.4,26.0,844.0,587.07,440.78
2017,4,7,14,45,870.0,127.0,3.4,26.0,806.0,530.47,396.56
2017,4,7,15,0,857.0,126.0,3.4,26.0,768.0,476.76,353.2
2017,4,7,15,15,842.5,123.0,3.35,26.0,724.5,420.88,307.0
2017,4,7,15,30,828.0,120.0,3.3,26.0,681.0,365.49,260.15
2017,4,7,15,45,808.0,117.0,3.3,26.0,631.0,309.37,212.29
2017,4,7,16,0,788.0,114.0,3.3,26.0,581.0,254.86,165.94
2017,4,7,16,15,762.5,109.0,3.1,25.5,527.0,194.04,116.92
2017,4,7,16,30,737.0,104.0,2.9,25.0,473.0,141.19,78.63
2017,4,7,16,45,701.0,98.5,2.7,24.5,416.5,90.46,51.49
2017,4,7,17,0,665.0,93.0,2.5,24.0,360.0,60.78,46.61
2017,4,7,17,15,615.0,85.5,2.3,23.0,302.0,58.24,44.79
2017,4,7,17,30,565.0,78.0,2.1,22.0,244.0,55.54,42.68
2017,4,7,17,45,490.0,67.5,1.95,21.0,189.0,49.97,37.92
2017,4,7,18,0,415.0,57.0,1.8,20.0,134.0,44.1,32.6
2017,4,7,18,15,298.0,41.5,2.0,19.5,87.0,31.97,21.5
2017,4,7,18,30,181.0,26.0,2.2,19.0,40.0,20.42,8.25
2017,4,7,18,45,90.5,13.0,2.45,18.5,20.0,12.39,0.0
2017,4,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.5,10.0,2.15,13.5,12.0,26.3,0.0
2017,4,8,6,30,79.0,20.0,2.4,14.0,24.0,71.4,13.05
2017,4,8,6,45,190.0,39.5,2.7,15.0,66.5,175.57,136.48
2017,4,8,7,0,301.0,59.0,3.0,16.0,109.0,269.7,219.59
2017,4,8,7,15,381.0,72.5,3.4,17.0,162.0,346.78,285.97
2017,4,8,7,30,461.0,86.0,3.8,18.0,215.0,430.58,355.37
2017,4,8,7,45,520.0,95.5,4.2,19.0,271.5,504.84,414.46
2017,4,8,8,0,579.0,105.0,4.6,20.0,328.0,579.23,471.95
2017,4,8,8,15,618.5,112.5,4.85,20.5,384.0,638.51,516.39
2017,4,8,8,30,658.0,120.0,5.1,21.0,440.0,698.25,559.46
2017,4,8,8,45,685.0,127.0,5.35,22.0,493.0,746.96,592.34
2017,4,8,9,0,712.0,134.0,5.6,23.0,546.0,794.62,623.88
2017,4,8,9,15,522.0,210.5,5.55,23.0,527.0,720.52,564.8
2017,4,8,9,30,332.0,287.0,5.5,23.0,508.0,627.48,489.36
2017,4,8,9,45,248.0,322.5,5.5,23.5,494.0,590.87,457.7
2017,4,8,10,0,164.0,358.0,5.5,24.0,480.0,536.83,413.14
2017,4,8,10,15,149.0,377.0,5.45,24.5,492.0,540.21,413.38
2017,4,8,10,30,134.0,396.0,5.4,25.0,504.0,542.46,412.66
2017,4,8,10,45,108.0,403.0,5.4,25.5,492.0,508.93,385.84
2017,4,8,11,0,82.0,410.0,5.4,26.0,480.0,487.36,367.89
2017,4,8,11,15,94.0,427.5,5.35,26.0,510.0,512.22,385.87
2017,4,8,11,30,106.0,445.0,5.3,26.0,540.0,536.09,402.9
2017,4,8,11,45,107.5,453.0,5.3,26.5,550.5,539.73,404.29
2017,4,8,12,0,109.0,461.0,5.3,27.0,561.0,542.73,405.33
2017,4,8,12,15,88.5,451.0,5.3,27.0,532.5,508.46,379.82
2017,4,8,12,30,68.0,441.0,5.3,27.0,504.0,475.17,355.08
2017,4,8,12,45,91.0,452.5,5.3,27.5,536.5,498.74,372.08
2017,4,8,13,0,114.0,464.0,5.3,28.0,569.0,520.21,387.2
2017,4,8,13,15,253.0,432.0,5.25,28.0,660.5,586.91,438.32
2017,4,8,13,30,392.0,400.0,5.2,28.0,752.0,642.55,480.1
2017,4,8,13,45,238.5,408.5,5.2,28.0,621.5,524.35,392.29
2017,4,8,14,0,85.0,417.0,5.2,28.0,491.0,425.52,317.92
2017,4,8,14,15,82.5,401.0,5.15,28.0,470.5,402.59,301.39
2017,4,8,14,30,80.0,385.0,5.1,28.0,450.0,379.98,284.8
2017,4,8,14,45,448.5,261.5,5.1,28.0,601.0,435.97,327.6
2017,4,8,15,0,817.0,138.0,5.1,28.0,752.0,470.82,349.41
2017,4,8,15,15,451.0,224.0,5.1,27.5,560.0,351.61,260.34
2017,4,8,15,30,85.0,310.0,5.1,27.0,368.0,289.05,217.75
2017,4,8,15,45,218.5,277.0,5.1,27.0,411.0,284.6,210.6
2017,4,8,16,0,352.0,244.0,5.1,27.0,454.0,264.81,189.56
2017,4,8,16,15,521.0,179.5,5.05,26.5,458.0,212.76,141.53
2017,4,8,16,30,690.0,115.0,5.0,26.0,462.0,146.28,84.22
2017,4,8,16,45,653.5,108.5,4.95,26.0,406.0,97.46,57.4
2017,4,8,17,0,617.0,102.0,4.9,26.0,350.0,67.46,51.9
2017,4,8,17,15,565.5,93.5,4.75,25.0,294.0,64.48,49.73
2017,4,8,17,30,514.0,85.0,4.6,24.0,238.0,61.29,47.25
2017,4,8,17,45,438.5,73.5,4.45,23.5,184.0,54.05,41.01
2017,4,8,18,0,363.0,62.0,4.3,23.0,130.0,46.78,34.46
2017,4,8,18,15,251.0,45.5,4.35,22.5,84.5,35.08,23.82
2017,4,8,18,30,139.0,29.0,4.4,22.0,39.0,22.82,10.18
2017,4,8,18,45,69.5,14.5,4.5,21.5,19.5,13.82,0.0
2017,4,8,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.0,12.0,3.1,16.5,14.5,29.39,0.0
2017,4,9,6,30,84.0,24.0,3.3,17.0,29.0,81.68,27.13
2017,4,9,6,45,196.5,43.5,3.55,17.5,72.5,185.03,143.64
2017,4,9,7,0,309.0,63.0,3.8,18.0,116.0,280.36,227.27
2017,4,9,7,15,154.5,59.0,4.2,18.5,85.5,175.62,143.44
2017,4,9,7,30,0.0,55.0,4.6,19.0,55.0,51.13,37.35
2017,4,9,7,45,0.0,58.5,5.1,20.0,58.5,54.39,39.96
2017,4,9,8,0,0.0,62.0,5.6,21.0,62.0,57.66,42.4
2017,4,9,8,15,0.0,89.5,5.7,21.5,89.5,84.06,63.89
2017,4,9,8,30,0.0,117.0,5.8,22.0,117.0,111.46,85.82
2017,4,9,8,45,4.0,154.0,5.95,22.5,156.5,152.14,118.25
2017,4,9,9,0,8.0,191.0,6.1,23.0,196.0,193.07,150.32
2017,4,9,9,15,54.0,249.5,6.05,23.5,285.5,307.74,241.0
2017,4,9,9,30,100.0,308.0,6.0,24.0,375.0,413.51,322.1
2017,4,9,9,45,61.0,292.5,6.0,24.5,334.0,357.49,276.55
2017,4,9,10,0,22.0,277.0,6.0,25.0,293.0,289.55,222.16
2017,4,9,10,15,15.5,247.5,5.95,25.5,259.5,252.34,192.67
2017,4,9,10,30,9.0,218.0,5.9,26.0,226.0,216.17,164.0
2017,4,9,10,45,13.5,259.5,5.9,26.5,271.5,260.63,197.54
2017,4,9,11,0,18.0,301.0,5.9,27.0,317.0,304.79,230.27
2017,4,9,11,15,18.0,304.5,5.85,27.5,321.0,307.01,231.11
2017,4,9,11,30,18.0,308.0,5.8,28.0,325.0,309.17,232.0
2017,4,9,11,45,33.0,360.5,5.75,28.5,391.5,379.85,284.09
2017,4,9,12,0,48.0,413.0,5.7,29.0,458.0,441.12,328.22
2017,4,9,12,15,43.0,405.5,5.65,29.0,446.0,424.92,315.94
2017,4,9,12,30,38.0,398.0,5.6,29.0,434.0,409.02,304.11
2017,4,9,12,45,32.5,381.5,5.6,29.0,412.0,384.67,286.19
2017,4,9,13,0,27.0,365.0,5.6,29.0,390.0,360.98,268.75
2017,4,9,13,15,33.0,376.5,5.55,29.0,407.0,372.02,277.07
2017,4,9,13,30,39.0,388.0,5.5,29.0,424.0,382.12,284.61
2017,4,9,13,45,27.5,338.5,5.45,29.5,364.0,326.05,242.73
2017,4,9,14,0,16.0,289.0,5.4,30.0,304.0,275.0,204.48
2017,4,9,14,15,52.0,340.0,5.4,30.0,383.5,333.66,248.74
2017,4,9,14,30,88.0,391.0,5.4,30.0,463.0,389.36,289.89
2017,4,9,14,45,65.5,356.0,5.4,30.0,408.0,341.58,254.59
2017,4,9,15,0,43.0,321.0,5.4,30.0,353.0,296.66,221.48
2017,4,9,15,15,32.0,286.5,5.4,29.5,309.5,259.47,194.37
2017,4,9,15,30,21.0,252.0,5.4,29.0,266.0,231.31,173.89
2017,4,9,15,45,62.0,261.0,5.4,29.0,298.5,237.55,177.84
2017,4,9,16,0,103.0,270.0,5.4,29.0,331.0,244.89,182.03
2017,4,9,16,15,369.5,200.5,5.3,28.5,392.0,212.58,146.6
2017,4,9,16,30,636.0,131.0,5.2,28.0,453.0,154.64,92.12
2017,4,9,16,45,583.0,127.5,5.15,27.5,396.0,110.73,68.84
2017,4,9,17,0,530.0,124.0,5.1,27.0,339.0,84.31,65.86
2017,4,9,17,15,476.5,113.0,4.95,26.5,284.0,78.97,61.68
2017,4,9,17,30,423.0,102.0,4.8,26.0,229.0,73.28,57.05
2017,4,9,17,45,343.0,88.0,4.7,25.5,176.5,64.88,49.88
2017,4,9,18,0,263.0,74.0,4.6,25.0,124.0,56.04,42.02
2017,4,9,18,15,170.5,52.0,4.6,24.5,80.0,41.67,29.12
2017,4,9,18,30,78.0,30.0,4.6,24.0,36.0,24.62,11.76
2017,4,9,18,45,39.0,15.0,4.6,23.5,18.0,14.3,0.0
2017,4,9,19,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.35,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,11.0,2.95,20.0,12.0,17.16,0.0
2017,4,10,6,30,31.0,22.0,3.0,20.0,24.0,45.77,17.25
2017,4,10,6,45,115.5,47.5,3.15,20.5,66.0,138.53,105.66
2017,4,10,7,0,200.0,73.0,3.3,21.0,108.0,222.68,177.87
2017,4,10,7,15,100.0,50.5,3.4,21.5,68.0,130.03,103.76
2017,4,10,7,30,0.0,28.0,3.5,22.0,28.0,25.97,16.01
2017,4,10,7,45,0.0,37.0,3.6,22.5,37.0,34.35,22.95
2017,4,10,8,0,0.0,46.0,3.7,23.0,46.0,42.74,29.75
2017,4,10,8,15,0.0,67.5,3.8,23.5,67.5,62.8,46.0
2017,4,10,8,30,0.0,89.0,3.9,24.0,89.0,83.12,62.18
2017,4,10,8,45,0.0,115.0,4.05,24.5,115.0,108.71,82.33
2017,4,10,9,0,0.0,141.0,4.2,25.0,141.0,134.35,102.2
2017,4,10,9,15,0.0,147.5,4.15,25.5,147.5,140.29,106.31
2017,4,10,9,30,0.0,154.0,4.1,26.0,154.0,146.29,110.45
2017,4,10,9,45,0.0,127.5,4.1,26.5,127.5,119.99,89.41
2017,4,10,10,0,0.0,101.0,4.1,27.0,101.0,94.43,69.06
2017,4,10,10,15,0.0,62.5,3.95,27.0,62.5,58.3,40.57
2017,4,10,10,30,0.0,24.0,3.8,27.0,24.0,22.37,12.12
2017,4,10,10,45,16.0,187.5,3.7,27.0,201.0,198.9,150.05
2017,4,10,11,0,32.0,351.0,3.6,27.0,378.0,378.77,284.1
2017,4,10,11,15,58.5,394.5,3.45,27.0,446.5,445.04,331.97
2017,4,10,11,30,85.0,438.0,3.3,27.0,515.0,509.61,378.02
2017,4,10,11,45,47.5,326.0,3.2,27.5,369.5,359.17,267.72
2017,4,10,12,0,10.0,214.0,3.1,28.0,224.0,210.12,156.06
2017,4,10,12,15,12.0,243.5,3.0,28.0,255.0,239.06,177.98
2017,4,10,12,30,14.0,273.0,2.9,28.0,286.0,267.54,199.03
2017,4,10,12,45,27.5,337.5,2.8,28.0,363.0,339.54,252.1
2017,4,10,13,0,41.0,402.0,2.7,28.0,440.0,406.02,300.0
2017,4,10,13,15,82.5,429.0,2.65,27.5,504.0,456.81,337.62
2017,4,10,13,30,124.0,456.0,2.6,27.0,568.0,501.46,370.45
2017,4,10,13,45,178.0,444.5,2.6,27.0,601.0,517.54,382.66
2017,4,10,14,0,232.0,433.0,2.6,27.0,634.0,528.93,391.32
2017,4,10,14,15,216.5,419.0,2.6,27.0,602.0,492.18,364.75
2017,4,10,14,30,201.0,405.0,2.6,27.0,570.0,456.69,339.08
2017,4,10,14,45,291.0,367.5,2.65,27.0,594.0,450.1,334.48
2017,4,10,15,0,381.0,330.0,2.7,27.0,618.0,440.0,325.84
2017,4,10,15,15,250.0,325.5,2.75,26.5,510.0,360.58,267.9
2017,4,10,15,30,119.0,321.0,2.8,26.0,402.0,301.83,226.07
2017,4,10,15,45,215.0,288.0,2.85,26.0,421.5,292.53,216.26
2017,4,10,16,0,311.0,255.0,2.9,26.0,441.0,265.19,191.1
2017,4,10,16,15,392.5,212.0,2.85,25.5,425.0,225.26,156.5
2017,4,10,16,30,474.0,169.0,2.8,25.0,409.0,168.58,110.33
2017,4,10,16,45,430.5,159.5,2.8,25.0,358.5,128.7,87.25
2017,4,10,17,0,387.0,150.0,2.8,25.0,308.0,102.13,81.35
2017,4,10,17,15,345.5,133.0,2.8,24.5,258.0,98.71,78.88
2017,4,10,17,30,304.0,116.0,2.8,24.0,208.0,87.57,69.67
2017,4,10,17,45,241.0,96.5,2.85,24.0,160.0,74.14,58.08
2017,4,10,18,0,178.0,77.0,2.9,24.0,112.0,60.15,45.7
2017,4,10,18,15,111.0,53.0,3.05,23.5,72.0,42.35,29.87
2017,4,10,18,30,44.0,29.0,3.2,23.0,32.0,24.88,12.42
2017,4,10,18,45,22.0,14.5,3.4,23.0,16.0,13.82,0.0
2017,4,10,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,11,6,15,21.0,12.5,2.2,20.0,13.5,21.02,0.0
2017,4,11,6,30,42.0,25.0,2.3,20.0,27.0,56.57,26.93
2017,4,11,6,45,122.5,49.0,2.4,20.5,68.5,144.22,110.6
2017,4,11,7,0,203.0,73.0,2.5,21.0,110.0,224.25,179.15
2017,4,11,7,15,101.5,40.5,2.5,21.0,59.0,117.36,93.67
2017,4,11,7,30,0.0,8.0,2.5,21.0,8.0,7.41,0.55
2017,4,11,7,45,0.0,10.5,2.55,21.0,10.5,9.73,2.51
2017,4,11,8,0,0.0,13.0,2.6,21.0,13.0,12.05,4.44
2017,4,11,8,15,0.0,12.0,2.65,21.0,12.0,11.13,3.63
2017,4,11,8,30,0.0,11.0,2.7,21.0,11.0,10.21,2.83
2017,4,11,8,45,0.0,15.5,2.8,21.5,15.5,14.39,6.25
2017,4,11,9,0,0.0,20.0,2.9,22.0,20.0,18.59,9.63
2017,4,11,9,15,0.0,19.0,2.95,22.0,19.0,17.67,8.83
2017,4,11,9,30,0.0,18.0,3.0,22.0,18.0,16.74,8.03
2017,4,11,9,45,0.0,38.0,3.15,22.5,38.0,35.39,23.1
2017,4,11,10,0,0.0,58.0,3.3,23.0,58.0,54.07,38.0
2017,4,11,10,15,0.0,69.0,3.4,23.0,69.0,64.38,46.15
2017,4,11,10,30,0.0,80.0,3.5,23.0,80.0,74.7,54.27
2017,4,11,10,45,0.0,64.0,3.6,23.0,64.0,59.75,42.28
2017,4,11,11,0,0.0,48.0,3.7,23.0,48.0,44.81,30.31
2017,4,11,11,15,0.0,65.0,3.6,23.0,65.0,60.74,42.97
2017,4,11,11,30,0.0,82.0,3.5,23.0,82.0,76.7,55.58
2017,4,11,11,45,0.0,88.0,3.4,23.5,88.0,82.36,59.87
2017,4,11,12,0,0.0,94.0,3.3,24.0,94.0,87.99,64.13
2017,4,11,12,15,0.0,75.5,2.95,24.0,75.5,70.63,50.45
2017,4,11,12,30,0.0,57.0,2.6,24.0,57.0,53.31,36.77
2017,4,11,12,45,0.0,66.0,2.3,24.0,66.0,61.73,43.45
2017,4,11,13,0,0.0,75.0,2.0,24.0,75.0,70.14,50.09
2017,4,11,13,15,0.0,98.0,1.9,24.0,98.0,91.56,66.92
2017,4,11,13,30,0.0,121.0,1.8,24.0,121.0,112.85,83.56
2017,4,11,13,45,0.0,90.5,1.75,24.0,90.5,84.53,61.45
2017,4,11,14,0,0.0,60.0,1.7,24.0,60.0,56.04,39.07
2017,4,11,14,15,0.0,61.5,1.8,24.0,61.5,57.42,40.24
2017,4,11,14,30,0.0,63.0,1.9,24.0,63.0,58.8,41.4
2017,4,11,14,45,0.0,101.0,2.05,24.0,101.0,94.15,69.48
2017,4,11,15,0,0.0,139.0,2.2,24.0,139.0,128.55,96.65
2017,4,11,15,15,40.5,225.0,2.25,23.5,253.0,213.6,162.75
2017,4,11,15,30,81.0,311.0,2.3,23.0,367.0,289.24,220.0
2017,4,11,15,45,80.0,288.0,2.4,23.0,339.5,262.86,199.64
2017,4,11,16,0,79.0,265.0,2.5,23.0,312.0,236.76,179.69
2017,4,11,16,15,61.0,234.5,2.55,22.5,269.5,203.0,154.73
2017,4,11,16,30,43.0,204.0,2.6,22.0,227.0,171.78,131.8
2017,4,11,16,45,35.5,182.0,2.65,22.0,199.5,149.24,115.16
2017,4,11,17,0,28.0,160.0,2.7,22.0,172.0,128.95,105.05
2017,4,11,17,15,21.0,136.0,2.55,21.5,144.0,116.87,95.3
2017,4,11,17,30,14.0,112.0,2.4,21.0,116.0,97.12,78.7
2017,4,11,17,45,7.0,87.5,2.3,21.0,89.5,76.78,61.07
2017,4,11,18,0,0.0,63.0,2.2,21.0,63.0,56.18,42.9
2017,4,11,18,15,0.0,40.5,2.0,20.5,40.5,36.84,25.67
2017,4,11,18,30,0.0,18.0,1.8,20.0,18.0,16.7,6.87
2017,4,11,18,45,0.0,9.0,1.6,20.0,9.0,8.58,0.0
2017,4,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,8.5,2.6,16.0,8.5,8.1,0.0
2017,4,12,6,30,0.0,17.0,2.7,16.0,17.0,15.77,4.44
2017,4,12,6,45,0.0,38.5,2.8,16.5,38.5,38.66,26.04
2017,4,12,7,0,0.0,60.0,2.9,17.0,60.0,61.37,45.72
2017,4,12,7,15,9.0,83.0,2.9,17.5,85.5,90.76,70.89
2017,4,12,7,30,18.0,106.0,2.9,18.0,111.0,120.36,95.82
2017,4,12,7,45,9.0,111.0,2.95,18.5,113.5,116.38,92.0
2017,4,12,8,0,0.0,116.0,3.0,19.0,116.0,112.9,88.42
2017,4,12,8,15,0.0,135.0,3.0,19.0,135.0,131.51,103.34
2017,4,12,8,30,0.0,154.0,3.0,19.0,154.0,150.03,117.96
2017,4,12,8,45,28.0,202.5,3.0,19.5,219.0,235.75,186.84
2017,4,12,9,0,56.0,251.0,3.0,20.0,284.0,313.63,247.44
2017,4,12,9,15,78.5,282.5,2.95,20.5,333.5,367.33,287.8
2017,4,12,9,30,101.0,314.0,2.9,21.0,383.0,421.2,327.47
2017,4,12,9,45,88.0,330.0,2.9,21.5,393.0,424.35,327.57
2017,4,12,10,0,75.0,346.0,2.9,22.0,403.0,426.81,327.42
2017,4,12,10,15,121.5,375.0,2.9,22.0,472.5,512.39,390.98
2017,4,12,10,30,168.0,404.0,2.9,22.0,542.0,584.06,442.82
2017,4,12,10,45,171.5,417.5,2.95,22.5,562.5,596.95,450.2
2017,4,12,11,0,175.0,431.0,3.0,23.0,583.0,608.86,457.22
2017,4,12,11,15,319.5,402.0,3.05,23.5,687.5,719.33,537.73
2017,4,12,11,30,464.0,373.0,3.1,24.0,792.0,823.7,610.88
2017,4,12,11,45,423.5,396.0,3.15,24.5,782.5,795.4,588.15
2017,4,12,12,0,383.0,419.0,3.2,25.0,773.0,761.82,562.92
2017,4,12,12,15,597.0,307.5,3.2,25.0,863.0,833.35,617.81
2017,4,12,12,30,811.0,196.0,3.2,25.0,953.0,888.6,658.01
2017,4,12,12,45,816.5,191.0,3.2,25.0,950.0,861.47,639.34
2017,4,12,13,0,822.0,186.0,3.2,25.0,947.0,831.62,619.45
2017,4,12,13,15,605.0,295.5,3.2,25.0,852.0,732.82,546.92
2017,4,12,13,30,388.0,405.0,3.2,25.0,757.0,646.24,481.5
2017,4,12,13,45,306.5,420.0,3.25,25.5,694.0,581.81,433.92
2017,4,12,14,0,225.0,435.0,3.3,26.0,631.0,526.84,392.64
2017,4,12,14,15,390.5,365.0,3.3,26.0,691.5,546.93,409.28
2017,4,12,14,30,556.0,295.0,3.3,26.0,752.0,551.66,412.97
2017,4,12,14,45,530.0,285.5,3.35,26.0,705.5,498.63,372.75
2017,4,12,15,0,504.0,276.0,3.4,26.0,659.0,447.59,333.52
2017,4,12,15,15,468.5,272.5,3.35,25.5,613.0,399.79,296.54
2017,4,12,15,30,433.0,269.0,3.3,25.0,567.0,355.31,261.63
2017,4,12,15,45,387.5,259.0,3.3,25.0,511.5,312.92,228.08
2017,4,12,16,0,342.0,249.0,3.3,25.0,456.0,269.07,193.98
2017,4,12,16,15,259.5,236.0,3.15,24.5,385.0,221.85,160.08
2017,4,12,16,30,177.0,223.0,3.0,24.0,314.0,191.52,140.85
2017,4,12,16,45,165.0,199.5,2.9,24.0,276.5,159.55,118.82
2017,4,12,17,0,153.0,176.0,2.8,24.0,239.0,132.21,106.93
2017,4,12,17,15,141.0,150.5,2.55,23.5,201.5,115.24,93.15
2017,4,12,17,30,129.0,125.0,2.3,23.0,164.0,97.62,78.48
2017,4,12,17,45,105.0,100.0,2.05,22.5,127.5,79.65,63.16
2017,4,12,18,0,81.0,75.0,1.8,22.0,91.0,61.08,46.92
2017,4,12,18,15,47.5,51.5,1.85,21.5,60.0,44.43,32.0
2017,4,12,18,30,14.0,28.0,1.9,21.0,29.0,25.07,13.37
2017,4,12,18,45,7.0,14.0,2.0,21.0,14.5,13.34,0.0
2017,4,12,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,6,15,0.0,11.0,2.1,18.5,11.0,10.48,0.0
2017,4,13,6,30,0.0,22.0,2.4,19.0,22.0,20.96,8.47
2017,4,13,6,45,15.5,44.5,2.75,19.5,47.5,59.97,43.24
2017,4,13,7,0,31.0,67.0,3.1,20.0,73.0,94.94,73.35
2017,4,13,7,15,47.0,90.5,3.15,20.5,103.0,131.89,104.73
2017,4,13,7,30,63.0,114.0,3.2,21.0,133.0,169.47,135.97
2017,4,13,7,45,34.0,125.5,3.3,21.5,136.0,159.98,127.13
2017,4,13,8,0,5.0,137.0,3.4,22.0,139.0,139.88,109.39
2017,4,13,8,15,16.5,164.5,3.45,22.0,172.5,176.93,139.25
2017,4,13,8,30,28.0,192.0,3.5,22.0,206.0,226.26,178.27
2017,4,13,8,45,29.0,212.5,3.6,22.5,228.5,248.1,194.37
2017,4,13,9,0,30.0,233.0,3.7,23.0,251.0,269.77,210.16
2017,4,13,9,15,274.5,232.0,3.7,23.5,418.0,513.29,401.82
2017,4,13,9,30,519.0,231.0,3.7,24.0,585.0,753.74,578.32
2017,4,13,9,45,438.5,281.5,3.75,24.5,593.5,738.27,560.78
2017,4,13,10,0,358.0,332.0,3.8,25.0,602.0,706.03,533.43
2017,4,13,10,15,410.5,327.0,3.85,25.0,651.5,760.61,572.2
2017,4,13,10,30,463.0,322.0,3.9,25.0,701.0,803.15,601.91
2017,4,13,10,45,468.5,335.0,3.95,25.5,730.5,817.3,609.35
2017,4,13,11,0,474.0,348.0,4.0,26.0,760.0,829.07,615.37
2017,4,13,11,15,464.5,362.0,4.0,26.0,774.5,825.12,611.42
2017,4,13,11,30,455.0,376.0,4.0,26.0,789.0,818.93,606.13
2017,4,13,11,45,328.0,425.5,4.05,26.5,725.5,731.23,540.86
2017,4,13,12,0,201.0,475.0,4.1,27.0,662.0,646.26,477.12
2017,4,13,12,15,242.0,470.0,4.1,27.0,696.0,667.42,493.2
2017,4,13,12,30,283.0,465.0,4.1,27.0,730.0,688.9,508.78
2017,4,13,12,45,276.5,464.5,4.15,27.0,722.5,667.76,493.73
2017,4,13,13,0,270.0,464.0,4.2,27.0,715.0,646.18,478.53
2017,4,13,13,15,286.0,453.0,4.2,27.0,715.5,632.19,469.07
2017,4,13,13,30,302.0,442.0,4.2,27.0,716.0,616.65,458.34
2017,4,13,13,45,293.0,433.0,4.25,27.0,694.0,584.06,435.05
2017,4,13,14,0,284.0,424.0,4.3,27.0,672.0,551.82,411.82
2017,4,13,14,15,380.0,372.5,4.3,26.5,692.5,547.47,410.57
2017,4,13,14,30,476.0,321.0,4.3,26.0,713.0,530.09,398.81
