Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,14,45,443.0,319.0,4.3,26.0,671.5,483.33,362.99
2017,4,13,15,0,410.0,317.0,4.3,26.0,630.0,444.63,332.78
2017,4,13,15,15,311.5,320.0,4.2,25.5,549.5,381.84,285.68
2017,4,13,15,30,213.0,323.0,4.1,25.0,469.0,335.89,251.79
2017,4,13,15,45,222.5,297.0,4.0,25.0,440.0,302.56,225.22
2017,4,13,16,0,232.0,271.0,3.9,25.0,411.0,268.38,197.69
2017,4,13,16,15,153.5,244.5,3.7,24.5,333.5,218.32,161.9
2017,4,13,16,30,75.0,218.0,3.5,24.0,256.0,185.16,140.13
2017,4,13,16,45,65.0,194.5,3.3,24.0,225.0,159.31,121.41
2017,4,13,17,0,55.0,171.0,3.1,24.0,194.0,136.04,110.16
2017,4,13,17,15,46.0,146.0,2.95,23.5,163.0,117.9,95.42
2017,4,13,17,30,37.0,121.0,2.8,23.0,132.0,99.27,79.92
2017,4,13,17,45,26.5,96.0,2.7,22.5,103.0,80.17,63.63
2017,4,13,18,0,16.0,71.0,2.6,22.0,74.0,62.42,48.1
2017,4,13,18,15,8.0,47.0,2.6,21.5,48.5,42.1,30.07
2017,4,13,18,30,0.0,23.0,2.6,21.0,23.0,21.36,10.78
2017,4,13,18,45,0.0,11.5,2.6,21.0,11.5,10.96,0.0
2017,4,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,6,15,62.5,15.0,1.6,16.5,20.0,41.96,0.0
2017,4,14,6,30,125.0,30.0,1.9,17.0,40.0,115.47,76.37
2017,4,14,6,45,228.0,48.5,2.2,18.0,85.5,209.86,165.98
2017,4,14,7,0,331.0,67.0,2.5,19.0,131.0,301.91,244.65
2017,4,14,7,15,165.5,49.0,2.65,19.5,81.0,182.39,148.79
2017,4,14,7,30,0.0,31.0,2.8,20.0,31.0,28.76,18.5
2017,4,14,7,45,6.5,87.5,2.95,20.5,90.5,88.24,68.14
2017,4,14,8,0,13.0,144.0,3.1,21.0,150.0,153.69,121.36
2017,4,14,8,15,81.5,183.0,3.15,21.5,224.0,261.38,208.85
2017,4,14,8,30,150.0,222.0,3.2,22.0,298.0,376.11,298.59
2017,4,14,8,45,81.0,213.5,3.3,22.5,255.0,293.56,231.16
2017,4,14,9,0,12.0,205.0,3.4,23.0,212.0,210.88,163.39
2017,4,14,9,15,139.0,258.5,3.35,23.0,353.0,407.86,318.75
2017,4,14,9,30,266.0,312.0,3.3,23.0,494.0,598.65,460.89
2017,4,14,9,45,245.0,338.0,3.3,23.5,514.0,594.06,453.79
2017,4,14,10,0,224.0,364.0,3.3,24.0,534.0,601.38,456.23
2017,4,14,10,15,139.5,366.5,3.25,24.5,474.0,520.51,393.61
2017,4,14,10,30,55.0,369.0,3.2,25.0,414.0,425.93,320.85
2017,4,14,10,45,51.0,377.0,3.2,25.5,420.0,427.11,320.78
2017,4,14,11,0,47.0,385.0,3.2,26.0,426.0,428.07,320.23
2017,4,14,11,15,234.0,387.0,3.15,26.0,599.0,623.67,465.46
2017,4,14,11,30,421.0,389.0,3.1,26.0,772.0,800.34,589.7
2017,4,14,11,45,413.5,399.0,3.05,26.5,779.0,790.29,579.39
2017,4,14,12,0,406.0,409.0,3.0,27.0,786.0,774.01,566.43
2017,4,14,12,15,424.5,405.0,2.95,27.0,801.5,775.01,566.97
2017,4,14,12,30,443.0,401.0,2.9,27.0,817.0,769.23,562.9
2017,4,14,12,45,635.0,291.5,2.9,27.0,884.5,807.68,593.98
2017,4,14,13,0,827.0,182.0,2.9,27.0,952.0,834.3,614.95
2017,4,14,13,15,621.5,287.5,2.85,27.0,861.5,739.97,546.22
2017,4,14,13,30,416.0,393.0,2.8,27.0,771.0,655.34,483.13
2017,4,14,13,45,610.0,286.5,2.8,27.5,826.5,671.99,497.78
2017,4,14,14,0,804.0,180.0,2.8,28.0,882.0,675.43,501.3
2017,4,14,14,15,795.0,177.5,2.8,28.0,852.5,628.42,466.6
2017,4,14,14,30,786.0,175.0,2.8,28.0,823.0,580.68,430.84
2017,4,14,14,45,775.0,171.0,2.8,28.0,787.0,530.13,392.14
2017,4,14,15,0,764.0,167.0,2.8,28.0,751.0,474.97,349.13
2017,4,14,15,15,748.5,163.0,2.75,27.5,708.0,422.01,307.11
2017,4,14,15,30,733.0,159.0,2.7,27.0,665.0,369.89,264.59
2017,4,14,15,45,710.5,154.5,2.7,27.0,616.5,316.44,220.07
2017,4,14,16,0,688.0,150.0,2.7,27.0,568.0,265.06,177.19
2017,4,14,16,15,660.0,144.0,2.55,26.5,515.5,213.87,136.15
2017,4,14,16,30,632.0,138.0,2.4,26.0,463.0,165.85,100.8
2017,4,14,16,45,590.5,131.0,2.25,26.0,407.5,119.69,73.69
2017,4,14,17,0,549.0,124.0,2.1,26.0,352.0,83.86,65.61
2017,4,14,17,15,498.5,113.5,2.0,25.0,296.5,78.91,61.93
2017,4,14,17,30,448.0,103.0,1.9,24.0,241.0,73.63,57.78
2017,4,14,17,45,379.5,88.0,1.8,23.5,188.5,64.52,50.02
2017,4,14,18,0,311.0,73.0,1.7,23.0,136.0,54.92,41.54
2017,4,14,18,15,217.5,53.5,1.95,22.5,90.5,41.12,29.16
2017,4,14,18,30,124.0,34.0,2.2,22.0,45.0,27.8,15.9
2017,4,14,18,45,62.0,17.0,2.45,22.0,22.5,16.2,0.0
2017,4,14,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,15,6,15,53.5,16.0,2.3,18.5,21.0,39.08,0.0
2017,4,15,6,30,107.0,32.0,2.5,19.0,42.0,111.07,75.31
2017,4,15,6,45,208.0,51.5,2.7,19.5,86.5,203.48,160.44
2017,4,15,7,0,309.0,71.0,2.9,20.0,131.0,294.87,238.49
2017,4,15,7,15,154.5,70.0,3.0,20.5,100.0,191.79,155.69
2017,4,15,7,30,0.0,69.0,3.1,21.0,69.0,65.06,48.57
2017,4,15,7,45,81.5,119.5,3.25,21.5,153.0,197.19,158.87
2017,4,15,8,0,163.0,170.0,3.4,22.0,237.0,321.83,259.05
2017,4,15,8,15,289.5,177.0,3.45,22.5,316.5,445.06,356.07
2017,4,15,8,30,416.0,184.0,3.5,23.0,396.0,578.07,456.62
2017,4,15,8,45,421.5,207.5,3.55,23.5,442.5,619.31,483.92
2017,4,15,9,0,427.0,231.0,3.6,24.0,489.0,658.86,509.93
2017,4,15,9,15,324.5,276.0,3.65,24.0,481.5,610.15,470.27
2017,4,15,9,30,222.0,321.0,3.7,24.0,474.0,554.71,425.84
2017,4,15,9,45,156.5,340.0,3.75,24.5,451.5,513.46,392.07
2017,4,15,10,0,91.0,359.0,3.8,25.0,429.0,456.25,346.56
2017,4,15,10,15,94.0,374.5,3.8,25.5,449.5,472.74,357.48
2017,4,15,10,30,97.0,390.0,3.8,26.0,470.0,488.79,367.72
2017,4,15,10,45,54.5,322.5,3.8,26.5,368.0,373.62,281.37
2017,4,15,11,0,12.0,255.0,3.8,27.0,266.0,253.97,190.41
2017,4,15,11,15,75.0,359.0,3.8,27.0,427.5,424.73,318.84
2017,4,15,11,30,138.0,463.0,3.8,27.0,589.0,593.59,439.82
2017,4,15,11,45,113.0,461.5,3.8,27.5,566.0,553.96,409.19
2017,4,15,12,0,88.0,460.0,3.8,28.0,543.0,523.43,385.94
2017,4,15,12,15,263.5,432.0,3.8,28.0,679.5,655.21,483.62
2017,4,15,12,30,439.0,404.0,3.8,28.0,816.0,769.1,565.19
2017,4,15,12,45,351.5,436.0,3.8,28.0,765.0,704.67,517.82
2017,4,15,13,0,264.0,468.0,3.8,28.0,714.0,645.59,474.75
2017,4,15,13,15,361.5,424.5,3.8,28.0,756.5,665.45,491.16
2017,4,15,13,30,459.0,381.0,3.8,28.0,799.0,676.83,500.8
2017,4,15,13,45,457.0,370.0,3.85,28.0,778.0,641.08,475.47
2017,4,15,14,0,455.0,359.0,3.9,28.0,757.0,604.78,449.59
2017,4,15,14,15,503.5,329.5,3.9,27.5,757.0,582.86,434.83
2017,4,15,14,30,552.0,300.0,3.9,27.0,757.0,556.05,415.66
2017,4,15,14,45,449.5,320.5,3.9,27.0,682.0,489.13,365.16
2017,4,15,15,0,347.0,341.0,3.9,27.0,607.0,436.56,325.28
2017,4,15,15,15,269.0,334.0,3.9,27.0,533.0,376.87,280.55
2017,4,15,15,30,191.0,327.0,3.9,27.0,459.0,332.25,247.41
2017,4,15,15,45,197.0,301.5,3.9,27.0,429.5,299.53,221.85
2017,4,15,16,0,203.0,276.0,3.9,27.0,400.0,266.35,195.64
2017,4,15,16,15,297.0,234.0,3.85,26.5,397.0,228.61,162.76
2017,4,15,16,30,391.0,192.0,3.8,26.0,394.0,180.9,122.64
2017,4,15,16,45,365.0,176.0,3.75,25.5,347.5,148.99,103.56
2017,4,15,17,0,339.0,160.0,3.7,25.0,301.0,115.45,92.53
2017,4,15,17,15,313.0,139.0,3.65,24.5,254.0,102.47,82.06
2017,4,15,17,30,287.0,118.0,3.6,24.0,207.0,88.82,70.76
2017,4,15,17,45,314.0,93.5,3.55,24.0,172.5,68.51,53.33
2017,4,15,18,0,341.0,69.0,3.5,24.0,138.0,51.75,38.68
2017,4,15,18,15,242.5,51.5,3.4,23.5,92.5,39.48,27.68
2017,4,15,18,30,144.0,34.0,3.3,23.0,47.0,26.6,15.1
2017,4,15,18,45,72.0,17.0,3.25,22.5,23.5,16.2,0.0
2017,4,15,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,6.5,2.4,20.0,6.5,6.2,0.0
2017,4,16,6,30,0.0,13.0,2.6,20.0,13.0,12.04,3.31
2017,4,16,6,45,0.0,27.0,2.85,20.5,27.0,25.06,14.82
2017,4,16,7,0,0.0,41.0,3.1,21.0,41.0,38.09,25.96
2017,4,16,7,15,0.0,57.0,3.15,21.5,57.0,53.45,38.88
2017,4,16,7,30,0.0,73.0,3.2,22.0,73.0,69.26,51.93
2017,4,16,7,45,0.0,89.5,3.3,22.5,89.5,85.5,65.07
2017,4,16,8,0,0.0,106.0,3.4,23.0,106.0,101.65,77.87
2017,4,16,8,15,24.0,157.0,3.3,23.0,169.5,183.85,144.46
2017,4,16,8,30,48.0,208.0,3.2,23.0,233.0,261.39,205.56
2017,4,16,8,45,130.0,241.0,3.15,23.5,318.0,381.42,299.08
2017,4,16,9,0,212.0,274.0,3.1,24.0,403.0,491.85,381.87
2017,4,16,9,15,251.5,292.0,3.05,24.0,457.0,562.82,432.86
2017,4,16,9,30,291.0,310.0,3.0,24.0,511.0,620.32,473.47
2017,4,16,9,45,173.0,324.0,3.0,24.5,445.5,511.18,389.25
2017,4,16,10,0,55.0,338.0,3.0,25.0,380.0,398.79,301.92
2017,4,16,10,15,86.0,372.0,3.0,25.0,441.5,462.34,349.22
2017,4,16,10,30,117.0,406.0,3.0,25.0,503.0,537.64,403.25
2017,4,16,10,45,213.0,412.5,3.05,25.5,596.5,632.42,471.63
2017,4,16,11,0,309.0,419.0,3.1,26.0,690.0,736.55,544.11
2017,4,16,11,15,163.0,361.5,3.15,26.0,505.0,521.06,389.51
2017,4,16,11,30,17.0,304.0,3.2,26.0,320.0,304.42,227.78
2017,4,16,11,45,73.5,390.5,3.25,26.5,459.0,447.05,333.9
2017,4,16,12,0,130.0,477.0,3.3,27.0,598.0,584.32,430.98
2017,4,16,12,15,118.0,476.0,3.3,27.0,587.0,563.97,415.44
2017,4,16,12,30,106.0,475.0,3.3,27.0,576.0,540.51,398.57
2017,4,16,12,45,204.5,466.5,3.35,27.0,659.0,609.06,449.58
2017,4,16,13,0,303.0,458.0,3.4,27.0,742.0,668.16,492.58
2017,4,16,13,15,294.5,453.5,3.45,27.0,726.5,640.16,472.61
2017,4,16,13,30,286.0,449.0,3.5,27.0,711.0,612.17,452.98
2017,4,16,13,45,239.0,446.0,3.55,27.0,661.5,562.3,417.02
2017,4,16,14,0,192.0,443.0,3.6,27.0,612.0,513.57,381.71
2017,4,16,14,15,196.0,427.0,3.55,26.5,594.5,488.52,364.51
2017,4,16,14,30,200.0,411.0,3.5,26.0,577.0,463.02,346.57
2017,4,16,14,45,240.0,385.0,3.45,26.0,575.5,447.27,334.91
2017,4,16,15,0,280.0,359.0,3.4,26.0,574.0,421.02,314.85
2017,4,16,15,15,303.5,331.5,3.35,26.0,552.5,389.12,289.9
2017,4,16,15,30,327.0,304.0,3.3,26.0,531.0,354.88,262.43
2017,4,16,15,45,352.0,274.0,3.25,26.0,503.0,316.82,231.28
2017,4,16,16,0,377.0,244.0,3.2,26.0,475.0,276.26,197.62
2017,4,16,16,15,303.0,233.0,3.1,25.5,408.0,229.6,163.66
2017,4,16,16,30,229.0,222.0,3.0,25.0,341.0,198.9,143.71
2017,4,16,16,45,215.0,199.5,2.95,25.0,301.0,164.53,120.23
2017,4,16,17,0,201.0,177.0,2.9,25.0,261.0,133.2,107.28
2017,4,16,17,15,183.5,152.5,2.85,24.5,220.5,116.85,94.12
2017,4,16,17,30,166.0,128.0,2.8,24.0,180.0,99.89,80.11
2017,4,16,17,45,141.5,103.5,2.75,23.5,141.5,82.3,65.22
2017,4,16,18,0,117.0,79.0,2.7,23.0,103.0,64.14,49.43
2017,4,16,18,15,76.0,55.5,2.7,22.5,69.0,46.06,33.39
2017,4,16,18,30,35.0,32.0,2.7,22.0,35.0,27.44,16.03
2017,4,16,18,45,17.5,16.0,2.7,22.0,17.5,15.25,0.0
2017,4,16,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,17,6,15,4.0,15.0,1.85,19.0,15.5,16.1,0.0
2017,4,17,6,30,8.0,30.0,2.1,19.0,31.0,35.15,21.13
2017,4,17,6,45,39.0,55.0,2.35,19.5,62.5,87.2,66.14
2017,4,17,7,0,70.0,80.0,2.6,20.0,94.0,144.89,115.12
2017,4,17,7,15,109.5,101.0,2.6,20.0,131.5,195.27,157.99
2017,4,17,7,30,149.0,122.0,2.6,20.0,169.0,248.81,202.55
2017,4,17,7,45,164.5,147.5,2.6,20.5,208.5,293.64,237.98
2017,4,17,8,0,180.0,173.0,2.6,21.0,248.0,338.76,272.63
2017,4,17,8,15,130.5,197.0,2.6,21.0,255.5,330.14,263.44
2017,4,17,8,30,81.0,221.0,2.6,21.0,263.0,304.44,241.03
2017,4,17,8,45,65.0,237.5,2.6,21.5,273.5,307.82,241.85
2017,4,17,9,0,49.0,254.0,2.6,22.0,284.0,310.25,241.8
2017,4,17,9,15,109.5,291.0,2.6,22.5,365.0,404.92,314.25
2017,4,17,9,30,170.0,328.0,2.6,23.0,446.0,514.89,394.99
2017,4,17,9,45,150.5,349.5,2.6,23.5,459.0,518.69,394.57
2017,4,17,10,0,131.0,371.0,2.6,24.0,472.0,521.06,393.77
2017,4,17,10,15,138.0,391.0,2.6,24.0,501.5,546.03,410.93
2017,4,17,10,30,145.0,411.0,2.6,24.0,531.0,570.12,427.25
2017,4,17,10,45,122.5,421.5,2.65,24.5,525.5,554.67,414.01
2017,4,17,11,0,100.0,432.0,2.7,25.0,520.0,527.8,393.1
2017,4,17,11,15,95.0,441.0,2.7,25.0,526.0,527.5,392.35
2017,4,17,11,30,90.0,450.0,2.7,25.0,532.0,526.77,391.22
2017,4,17,11,45,53.0,372.5,2.7,25.0,421.0,410.29,306.71
2017,4,17,12,0,16.0,295.0,2.7,25.0,310.0,292.53,219.42
2017,4,17,12,15,8.0,202.0,2.65,25.0,209.5,196.55,147.35
2017,4,17,12,30,0.0,109.0,2.6,25.0,109.0,102.0,74.56
2017,4,17,12,45,9.5,216.5,2.55,25.0,225.5,210.16,158.09
2017,4,17,13,0,19.0,324.0,2.5,25.0,342.0,316.38,237.51
2017,4,17,13,15,15.0,280.0,2.45,25.0,294.5,271.2,203.56
2017,4,17,13,30,11.0,236.0,2.4,25.0,247.0,226.72,170.3
2017,4,17,13,45,5.5,183.5,2.35,25.0,189.0,174.02,130.35
2017,4,17,14,0,0.0,131.0,2.3,25.0,131.0,121.88,90.27
2017,4,17,14,15,0.0,129.5,2.2,24.5,129.5,120.39,89.48
2017,4,17,14,30,0.0,128.0,2.1,24.0,128.0,118.91,88.64
2017,4,17,14,45,0.0,93.0,2.05,24.0,93.0,86.8,63.57
2017,4,17,15,0,0.0,58.0,2.0,24.0,58.0,54.09,37.76
2017,4,17,15,15,0.0,53.5,1.9,23.5,53.5,49.86,34.58
2017,4,17,15,30,0.0,49.0,1.8,23.0,49.0,45.64,31.36
2017,4,17,15,45,0.0,99.5,1.75,23.0,99.5,92.61,69.21
2017,4,17,16,0,0.0,150.0,1.7,23.0,150.0,136.62,104.35
2017,4,17,16,15,10.0,170.0,1.6,22.5,175.5,153.99,118.14
2017,4,17,16,30,20.0,190.0,1.5,22.0,201.0,168.28,129.62
2017,4,17,16,45,64.5,182.5,1.45,22.0,211.0,152.75,116.51
2017,4,17,17,0,109.0,175.0,1.4,22.0,221.0,131.68,107.02
2017,4,17,17,15,86.5,153.0,1.3,21.5,186.0,122.78,100.06
2017,4,17,17,30,64.0,131.0,1.2,21.0,151.0,106.1,86.24
2017,4,17,17,45,49.5,104.5,1.15,21.0,118.5,86.22,69.16
2017,4,17,18,0,35.0,78.0,1.1,21.0,86.0,65.82,51.28
2017,4,17,18,15,17.5,53.0,1.05,20.5,57.0,45.91,33.61
2017,4,17,18,30,0.0,28.0,1.0,20.0,28.0,25.68,14.98
2017,4,17,18,45,0.0,14.0,0.95,19.5,14.0,13.0,0.0
2017,4,17,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,15.0,1.9,16.5,15.0,14.33,0.0
2017,4,18,6,30,0.0,30.0,2.1,17.0,30.0,30.52,18.07
2017,4,18,6,45,24.0,54.0,2.3,17.5,59.0,76.5,57.84
2017,4,18,7,0,48.0,78.0,2.5,18.0,88.0,118.79,94.29
2017,4,18,7,15,72.0,101.0,2.5,18.5,121.0,160.7,129.93
2017,4,18,7,30,96.0,124.0,2.5,19.0,154.0,214.89,174.64
2017,4,18,7,45,79.0,147.0,2.5,19.5,175.0,219.06,176.94
2017,4,18,8,0,62.0,170.0,2.5,20.0,196.0,232.24,186.13
2017,4,18,8,15,70.5,196.0,2.5,20.5,229.5,268.02,213.66
2017,4,18,8,30,79.0,222.0,2.5,21.0,263.0,303.84,240.57
2017,4,18,8,45,51.5,226.0,2.5,21.5,254.0,282.46,221.67
2017,4,18,9,0,24.0,230.0,2.5,22.0,245.0,247.77,192.71
2017,4,18,9,15,41.0,267.0,2.45,22.5,295.0,314.97,243.89
2017,4,18,9,30,58.0,304.0,2.4,23.0,345.0,369.67,284.1
2017,4,18,9,45,55.0,320.5,2.4,23.5,361.5,382.37,291.85
2017,4,18,10,0,52.0,337.0,2.4,24.0,378.0,394.69,299.47
2017,4,18,10,15,143.5,372.0,2.35,24.0,491.0,530.76,400.41
2017,4,18,10,30,235.0,407.0,2.3,24.0,604.0,653.08,487.26
2017,4,18,10,45,245.5,415.0,2.3,24.5,626.0,678.47,502.27
2017,4,18,11,0,256.0,423.0,2.3,25.0,648.0,690.35,508.81
2017,4,18,11,15,303.5,417.5,2.25,25.0,691.0,722.46,531.14
2017,4,18,11,30,351.0,412.0,2.2,25.0,734.0,752.59,551.71
2017,4,18,11,45,334.5,434.0,2.2,25.5,744.0,747.77,545.9
2017,4,18,12,0,318.0,456.0,2.2,26.0,754.0,741.4,539.43
2017,4,18,12,15,406.5,429.0,2.2,26.0,812.0,780.59,567.78
2017,4,18,12,30,495.0,402.0,2.2,26.0,870.0,817.35,593.64
2017,4,18,12,45,488.5,400.5,2.2,26.5,861.0,789.06,573.02
2017,4,18,13,0,482.0,399.0,2.2,27.0,852.0,759.74,552.2
2017,4,18,13,15,425.5,410.0,2.2,27.0,805.5,701.96,512.15
2017,4,18,13,30,369.0,421.0,2.2,27.0,759.0,649.29,475.27
2017,4,18,13,45,197.0,379.0,2.2,27.0,559.0,476.69,352.72
2017,4,18,14,0,25.0,337.0,2.2,27.0,359.0,319.64,237.25
2017,4,18,14,15,426.0,241.0,2.15,26.5,596.0,464.29,349.67
2017,4,18,14,30,827.0,145.0,2.1,26.0,833.0,582.27,434.75
2017,4,18,14,45,803.0,149.5,2.1,26.0,793.5,530.57,394.01
2017,4,18,15,0,779.0,154.0,2.1,26.0,754.0,479.93,354.18
2017,4,18,15,15,707.5,175.5,2.05,26.0,697.5,420.57,307.38
2017,4,18,15,30,636.0,197.0,2.0,26.0,641.0,372.16,268.43
2017,4,18,15,45,516.5,219.0,2.0,26.0,563.0,317.37,226.37
2017,4,18,16,0,397.0,241.0,2.0,26.0,485.0,280.23,199.18
2017,4,18,16,15,523.5,184.5,1.95,25.5,476.0,226.99,152.21
2017,4,18,16,30,650.0,128.0,1.9,25.0,467.0,164.88,99.13
2017,4,18,16,45,611.0,121.5,1.9,25.0,412.0,118.01,70.33
2017,4,18,17,0,572.0,115.0,1.9,25.0,357.0,76.04,59.23
2017,4,18,17,15,523.5,105.5,1.75,24.0,302.0,72.91,57.05
2017,4,18,17,30,475.0,96.0,1.6,23.0,247.0,68.18,53.34
2017,4,18,17,45,394.5,85.5,1.45,22.5,193.5,62.32,48.37
2017,4,18,18,0,314.0,75.0,1.3,22.0,140.0,56.18,42.88
2017,4,18,18,15,225.0,56.0,1.25,21.5,95.0,42.88,30.93
2017,4,18,18,30,136.0,37.0,1.2,21.0,50.0,30.15,18.64
2017,4,18,18,45,68.0,18.5,1.2,21.0,25.0,15.43,0.0
2017,4,18,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,6,15,86.0,18.0,1.3,18.5,26.5,76.13,0.0
2017,4,19,6,30,172.0,36.0,1.5,19.0,53.0,159.69,118.46
2017,4,19,6,45,267.5,52.5,1.7,19.5,99.5,238.72,189.83
2017,4,19,7,0,363.0,69.0,1.9,20.0,146.0,327.17,264.61
2017,4,19,7,15,430.0,81.0,1.95,20.5,199.0,399.49,323.98
2017,4,19,7,30,497.0,93.0,2.0,21.0,252.0,476.95,384.9
2017,4,19,7,45,554.0,99.5,2.05,21.5,308.5,550.47,440.28
2017,4,19,8,0,611.0,106.0,2.1,22.0,365.0,622.17,492.15
2017,4,19,8,15,333.5,161.0,2.1,22.5,305.5,462.78,366.33
2017,4,19,8,30,56.0,216.0,2.1,23.0,246.0,277.17,216.21
2017,4,19,8,45,60.5,241.0,2.1,23.5,276.5,307.79,239.25
2017,4,19,9,0,65.0,266.0,2.1,24.0,307.0,338.2,260.94
2017,4,19,9,15,54.5,279.5,2.15,24.5,316.0,341.42,261.58
2017,4,19,9,30,44.0,293.0,2.2,25.0,325.0,344.16,261.99
2017,4,19,9,45,86.5,333.5,2.25,25.5,399.5,426.6,322.9
2017,4,19,10,0,129.0,374.0,2.3,26.0,474.0,522.57,391.24
2017,4,19,10,15,259.0,369.0,2.35,26.0,581.0,652.16,484.98
2017,4,19,10,30,389.0,364.0,2.4,26.0,688.0,769.08,566.83
2017,4,19,10,45,300.0,404.0,2.45,26.5,659.5,720.06,528.2
2017,4,19,11,0,211.0,444.0,2.5,27.0,631.0,658.38,482.2
2017,4,19,11,15,253.5,446.5,2.6,27.0,676.5,704.41,514.98
2017,4,19,11,30,296.0,449.0,2.7,27.0,722.0,737.99,538.49
2017,4,19,11,45,264.0,464.0,2.8,27.5,709.5,711.96,518.62
2017,4,19,12,0,232.0,479.0,2.9,28.0,697.0,679.83,495.1
2017,4,19,12,15,342.0,443.5,2.95,28.0,766.5,737.35,537.44
2017,4,19,12,30,452.0,408.0,3.0,28.0,836.0,786.15,572.67
2017,4,19,12,45,650.5,284.0,3.1,28.5,897.0,817.87,598.51
2017,4,19,13,0,849.0,160.0,3.2,29.0,958.0,837.36,613.48
2017,4,19,13,15,845.5,159.0,3.25,29.0,944.5,800.95,589.39
2017,4,19,13,30,842.0,158.0,3.3,29.0,931.0,762.51,563.95
2017,4,19,13,45,556.5,295.5,3.4,29.0,801.5,648.56,479.48
2017,4,19,14,0,271.0,433.0,3.5,29.0,672.0,553.16,407.31
2017,4,19,14,15,268.0,418.0,3.5,29.0,648.5,520.58,384.37
2017,4,19,14,30,265.0,403.0,3.5,29.0,625.0,488.14,360.91
2017,4,19,14,45,328.0,366.5,3.55,29.0,629.0,472.23,349.37
2017,4,19,15,0,391.0,330.0,3.6,29.0,633.0,450.24,332.33
2017,4,19,15,15,394.0,308.5,3.6,28.5,598.5,409.38,301.38
2017,4,19,15,30,397.0,287.0,3.6,28.0,564.0,368.13,269.37
2017,4,19,15,45,566.0,206.0,3.6,28.0,571.0,322.7,228.93
2017,4,19,16,0,735.0,125.0,3.6,28.0,578.0,262.55,174.13
2017,4,19,16,15,525.0,168.0,3.5,27.5,477.0,215.99,143.25
2017,4,19,16,30,315.0,211.0,3.4,27.0,376.0,195.71,136.52
2017,4,19,16,45,467.0,156.5,3.35,27.0,370.5,137.17,89.27
2017,4,19,17,0,619.0,102.0,3.3,27.0,365.0,67.15,51.29
2017,4,19,17,15,572.5,94.0,3.05,26.5,309.5,63.27,48.33
2017,4,19,17,30,526.0,86.0,2.8,26.0,254.0,60.48,46.16
2017,4,19,17,45,462.5,75.0,2.6,25.5,201.0,54.82,41.38
2017,4,19,18,0,399.0,64.0,2.4,25.0,148.0,47.71,35.15
2017,4,19,18,15,301.0,49.0,2.45,24.0,101.0,37.34,25.95
2017,4,19,18,30,203.0,34.0,2.5,23.0,54.0,26.47,15.63
2017,4,19,18,45,101.5,17.0,2.55,22.5,27.0,13.42,0.0
2017,4,19,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,20,6,15,112.0,17.5,2.6,20.5,29.0,88.06,0.0
2017,4,20,6,30,224.0,35.0,2.8,21.0,58.0,184.43,138.07
2017,4,20,6,45,326.0,49.0,3.0,21.5,106.0,266.72,212.03
2017,4,20,7,0,428.0,63.0,3.2,22.0,154.0,362.37,292.55
2017,4,20,7,15,214.0,57.5,3.3,22.5,103.0,227.5,184.8
2017,4,20,7,30,0.0,52.0,3.4,23.0,52.0,48.33,34.37
2017,4,20,7,45,0.0,85.5,3.5,23.5,85.5,80.93,61.04
2017,4,20,8,0,0.0,119.0,3.6,24.0,119.0,115.13,88.38
2017,4,20,8,15,0.0,110.5,3.55,24.0,110.5,104.99,79.85
2017,4,20,8,30,0.0,102.0,3.5,24.0,102.0,95.83,72.21
2017,4,20,8,45,0.0,115.0,3.5,24.5,115.0,108.43,81.86
2017,4,20,9,0,0.0,128.0,3.5,25.0,128.0,121.0,91.35
2017,4,20,9,15,0.0,111.5,3.45,25.5,111.5,104.59,77.92
2017,4,20,9,30,0.0,95.0,3.4,26.0,95.0,88.65,65.0
2017,4,20,9,45,11.0,191.0,3.35,26.5,200.0,192.74,146.08
2017,4,20,10,0,22.0,287.0,3.3,27.0,305.0,299.32,226.15
2017,4,20,10,15,40.5,334.0,3.25,27.0,368.0,377.34,283.67
2017,4,20,10,30,59.0,381.0,3.2,27.0,431.0,442.36,330.63
2017,4,20,10,45,192.5,400.0,3.15,27.5,569.5,600.26,445.71
2017,4,20,11,0,326.0,419.0,3.1,28.0,708.0,754.53,552.46
2017,4,20,11,15,365.0,411.0,3.1,28.0,742.0,775.6,566.16
2017,4,20,11,30,404.0,403.0,3.1,28.0,776.0,794.7,579.37
2017,4,20,11,45,215.0,384.5,3.1,28.5,583.5,588.05,432.46
2017,4,20,12,0,26.0,366.0,3.1,29.0,391.0,375.5,276.07
2017,4,20,12,15,232.5,388.0,3.1,29.0,608.5,586.94,432.98
2017,4,20,12,30,439.0,410.0,3.1,29.0,826.0,777.2,565.66
2017,4,20,12,45,284.5,445.5,3.1,29.5,715.0,659.18,479.49
2017,4,20,13,0,130.0,481.0,3.1,30.0,604.0,550.53,400.19
2017,4,20,13,15,492.5,315.5,3.1,30.0,771.0,671.73,493.92
2017,4,20,13,30,855.0,150.0,3.1,30.0,938.0,764.9,563.41
2017,4,20,13,45,845.5,151.5,3.1,30.0,915.0,723.29,533.35
2017,4,20,14,0,836.0,153.0,3.1,30.0,892.0,679.33,501.82
2017,4,20,14,15,609.5,260.5,3.05,29.5,790.0,591.0,436.48
2017,4,20,14,30,383.0,368.0,3.0,29.0,688.0,526.01,387.56
2017,4,20,14,45,365.5,356.5,3.0,29.0,651.0,483.82,356.69
2017,4,20,15,0,348.0,345.0,3.0,29.0,614.0,443.01,326.23
2017,4,20,15,15,250.0,338.5,3.0,29.0,526.5,375.08,276.36
2017,4,20,15,30,152.0,332.0,3.0,29.0,439.0,324.46,239.72
2017,4,20,15,45,438.5,232.0,3.05,29.0,509.0,306.35,218.84
2017,4,20,16,0,725.0,132.0,3.1,29.0,579.0,266.94,177.02
2017,4,20,16,15,699.5,126.5,3.05,28.5,527.0,214.51,134.52
2017,4,20,16,30,674.0,121.0,3.0,28.0,475.0,164.87,97.03
2017,4,20,16,45,639.5,114.5,3.0,28.0,420.0,116.84,66.96
2017,4,20,17,0,605.0,108.0,3.0,28.0,365.0,73.0,55.97
2017,4,20,17,15,558.0,99.5,2.75,27.5,310.0,67.54,51.71
2017,4,20,17,30,511.0,91.0,2.5,27.0,255.0,64.56,49.41
2017,4,20,17,45,444.5,79.5,2.3,26.5,201.5,57.77,43.71
2017,4,20,18,0,378.0,68.0,2.1,26.0,148.0,50.7,37.54
2017,4,20,18,15,282.0,52.0,2.1,25.0,101.5,39.63,27.78
2017,4,20,18,30,186.0,36.0,2.1,24.0,55.0,28.03,16.92
2017,4,20,18,45,93.0,18.0,2.15,23.5,27.5,14.21,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,21,6,15,94.5,19.0,3.2,20.5,29.5,83.39,2.46
2017,4,21,6,30,189.0,38.0,3.5,21.0,59.0,171.22,128.97
2017,4,21,6,45,290.0,53.5,3.8,21.5,106.5,253.47,201.97
2017,4,21,7,0,391.0,69.0,4.1,22.0,154.0,345.6,279.97
2017,4,21,7,15,195.5,72.5,4.25,22.5,115.0,222.84,181.07
2017,4,21,7,30,0.0,76.0,4.4,23.0,76.0,72.01,53.87
2017,4,21,7,45,4.5,112.0,4.55,23.5,114.0,112.71,87.09
2017,4,21,8,0,9.0,148.0,4.7,24.0,152.0,153.83,119.88
2017,4,21,8,15,158.5,182.0,4.7,24.5,265.5,334.36,266.33
2017,4,21,8,30,308.0,216.0,4.7,25.0,379.0,515.96,406.52
2017,4,21,8,45,269.0,248.0,4.75,25.5,401.0,524.87,409.12
2017,4,21,9,0,230.0,280.0,4.8,26.0,423.0,515.98,399.32
2017,4,21,9,15,143.0,293.5,4.75,26.0,385.0,452.36,348.19
2017,4,21,9,30,56.0,307.0,4.7,26.0,347.0,370.91,283.48
2017,4,21,9,45,425.5,227.0,4.7,26.5,556.0,672.69,515.78
2017,4,21,10,0,795.0,147.0,4.7,27.0,765.0,942.83,704.43
2017,4,21,10,15,462.5,281.0,4.7,27.5,645.0,768.06,575.42
2017,4,21,10,30,130.0,415.0,4.7,28.0,525.0,560.17,416.9
2017,4,21,10,45,82.5,392.5,4.75,28.5,463.0,473.81,353.19
2017,4,21,11,0,35.0,370.0,4.8,29.0,401.0,400.88,297.91
2017,4,21,11,15,223.0,385.5,4.8,29.0,591.0,613.47,456.46
2017,4,21,11,30,411.0,401.0,4.8,29.0,781.0,806.49,593.26
2017,4,21,11,45,401.5,412.0,4.85,29.5,787.0,789.9,579.2
2017,4,21,12,0,392.0,423.0,4.9,30.0,793.0,778.34,569.65
2017,4,21,12,15,397.0,422.5,4.85,30.0,799.0,767.32,561.72
2017,4,21,12,30,402.0,422.0,4.8,30.0,805.0,754.65,552.69
2017,4,21,12,45,210.0,371.5,4.8,30.0,571.5,528.69,391.51
2017,4,21,13,0,18.0,321.0,4.8,30.0,338.0,312.92,231.02
2017,4,21,13,15,22.0,339.5,4.8,30.0,360.0,331.13,245.0
2017,4,21,13,30,26.0,358.0,4.8,30.0,382.0,346.48,256.34
2017,4,21,13,45,196.0,381.5,4.8,30.5,555.5,478.93,355.38
2017,4,21,14,0,366.0,405.0,4.8,31.0,729.0,592.39,436.65
2017,4,21,14,15,594.5,276.5,4.7,31.0,782.5,596.26,441.65
2017,4,21,14,30,823.0,148.0,4.6,31.0,836.0,586.1,434.99
2017,4,21,14,45,576.0,249.5,4.6,31.0,721.5,498.49,368.14
2017,4,21,15,0,329.0,351.0,4.6,31.0,607.0,439.58,323.31
2017,4,21,15,15,552.5,242.5,4.55,30.5,643.0,416.95,304.5
2017,4,21,15,30,776.0,134.0,4.5,30.0,679.0,378.11,269.64
2017,4,21,15,45,758.0,129.5,4.45,30.0,631.5,324.3,224.41
2017,4,21,16,0,740.0,125.0,4.4,30.0,584.0,266.36,176.04
2017,4,21,16,15,715.5,120.0,4.2,29.5,531.5,213.7,133.1
2017,4,21,16,30,691.0,115.0,4.0,29.0,479.0,163.67,95.07
2017,4,21,16,45,657.5,109.0,3.85,29.0,424.5,115.11,64.4
2017,4,21,17,0,624.0,103.0,3.7,29.0,370.0,70.58,53.73
2017,4,21,17,15,578.0,95.0,3.4,28.5,314.5,63.81,48.36
2017,4,21,17,30,532.0,87.0,3.1,28.0,259.0,61.06,46.24
2017,4,21,17,45,464.5,76.5,2.8,27.5,205.0,55.85,41.91
2017,4,21,18,0,397.0,66.0,2.5,27.0,151.0,49.12,36.06
2017,4,21,18,15,300.0,51.0,2.55,26.0,104.0,38.81,26.99
2017,4,21,18,30,203.0,36.0,2.6,25.0,57.0,28.0,16.91
2017,4,21,18,45,101.5,18.0,2.65,24.5,28.5,14.19,0.0
2017,4,21,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,22,6,15,57.0,21.5,3.8,16.5,28.0,63.14,11.16
2017,4,22,6,30,114.0,43.0,4.2,16.0,56.0,130.15,99.49
2017,4,22,6,45,190.0,65.5,4.65,16.0,101.5,204.29,165.89
2017,4,22,7,0,266.0,88.0,5.1,16.0,147.0,284.67,236.19
2017,4,22,7,15,133.0,52.0,5.2,16.0,81.5,154.69,128.34
2017,4,22,7,30,0.0,16.0,5.3,16.0,16.0,14.83,6.99
2017,4,22,7,45,0.0,40.5,5.45,16.0,40.5,37.61,26.35
2017,4,22,8,0,0.0,65.0,5.6,16.0,65.0,60.46,45.52
2017,4,22,8,15,15.5,135.0,5.55,16.0,143.5,142.99,114.7
2017,4,22,8,30,31.0,205.0,5.5,16.0,222.0,242.49,196.04
2017,4,22,8,45,15.5,174.0,5.5,16.5,182.5,182.05,145.36
2017,4,22,9,0,0.0,143.0,5.5,17.0,143.0,135.91,106.51
2017,4,22,9,15,1.0,157.0,5.45,17.0,158.0,150.33,117.97
2017,4,22,9,30,2.0,171.0,5.4,17.0,173.0,164.75,129.31
2017,4,22,9,45,3.0,174.0,5.35,17.5,177.0,168.25,131.58
2017,4,22,10,0,4.0,177.0,5.3,18.0,181.0,171.83,133.93
2017,4,22,10,15,23.0,269.0,5.2,18.5,289.0,291.53,228.43
2017,4,22,10,30,42.0,361.0,5.1,19.0,397.0,404.5,314.62
2017,4,22,10,45,43.5,372.5,5.1,19.5,411.0,414.89,321.14
2017,4,22,11,0,45.0,384.0,5.1,20.0,425.0,424.96,327.68
2017,4,22,11,15,30.5,342.5,5.05,20.0,371.0,365.59,281.98
2017,4,22,11,30,16.0,301.0,5.0,20.0,317.0,300.63,231.79
2017,4,22,11,45,15.5,296.0,5.0,20.5,311.0,294.24,226.42
2017,4,22,12,0,15.0,291.0,5.0,21.0,305.0,287.9,221.01
2017,4,22,12,15,28.0,354.5,5.0,21.0,381.5,362.91,278.31
2017,4,22,12,30,41.0,418.0,5.0,21.0,458.0,430.75,329.19
2017,4,22,12,45,40.0,413.0,5.0,21.0,451.5,420.49,321.29
2017,4,22,13,0,39.0,408.0,5.0,21.0,445.0,410.29,313.7
2017,4,22,13,15,95.0,440.0,5.0,21.0,528.0,477.56,365.41
2017,4,22,13,30,151.0,472.0,5.0,21.0,611.0,536.98,410.23
2017,4,22,13,45,85.0,392.0,5.05,21.0,470.0,413.4,317.28
2017,4,22,14,0,19.0,312.0,5.1,21.0,329.0,297.93,228.94
2017,4,22,14,15,60.0,359.5,5.1,21.0,410.5,356.31,274.56
2017,4,22,14,30,101.0,407.0,5.1,21.0,492.0,412.07,317.03
2017,4,22,14,45,83.5,380.0,5.15,21.0,448.5,372.13,286.64
2017,4,22,15,0,66.0,353.0,5.2,21.0,405.0,334.3,257.97
2017,4,22,15,15,40.5,296.5,5.2,21.0,328.0,272.37,210.6
2017,4,22,15,30,15.0,240.0,5.2,21.0,251.0,220.4,170.73
2017,4,22,15,45,11.0,216.0,5.25,21.0,223.5,196.79,152.63
2017,4,22,16,0,7.0,192.0,5.3,21.0,196.0,173.79,134.9
2017,4,22,16,15,11.0,189.0,5.2,20.5,195.5,169.97,132.35
2017,4,22,16,30,15.0,186.0,5.1,20.0,195.0,165.22,129.05
2017,4,22,16,45,9.5,164.5,5.1,20.0,170.0,144.75,113.26
2017,4,22,17,0,4.0,143.0,5.1,20.0,145.0,125.07,102.66
2017,4,22,17,15,2.0,122.0,4.95,19.5,123.0,107.37,87.95
2017,4,22,17,30,0.0,101.0,4.8,19.0,101.0,89.67,72.96
2017,4,22,17,45,181.0,87.0,4.65,18.5,126.5,67.24,53.51
2017,4,22,18,0,362.0,73.0,4.5,18.0,152.0,54.41,42.12
2017,4,22,18,15,269.5,56.0,4.35,17.5,105.0,42.68,31.41
2017,4,22,18,30,177.0,39.0,4.2,17.0,58.0,30.37,19.66
2017,4,22,18,45,88.5,19.5,4.1,16.5,29.0,15.38,0.0
2017,4,22,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,6,15,151.5,19.0,3.35,9.5,36.5,111.75,39.19
2017,4,23,6,30,303.0,38.0,3.5,10.0,73.0,230.74,184.74
2017,4,23,6,45,406.0,50.5,3.7,11.0,125.0,318.54,265.03
2017,4,23,7,0,509.0,63.0,3.9,12.0,177.0,415.53,349.11
2017,4,23,7,15,575.0,71.5,4.1,13.0,235.0,491.76,413.04
2017,4,23,7,30,641.0,80.0,4.3,14.0,293.0,572.1,477.61
2017,4,23,7,45,686.0,86.5,4.5,15.0,352.5,638.02,527.4
2017,4,23,8,0,731.0,93.0,4.7,16.0,412.0,705.37,576.11
2017,4,23,8,15,762.0,98.0,4.75,16.5,469.5,760.4,614.54
2017,4,23,8,30,793.0,103.0,4.8,17.0,527.0,810.96,648.79
2017,4,23,8,45,817.0,106.5,4.9,17.5,582.0,857.1,679.49
2017,4,23,9,0,841.0,110.0,5.0,18.0,637.0,901.6,708.61
2017,4,23,9,15,858.0,113.0,4.95,18.5,687.0,937.14,729.94
2017,4,23,9,30,875.0,116.0,4.9,19.0,737.0,970.16,749.27
2017,4,23,9,45,889.0,118.0,4.85,19.5,781.5,988.11,757.93
2017,4,23,10,0,903.0,120.0,4.8,20.0,826.0,1011.4,770.39
2017,4,23,10,15,912.0,122.0,4.7,20.5,863.5,1026.66,776.83
2017,4,23,10,30,921.0,124.0,4.6,21.0,901.0,1038.53,781.05
2017,4,23,10,45,929.5,124.5,4.55,21.5,931.0,1044.86,782.09
2017,4,23,11,0,938.0,125.0,4.5,22.0,961.0,1047.63,780.93
2017,4,23,11,15,942.5,126.0,4.45,22.0,982.5,1043.42,776.95
2017,4,23,11,30,947.0,127.0,4.4,22.0,1004.0,1035.6,770.84
2017,4,23,11,45,949.0,128.0,4.35,22.5,1017.0,1021.86,759.45
2017,4,23,12,0,951.0,129.0,4.3,23.0,1030.0,1004.67,745.97
2017,4,23,12,15,951.5,129.0,4.25,23.0,1034.0,981.85,730.31
2017,4,23,12,30,952.0,129.0,4.2,23.0,1038.0,955.88,712.64
2017,4,23,12,45,952.5,128.0,4.2,23.5,1033.5,926.01,691.29
2017,4,23,13,0,953.0,127.0,4.2,24.0,1029.0,893.26,668.05
2017,4,23,13,15,950.0,126.0,4.15,24.0,1015.5,855.05,642.12
2017,4,23,13,30,947.0,125.0,4.1,24.0,1002.0,814.46,614.45
2017,4,23,13,45,943.5,123.5,4.1,24.0,980.0,770.87,584.5
2017,4,23,14,0,940.0,122.0,4.1,24.0,958.0,725.25,550.88
