Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,14,15,933.5,120.5,4.05,24.0,927.5,675.97,513.68
2017,4,23,14,30,927.0,119.0,4.0,24.0,897.0,625.31,474.59
2017,4,23,14,45,915.0,118.0,4.0,24.0,858.5,571.07,431.95
2017,4,23,15,0,903.0,117.0,4.0,24.0,820.0,516.44,387.84
2017,4,23,15,15,890.5,114.5,3.9,24.0,776.0,460.23,341.2
2017,4,23,15,30,878.0,112.0,3.8,24.0,732.0,398.47,289.31
2017,4,23,15,45,862.5,108.5,3.75,24.0,682.0,340.72,239.58
2017,4,23,16,0,847.0,105.0,3.7,24.0,632.0,284.05,190.39
2017,4,23,16,15,824.5,101.0,3.55,23.5,577.5,226.99,142.4
2017,4,23,16,30,802.0,97.0,3.4,23.0,523.0,172.27,99.34
2017,4,23,16,45,772.5,92.0,3.3,23.0,465.0,118.81,64.26
2017,4,23,17,0,743.0,87.0,3.2,23.0,407.0,62.97,40.25
2017,4,23,17,15,699.5,81.0,2.75,22.0,348.0,53.11,40.48
2017,4,23,17,30,656.0,75.0,2.3,21.0,289.0,51.33,39.21
2017,4,23,17,45,591.5,67.0,1.9,20.0,231.5,47.74,36.23
2017,4,23,18,0,527.0,59.0,1.5,19.0,174.0,43.94,32.87
2017,4,23,18,15,421.0,47.5,1.45,18.0,122.0,36.67,26.22
2017,4,23,18,30,315.0,36.0,1.4,17.0,70.0,28.99,18.65
2017,4,23,18,45,157.5,18.0,1.35,16.5,35.0,14.32,0.0
2017,4,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,24,6,15,150.0,20.0,0.9,11.5,37.5,113.75,50.18
2017,4,24,6,30,300.0,40.0,1.0,12.0,75.0,231.94,183.79
2017,4,24,6,45,392.5,53.5,1.15,13.0,126.0,315.04,257.54
2017,4,24,7,0,485.0,67.0,1.3,14.0,177.0,406.37,334.27
2017,4,24,7,15,412.0,91.0,1.35,15.0,203.0,404.81,332.94
2017,4,24,7,30,339.0,115.0,1.4,16.0,229.0,398.33,326.26
2017,4,24,7,45,513.0,109.5,1.5,17.0,317.0,532.21,431.4
2017,4,24,8,0,687.0,104.0,1.6,18.0,405.0,685.78,543.24
2017,4,24,8,15,718.5,109.5,1.7,18.5,462.0,740.39,578.85
2017,4,24,8,30,750.0,115.0,1.8,19.0,519.0,794.66,614.33
2017,4,24,8,45,768.0,122.0,1.95,20.0,571.5,838.18,640.92
2017,4,24,9,0,786.0,129.0,2.1,21.0,624.0,874.94,662.54
2017,4,24,9,15,666.5,181.5,2.05,21.5,624.0,844.1,637.54
2017,4,24,9,30,547.0,234.0,2.0,22.0,624.0,793.59,598.06
2017,4,24,9,45,585.5,239.0,2.0,22.5,679.0,840.78,628.68
2017,4,24,10,0,624.0,244.0,2.0,23.0,734.0,890.53,659.39
2017,4,24,10,15,743.5,197.5,2.05,23.5,807.0,959.33,702.98
2017,4,24,10,30,863.0,151.0,2.1,24.0,880.0,1020.36,739.59
2017,4,24,10,45,714.5,243.0,2.15,24.5,860.5,973.57,707.06
2017,4,24,11,0,566.0,335.0,2.2,25.0,841.0,912.99,662.46
2017,4,24,11,15,723.0,248.0,2.3,25.0,909.5,969.44,704.15
2017,4,24,11,30,880.0,161.0,2.4,25.0,978.0,1014.1,732.75
2017,4,24,11,45,890.0,156.5,2.5,25.5,992.5,994.79,719.08
2017,4,24,12,0,900.0,152.0,2.6,26.0,1007.0,980.45,709.28
2017,4,24,12,15,900.0,152.0,2.7,26.0,1010.0,957.92,695.54
2017,4,24,12,30,900.0,152.0,2.8,26.0,1013.0,932.47,679.9
2017,4,24,12,45,894.5,154.5,2.95,26.5,1006.5,901.81,659.78
2017,4,24,13,0,889.0,157.0,3.1,27.0,1000.0,868.77,637.96
2017,4,24,13,15,885.0,156.0,3.15,27.0,986.0,831.69,613.91
2017,4,24,13,30,881.0,155.0,3.2,27.0,972.0,792.52,588.25
2017,4,24,13,45,872.0,155.5,3.3,27.0,948.5,749.6,558.7
2017,4,24,14,0,863.0,156.0,3.4,27.0,925.0,703.97,526.17
2017,4,24,14,15,854.5,154.0,3.45,27.0,894.5,655.37,490.6
2017,4,24,14,30,846.0,152.0,3.5,27.0,864.0,605.85,453.45
2017,4,24,14,45,835.0,149.5,3.55,27.0,826.5,553.93,413.53
2017,4,24,15,0,824.0,147.0,3.6,27.0,789.0,501.78,372.32
2017,4,24,15,15,809.0,143.5,3.55,26.5,745.0,447.18,328.68
2017,4,24,15,30,794.0,140.0,3.5,26.0,701.0,393.25,284.36
2017,4,24,15,45,733.0,145.5,3.5,26.0,636.0,328.14,231.36
2017,4,24,16,0,672.0,151.0,3.5,26.0,571.0,274.18,187.14
2017,4,24,16,15,688.5,136.0,3.25,25.5,533.5,225.09,145.19
2017,4,24,16,30,705.0,121.0,3.0,25.0,496.0,174.15,103.97
2017,4,24,16,45,673.0,114.5,2.75,25.0,440.5,124.48,71.29
2017,4,24,17,0,641.0,108.0,2.5,25.0,385.0,78.71,52.51
2017,4,24,17,15,594.5,99.5,2.25,24.0,328.0,67.07,52.05
2017,4,24,17,30,548.0,91.0,2.0,23.0,271.0,64.05,49.81
2017,4,24,17,45,487.0,79.5,1.8,22.5,216.5,58.12,44.79
2017,4,24,18,0,426.0,68.0,1.6,22.0,162.0,50.53,38.12
2017,4,24,18,15,327.5,54.0,1.65,21.0,113.5,41.05,29.63
2017,4,24,18,30,229.0,40.0,1.7,20.0,65.0,31.13,20.22
2017,4,24,18,45,114.5,20.0,1.75,19.5,32.5,15.74,0.0
2017,4,24,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,25,6,15,89.0,23.0,3.5,16.5,34.0,81.73,39.52
2017,4,25,6,30,178.0,46.0,3.8,17.0,68.0,167.18,130.56
2017,4,25,6,45,268.0,63.5,4.15,18.0,116.0,256.28,208.0
2017,4,25,7,0,358.0,81.0,4.5,19.0,164.0,343.84,282.4
2017,4,25,7,15,422.5,93.5,4.75,19.5,217.5,415.71,342.44
2017,4,25,7,30,487.0,106.0,5.0,20.0,271.0,492.37,404.32
2017,4,25,7,45,243.5,109.0,5.25,21.0,191.5,316.58,259.57
2017,4,25,8,0,0.0,112.0,5.5,22.0,112.0,107.25,82.52
2017,4,25,8,15,0.0,127.5,5.5,22.5,127.5,122.29,94.37
2017,4,25,8,30,0.0,143.0,5.5,23.0,143.0,137.29,105.86
2017,4,25,8,45,0.0,135.5,5.55,24.0,135.5,128.83,98.31
2017,4,25,9,0,0.0,128.0,5.6,25.0,128.0,120.91,91.31
2017,4,25,9,15,6.0,179.5,5.6,25.5,184.0,177.47,135.55
2017,4,25,9,30,12.0,231.0,5.6,26.0,240.0,234.65,179.34
2017,4,25,9,45,13.0,242.0,5.65,26.5,252.0,245.82,187.08
2017,4,25,10,0,14.0,253.0,5.7,27.0,264.0,256.97,194.84
2017,4,25,10,15,27.0,307.0,5.7,27.5,329.5,335.27,253.48
2017,4,25,10,30,40.0,361.0,5.7,28.0,395.0,402.41,302.52
2017,4,25,10,45,45.0,382.0,5.7,28.5,421.5,426.18,318.87
2017,4,25,11,0,50.0,403.0,5.7,29.0,448.0,449.35,334.73
2017,4,25,11,15,83.5,437.0,5.65,29.5,514.5,512.62,380.26
2017,4,25,11,30,117.0,471.0,5.6,30.0,581.0,582.62,429.48
2017,4,25,11,45,114.0,477.0,5.6,30.5,585.0,571.13,419.87
2017,4,25,12,0,111.0,483.0,5.6,31.0,589.0,567.68,416.22
2017,4,25,12,15,190.0,483.0,5.55,31.0,664.5,636.25,466.39
2017,4,25,12,30,269.0,483.0,5.5,31.0,740.0,696.94,510.0
2017,4,25,12,45,325.5,457.0,5.45,31.5,767.0,705.77,516.13
2017,4,25,13,0,382.0,431.0,5.4,32.0,794.0,711.04,519.81
2017,4,25,13,15,437.5,411.5,5.4,32.0,822.0,715.9,524.13
2017,4,25,13,30,493.0,392.0,5.4,32.0,850.0,716.9,525.52
2017,4,25,13,45,482.0,380.0,5.4,32.0,819.0,672.68,494.31
2017,4,25,14,0,471.0,368.0,5.4,32.0,788.0,628.66,463.0
2017,4,25,14,15,354.5,391.5,5.4,32.0,702.0,553.94,407.99
2017,4,25,14,30,238.0,415.0,5.4,32.0,616.0,490.66,361.08
2017,4,25,14,45,250.0,393.5,5.4,32.0,596.0,456.54,336.36
2017,4,25,15,0,262.0,372.0,5.4,32.0,576.0,427.05,314.35
2017,4,25,15,15,498.5,264.5,5.35,32.0,626.5,415.72,303.54
2017,4,25,15,30,735.0,157.0,5.3,32.0,677.0,382.21,272.52
2017,4,25,15,45,430.5,222.0,5.25,32.0,521.5,300.19,213.52
2017,4,25,16,0,126.0,287.0,5.2,32.0,366.0,260.15,190.37
2017,4,25,16,15,381.5,212.0,5.1,31.5,421.5,235.34,161.98
2017,4,25,16,30,637.0,137.0,5.0,31.0,477.0,179.1,108.34
2017,4,25,16,45,523.5,143.0,4.9,30.5,402.0,137.75,85.1
2017,4,25,17,0,410.0,149.0,4.8,30.0,327.0,106.97,75.37
2017,4,25,17,15,368.5,135.5,4.65,29.5,278.5,93.18,72.64
2017,4,25,17,30,327.0,122.0,4.5,29.0,230.0,91.5,71.56
2017,4,25,17,45,284.5,102.5,4.35,28.5,183.5,78.36,60.67
2017,4,25,18,0,242.0,83.0,4.2,28.0,137.0,64.64,49.0
2017,4,25,18,15,178.0,62.0,4.35,27.0,95.5,49.24,35.68
2017,4,25,18,30,114.0,41.0,4.5,26.0,54.0,33.27,21.43
2017,4,25,18,45,57.0,20.5,4.65,25.5,27.0,17.11,0.55
2017,4,25,19,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,26,6,15,29.5,25.0,2.65,22.5,29.0,49.98,23.96
2017,4,26,6,30,59.0,50.0,2.9,23.0,58.0,102.25,76.07
2017,4,26,6,45,128.0,77.0,3.2,23.5,104.0,176.79,139.03
2017,4,26,7,0,197.0,104.0,3.5,24.0,150.0,265.47,212.35
2017,4,26,7,15,256.0,124.5,3.6,24.5,201.5,334.57,268.52
2017,4,26,7,30,315.0,145.0,3.7,25.0,253.0,408.4,326.64
2017,4,26,7,45,390.0,151.5,3.8,25.5,309.0,492.77,391.32
2017,4,26,8,0,465.0,158.0,3.9,26.0,365.0,571.91,450.25
2017,4,26,8,15,502.5,168.0,3.95,26.5,418.5,628.25,490.0
2017,4,26,8,30,540.0,178.0,4.0,27.0,472.0,685.36,529.4
2017,4,26,8,45,404.5,231.5,4.05,27.5,464.0,626.23,480.72
2017,4,26,9,0,269.0,285.0,4.1,28.0,456.0,572.23,435.67
2017,4,26,9,15,276.5,306.0,4.35,28.5,493.5,604.89,457.77
2017,4,26,9,30,284.0,327.0,4.6,29.0,531.0,636.46,478.58
2017,4,26,9,45,541.5,239.5,4.85,29.5,657.0,800.74,600.14
2017,4,26,10,0,799.0,152.0,5.1,30.0,783.0,957.92,707.44
2017,4,26,10,15,812.5,154.5,5.3,30.0,821.0,976.85,719.25
2017,4,26,10,30,826.0,157.0,5.5,30.0,859.0,992.68,729.94
2017,4,26,10,45,852.5,149.0,5.75,30.5,894.5,1006.95,738.52
2017,4,26,11,0,879.0,141.0,6.0,31.0,930.0,1009.7,739.48
2017,4,26,11,15,886.0,142.5,6.15,31.0,953.0,1008.51,738.87
2017,4,26,11,30,893.0,144.0,6.3,31.0,976.0,1003.86,736.07
2017,4,26,11,45,905.0,140.0,6.45,31.5,993.0,995.22,729.18
2017,4,26,12,0,917.0,136.0,6.6,32.0,1010.0,983.12,720.08
2017,4,26,12,15,919.5,136.0,6.6,32.0,1015.5,962.7,706.19
2017,4,26,12,30,922.0,136.0,6.6,32.0,1021.0,939.19,690.32
2017,4,26,12,45,923.5,135.0,6.6,32.0,1018.0,910.95,671.27
2017,4,26,13,0,925.0,134.0,6.6,32.0,1015.0,879.91,650.32
2017,4,26,13,15,924.0,133.5,6.55,32.0,1003.0,844.65,626.24
2017,4,26,13,30,923.0,133.0,6.5,32.0,991.0,806.96,600.42
2017,4,26,13,45,917.5,133.0,6.45,32.0,969.5,764.22,570.59
2017,4,26,14,0,912.0,133.0,6.4,32.0,948.0,719.68,537.61
2017,4,26,14,15,905.5,131.5,6.35,31.5,918.5,671.67,502.56
2017,4,26,14,30,899.0,130.0,6.3,31.0,889.0,622.35,465.62
2017,4,26,14,45,893.0,126.0,6.3,31.0,853.0,570.15,424.8
2017,4,26,15,0,887.0,122.0,6.3,31.0,817.0,517.04,382.22
2017,4,26,15,15,873.5,119.5,6.25,30.5,772.0,461.33,337.26
2017,4,26,15,30,860.0,117.0,6.2,30.0,727.0,400.37,287.24
2017,4,26,15,45,839.5,114.5,6.2,29.5,676.5,343.0,239.03
2017,4,26,16,0,819.0,112.0,6.2,29.0,626.0,287.29,191.73
2017,4,26,16,15,794.5,108.0,6.05,28.5,571.0,231.5,145.26
2017,4,26,16,30,770.0,104.0,5.9,28.0,516.0,178.3,103.62
2017,4,26,16,45,731.5,100.5,5.8,27.5,457.5,121.1,65.32
2017,4,26,17,0,693.0,97.0,5.7,27.0,399.0,74.08,45.92
2017,4,26,17,15,647.0,90.0,5.5,26.0,341.0,59.46,45.17
2017,4,26,17,30,601.0,83.0,5.3,25.0,283.0,57.26,43.6
2017,4,26,17,45,532.0,74.5,5.1,24.5,226.5,53.57,40.53
2017,4,26,18,0,463.0,66.0,4.9,24.0,170.0,49.7,37.09
2017,4,26,18,15,360.0,53.0,4.75,23.0,120.0,40.2,28.66
2017,4,26,18,30,257.0,40.0,4.6,22.0,70.0,31.05,20.09
2017,4,26,18,45,128.5,20.0,4.45,21.0,35.0,15.69,1.21
2017,4,26,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,5,45,12.5,4.0,1.25,10.5,4.5,0.0,0.0
2017,4,27,6,0,25.0,8.0,1.4,11.0,9.0,18.34,0.0
2017,4,27,6,15,157.0,25.5,1.65,11.5,44.5,129.66,79.66
2017,4,27,6,30,289.0,43.0,1.9,12.0,80.0,231.42,186.0
2017,4,27,6,45,381.5,56.0,2.2,13.0,131.0,314.31,259.51
2017,4,27,7,0,474.0,69.0,2.5,14.0,182.0,405.13,336.71
2017,4,27,7,15,537.5,78.0,2.55,14.5,238.0,479.3,397.77
2017,4,27,7,30,601.0,87.0,2.6,15.0,294.0,557.35,459.31
2017,4,27,7,45,638.0,95.5,2.7,16.0,350.5,618.33,504.02
2017,4,27,8,0,675.0,104.0,2.8,17.0,407.0,680.18,547.1
2017,4,27,8,15,706.5,109.5,2.8,17.5,462.5,734.37,583.71
2017,4,27,8,30,738.0,115.0,2.8,18.0,518.0,788.27,619.19
2017,4,27,8,45,754.0,122.5,2.8,19.0,569.5,830.22,644.15
2017,4,27,9,0,770.0,130.0,2.8,20.0,621.0,870.29,667.33
2017,4,27,9,15,787.5,133.5,2.7,20.5,669.0,900.25,683.66
2017,4,27,9,30,805.0,137.0,2.6,21.0,717.0,932.83,701.58
2017,4,27,9,45,812.5,143.5,2.55,22.0,758.0,956.55,712.34
2017,4,27,10,0,820.0,150.0,2.5,23.0,799.0,977.21,721.05
2017,4,27,10,15,830.0,152.5,2.5,23.5,834.5,992.85,728.35
2017,4,27,10,30,840.0,155.0,2.5,24.0,870.0,1005.31,733.7
2017,4,27,10,45,691.0,252.0,2.5,24.5,853.5,962.27,703.21
2017,4,27,11,0,542.0,349.0,2.5,25.0,837.0,905.65,659.5
2017,4,27,11,15,702.0,256.0,2.65,25.5,902.5,959.54,699.48
2017,4,27,11,30,862.0,163.0,2.8,26.0,968.0,1001.86,725.77
2017,4,27,11,45,871.0,159.5,3.0,26.5,982.0,982.59,712.76
2017,4,27,12,0,880.0,156.0,3.2,27.0,996.0,968.56,703.63
2017,4,27,12,15,881.0,156.0,3.35,27.5,1000.0,947.28,689.33
2017,4,27,12,30,882.0,156.0,3.5,28.0,1004.0,923.14,673.17
2017,4,27,12,45,882.5,154.5,3.7,28.5,999.5,894.51,654.26
2017,4,27,13,0,883.0,153.0,3.9,29.0,995.0,863.31,633.52
2017,4,27,13,15,663.0,275.0,4.05,29.0,902.5,770.77,568.49
2017,4,27,13,30,443.0,397.0,4.2,29.0,810.0,685.12,504.55
2017,4,27,13,45,378.5,413.0,4.35,29.5,760.0,632.14,465.79
2017,4,27,14,0,314.0,429.0,4.5,30.0,710.0,580.97,427.93
2017,4,27,14,15,433.0,370.0,4.55,30.0,744.5,581.11,429.78
2017,4,27,14,30,552.0,311.0,4.6,30.0,779.0,574.41,425.42
2017,4,27,14,45,576.5,283.0,4.65,30.0,752.5,532.47,394.09
2017,4,27,15,0,601.0,255.0,4.7,30.0,726.0,487.74,359.79
2017,4,27,15,15,426.5,292.5,4.7,29.5,617.5,409.65,301.78
2017,4,27,15,30,252.0,330.0,4.7,29.0,509.0,354.12,261.53
2017,4,27,15,45,462.5,241.5,4.7,29.0,542.5,326.5,234.92
2017,4,27,16,0,673.0,153.0,4.7,29.0,576.0,279.62,189.97
2017,4,27,16,15,684.5,138.0,4.45,28.5,536.0,229.74,147.79
2017,4,27,16,30,696.0,123.0,4.2,28.0,496.0,178.6,106.62
2017,4,27,16,45,554.5,136.0,4.0,28.0,413.0,136.32,83.15
2017,4,27,17,0,413.0,149.0,3.8,28.0,330.0,108.95,76.3
2017,4,27,17,15,476.5,121.0,3.4,27.0,301.5,82.95,64.75
2017,4,27,17,30,540.0,93.0,3.0,26.0,273.0,65.28,50.2
2017,4,27,17,45,475.0,82.0,2.65,25.5,218.5,59.84,45.7
2017,4,27,18,0,410.0,71.0,2.3,25.0,164.0,52.61,39.43
2017,4,27,18,15,315.0,56.5,2.35,24.0,115.5,42.83,30.8
2017,4,27,18,30,220.0,42.0,2.4,23.0,67.0,32.58,21.34
2017,4,27,18,45,110.0,21.0,2.5,22.5,33.5,16.46,2.45
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.5,2.25,19.5,2.5,0.0,0.0
2017,4,28,6,0,4.0,5.0,2.3,20.0,5.0,6.49,0.0
2017,4,28,6,15,54.5,28.5,2.5,20.5,35.0,68.42,40.25
2017,4,28,6,30,105.0,52.0,2.7,21.0,65.0,128.66,98.58
2017,4,28,6,45,169.0,76.0,2.9,22.0,110.5,207.38,165.03
2017,4,28,7,0,233.0,100.0,3.1,23.0,156.0,282.06,226.93
2017,4,28,7,15,135.0,115.5,3.3,23.5,150.0,230.24,184.68
2017,4,28,7,30,37.0,131.0,3.5,24.0,144.0,169.37,133.43
2017,4,28,7,45,60.5,159.5,3.75,24.5,185.0,219.19,173.38
2017,4,28,8,0,84.0,188.0,4.0,25.0,226.0,270.12,213.17
2017,4,28,8,15,47.0,186.0,4.15,25.5,208.0,235.19,183.61
2017,4,28,8,30,10.0,184.0,4.3,26.0,190.0,188.82,145.16
2017,4,28,8,45,53.5,237.0,4.45,27.0,271.0,295.86,228.25
2017,4,28,9,0,97.0,290.0,4.6,28.0,352.0,394.15,301.73
2017,4,28,9,15,215.0,303.5,4.7,28.5,455.0,531.1,404.51
2017,4,28,9,30,333.0,317.0,4.8,29.0,558.0,672.16,506.32
2017,4,28,9,45,512.5,261.0,4.9,29.5,656.0,797.75,596.84
2017,4,28,10,0,692.0,205.0,5.0,30.0,754.0,919.14,680.46
2017,4,28,10,15,704.5,208.5,5.1,30.5,789.0,936.71,689.58
2017,4,28,10,30,717.0,212.0,5.2,31.0,824.0,951.47,697.5
2017,4,28,10,45,736.5,208.5,5.35,31.5,855.0,962.81,703.56
2017,4,28,11,0,756.0,205.0,5.5,32.0,886.0,971.14,707.73
2017,4,28,11,15,762.0,206.5,5.55,32.0,906.0,968.37,705.47
2017,4,28,11,30,768.0,208.0,5.6,32.0,926.0,956.96,697.66
2017,4,28,11,45,765.5,213.0,5.7,32.5,937.0,948.87,691.07
2017,4,28,12,0,763.0,218.0,5.8,33.0,948.0,932.36,678.94
2017,4,28,12,15,764.0,218.5,5.8,33.0,951.5,911.89,665.14
2017,4,28,12,30,765.0,219.0,5.8,33.0,955.0,888.78,649.64
2017,4,28,12,45,761.0,220.0,5.8,33.5,949.5,859.41,628.63
2017,4,28,13,0,757.0,221.0,5.8,34.0,944.0,828.02,606.17
2017,4,28,13,15,753.0,220.0,5.75,34.0,931.0,792.99,581.6
2017,4,28,13,30,749.0,219.0,5.7,34.0,918.0,756.32,555.65
2017,4,28,13,45,738.5,219.5,5.7,34.0,895.5,714.9,526.15
2017,4,28,14,0,728.0,220.0,5.7,34.0,873.0,672.68,495.61
2017,4,28,14,15,718.0,217.0,5.65,34.0,843.5,627.2,462.17
2017,4,28,14,30,708.0,214.0,5.6,34.0,814.0,581.34,427.84
2017,4,28,14,45,686.0,215.0,5.55,34.0,776.0,532.4,390.54
2017,4,28,15,0,664.0,216.0,5.5,34.0,738.0,484.67,353.43
2017,4,28,15,15,647.0,210.0,5.45,34.0,695.5,434.74,314.09
2017,4,28,15,30,630.0,204.0,5.4,34.0,653.0,386.04,274.96
2017,4,28,15,45,602.5,199.5,5.4,34.0,605.0,336.82,235.22
2017,4,28,16,0,575.0,195.0,5.4,34.0,557.0,290.7,197.81
2017,4,28,16,15,547.0,186.0,5.4,33.5,506.5,242.87,160.26
2017,4,28,16,30,519.0,177.0,5.4,33.0,456.0,198.11,126.79
2017,4,28,16,45,477.0,167.5,5.4,32.5,402.5,155.05,98.77
2017,4,28,17,0,435.0,158.0,5.4,32.0,349.0,116.86,80.48
2017,4,28,17,15,390.0,143.0,5.4,31.0,296.5,98.34,76.45
2017,4,28,17,30,345.0,128.0,5.4,30.0,244.0,95.55,74.65
2017,4,28,17,45,285.5,109.5,5.45,29.5,193.5,83.17,64.47
2017,4,28,18,0,226.0,91.0,5.5,29.0,143.0,70.25,53.54
2017,4,28,18,15,160.5,67.0,5.45,28.5,99.0,52.87,38.54
2017,4,28,18,30,95.0,43.0,5.4,28.0,55.0,34.8,22.67
2017,4,28,18,45,47.5,21.5,5.35,27.5,27.5,18.83,4.29
2017,4,28,19,0,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.25,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.0,23.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,4.7,23.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,4.7,23.0,1.0,0.95,0.0
2017,4,29,6,15,0.0,16.0,4.75,23.0,16.0,14.84,4.55
2017,4,29,6,30,0.0,31.0,4.8,23.0,31.0,28.79,17.49
2017,4,29,6,45,0.0,56.5,4.9,23.5,56.5,56.25,40.39
2017,4,29,7,0,0.0,82.0,5.0,24.0,82.0,83.3,62.83
2017,4,29,7,15,12.5,105.0,5.25,24.5,109.5,115.0,89.03
2017,4,29,7,30,25.0,128.0,5.5,25.0,137.0,156.65,122.81
2017,4,29,7,45,13.0,135.5,5.75,25.5,140.5,144.25,111.93
2017,4,29,8,0,1.0,143.0,6.0,26.0,144.0,140.89,108.24
2017,4,29,8,15,16.0,178.0,6.2,26.5,187.0,189.21,146.45
2017,4,29,8,30,31.0,213.0,6.4,27.0,230.0,250.81,194.26
2017,4,29,8,45,71.5,253.5,6.6,27.5,298.0,330.94,256.31
2017,4,29,9,0,112.0,294.0,6.8,28.0,366.0,412.39,318.01
2017,4,29,9,15,63.0,266.5,6.85,28.5,307.5,333.84,255.59
2017,4,29,9,30,14.0,239.0,6.9,29.0,249.0,244.57,184.93
2017,4,29,9,45,47.0,305.5,6.95,29.5,342.5,357.51,270.57
2017,4,29,10,0,80.0,372.0,7.0,30.0,436.0,459.47,345.64
2017,4,29,10,15,85.0,392.5,6.95,30.0,463.0,483.33,362.25
2017,4,29,10,30,90.0,413.0,6.9,30.0,490.0,506.61,378.53
2017,4,29,10,45,102.5,432.5,6.85,30.5,523.0,535.54,398.31
2017,4,29,11,0,115.0,452.0,6.8,31.0,556.0,574.39,424.87
2017,4,29,11,15,189.0,460.5,6.65,31.0,636.5,648.95,479.32
2017,4,29,11,30,263.0,469.0,6.5,31.0,717.0,729.16,536.44
2017,4,29,11,45,279.5,459.5,6.4,31.5,725.5,724.65,531.89
2017,4,29,12,0,296.0,450.0,6.3,32.0,734.0,718.71,526.68
2017,4,29,12,15,266.5,471.5,6.1,32.0,728.0,699.05,511.12
2017,4,29,12,30,237.0,493.0,5.9,32.0,722.0,676.7,493.87
2017,4,29,12,45,188.5,492.5,5.75,32.5,674.0,622.0,453.16
2017,4,29,13,0,140.0,492.0,5.6,33.0,626.0,569.68,414.22
2017,4,29,13,15,198.5,480.5,5.4,33.0,667.5,594.38,432.67
2017,4,29,13,30,257.0,469.0,5.2,33.0,709.0,611.97,445.55
2017,4,29,13,45,333.5,428.0,5.05,33.0,732.0,614.07,448.1
2017,4,29,14,0,410.0,387.0,4.9,33.0,755.0,606.4,443.44
2017,4,29,14,15,363.0,393.0,4.7,33.0,711.5,562.33,410.72
2017,4,29,14,30,316.0,399.0,4.5,33.0,668.0,517.89,377.98
2017,4,29,14,45,296.5,385.0,4.35,33.0,628.5,475.62,347.16
2017,4,29,15,0,277.0,371.0,4.2,33.0,589.0,435.11,317.3
2017,4,29,15,15,186.5,351.5,3.9,32.5,495.0,369.84,270.28
2017,4,29,15,30,96.0,332.0,3.6,32.0,401.0,314.83,231.18
2017,4,29,15,45,136.0,311.5,3.35,32.0,401.5,294.39,215.08
2017,4,29,16,0,176.0,291.0,3.1,32.0,402.0,277.04,200.45
2017,4,29,16,15,222.5,259.5,2.7,31.5,387.5,249.05,177.5
2017,4,29,16,30,269.0,228.0,2.3,31.0,373.0,208.37,145.07
2017,4,29,16,45,212.5,221.5,1.9,31.0,328.5,186.32,132.16
2017,4,29,17,0,156.0,215.0,1.5,31.0,284.0,161.58,118.81
2017,4,29,17,15,132.5,187.5,1.25,30.0,240.5,138.1,108.93
2017,4,29,17,30,109.0,160.0,1.0,29.0,197.0,120.03,94.8
2017,4,29,17,45,79.0,129.0,0.75,28.5,153.5,102.94,80.89
2017,4,29,18,0,49.0,98.0,0.5,28.0,110.0,80.26,61.93
2017,4,29,18,15,24.5,67.0,1.1,26.5,73.0,56.83,42.2
2017,4,29,18,30,0.0,36.0,1.7,25.0,36.0,32.79,21.42
2017,4,29,18,45,0.0,18.0,2.35,24.0,18.0,16.71,4.0
2017,4,29,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.85,18.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.55,18.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.5,4.25,13.0,5.5,0.0,0.0
2017,4,30,6,0,0.0,11.0,4.5,13.0,11.0,10.48,0.0
2017,4,30,6,15,100.0,33.0,4.65,13.0,47.0,107.98,73.75
2017,4,30,6,30,200.0,55.0,4.8,13.0,83.0,192.55,155.53
2017,4,30,6,45,308.5,69.5,4.95,13.0,135.0,289.52,241.35
2017,4,30,7,0,417.0,84.0,5.1,13.0,187.0,387.7,326.92
2017,4,30,7,15,481.0,95.0,5.1,13.0,243.0,460.6,389.1
2017,4,30,7,30,545.0,106.0,5.1,13.0,299.0,541.96,455.98
2017,4,30,7,45,618.0,106.5,5.2,13.5,360.5,619.47,517.56
2017,4,30,8,0,691.0,107.0,5.3,14.0,422.0,699.87,578.02
2017,4,30,8,15,723.5,112.0,5.4,14.5,479.0,754.85,617.22
2017,4,30,8,30,756.0,117.0,5.5,15.0,536.0,809.53,655.51
2017,4,30,8,45,799.5,113.5,5.6,16.0,594.5,858.89,687.86
2017,4,30,9,0,843.0,110.0,5.7,17.0,653.0,912.53,722.73
2017,4,30,9,15,861.0,113.0,5.75,17.5,703.0,948.84,745.59
2017,4,30,9,30,879.0,116.0,5.8,18.0,753.0,974.29,760.59
2017,4,30,9,45,902.0,113.0,5.85,18.5,800.5,1003.57,778.35
2017,4,30,10,0,925.0,110.0,5.9,19.0,848.0,1030.2,794.16
2017,4,30,10,15,934.5,112.0,5.9,19.5,885.5,1046.06,802.11
2017,4,30,10,30,944.0,114.0,5.9,20.0,923.0,1058.48,807.81
2017,4,30,10,45,954.0,113.5,5.95,21.0,954.5,1065.22,808.46
2017,4,30,11,0,964.0,113.0,6.0,22.0,986.0,1068.36,806.81
2017,4,30,11,15,968.5,114.0,5.95,22.0,1007.5,1064.01,802.69
2017,4,30,11,30,973.0,115.0,5.9,22.0,1029.0,1055.99,796.25
2017,4,30,11,45,968.0,120.5,5.9,22.5,1039.5,1039.72,783.11
2017,4,30,12,0,963.0,126.0,5.9,23.0,1050.0,1020.02,767.83
2017,4,30,12,15,963.5,126.5,5.85,23.0,1053.5,997.4,751.88
2017,4,30,12,30,964.0,127.0,5.8,23.0,1057.0,971.65,733.86
2017,4,30,12,45,963.0,126.5,5.8,23.5,1052.0,940.72,711.18
2017,4,30,13,0,962.0,126.0,5.8,24.0,1047.0,907.02,686.67
2017,4,30,13,15,959.0,125.5,5.7,24.0,1032.5,869.11,660.05
2017,4,30,13,30,956.0,125.0,5.6,24.0,1018.0,828.83,631.71
2017,4,30,13,45,949.5,124.5,5.55,24.5,995.0,783.84,598.97
2017,4,30,14,0,943.0,124.0,5.5,25.0,972.0,737.08,562.91
2017,4,30,14,15,936.0,122.5,5.4,25.0,941.5,687.6,525.02
2017,4,30,14,30,929.0,121.0,5.3,25.0,911.0,636.81,485.37
2017,4,30,14,45,917.0,120.5,5.2,25.0,872.0,583.13,442.66
2017,4,30,15,0,905.0,120.0,5.1,25.0,833.0,529.05,398.62
2017,4,30,15,15,892.0,117.5,4.9,25.0,788.5,472.8,351.74
2017,4,30,15,30,879.0,115.0,4.7,25.0,744.0,411.16,299.88
2017,4,30,15,45,862.0,112.0,4.55,25.0,694.0,353.55,250.29
2017,4,30,16,0,845.0,109.0,4.4,25.0,644.0,297.2,201.36
2017,4,30,16,15,823.0,105.0,4.15,24.5,589.5,240.53,153.42
2017,4,30,16,30,801.0,101.0,3.9,24.0,535.0,186.16,109.78
2017,4,30,16,45,770.0,96.5,3.65,24.0,477.0,133.12,73.07
2017,4,30,17,0,739.0,92.0,3.4,24.0,419.0,77.61,44.99
2017,4,30,17,15,696.5,85.5,2.85,23.0,360.5,55.74,42.53
2017,4,30,17,30,654.0,79.0,2.3,22.0,302.0,53.73,41.1
2017,4,30,17,45,589.0,71.5,1.75,21.5,244.0,50.68,38.56
2017,4,30,18,0,524.0,64.0,1.2,21.0,186.0,47.47,35.73
2017,4,30,18,15,425.0,52.5,1.15,20.0,133.5,40.39,29.35
2017,4,30,18,30,326.0,41.0,1.1,19.0,81.0,32.92,22.24
2017,4,30,18,45,163.0,20.5,1.05,18.5,40.5,16.0,4.38
2017,4,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,1,5,45,39.0,6.5,3.05,11.5,8.0,0.0,0.0
2017,5,1,6,0,78.0,13.0,3.4,12.0,16.0,46.5,0.0
2017,5,1,6,15,224.5,28.5,3.55,12.5,56.0,171.49,123.01
2017,5,1,6,30,371.0,44.0,3.7,13.0,96.0,279.57,227.25
2017,5,1,6,45,463.5,54.5,3.9,14.0,149.5,364.09,302.02
2017,5,1,7,0,556.0,65.0,4.1,15.0,203.0,456.28,380.06
2017,5,1,7,15,614.0,72.5,4.25,16.0,261.0,528.56,438.94
2017,5,1,7,30,672.0,80.0,4.4,17.0,319.0,604.19,497.64
2017,5,1,7,45,711.0,85.5,4.55,18.5,377.0,665.76,541.02
2017,5,1,8,0,750.0,91.0,4.7,20.0,435.0,728.24,583.47
2017,5,1,8,15,778.0,95.5,4.85,21.0,491.5,777.03,615.62
2017,5,1,8,30,806.0,100.0,5.0,22.0,548.0,829.19,649.54
2017,5,1,8,45,826.5,103.5,5.15,23.0,601.5,872.4,676.36
2017,5,1,9,0,847.0,107.0,5.3,24.0,655.0,913.8,701.51
2017,5,1,9,15,862.0,110.0,5.25,24.5,703.5,947.37,721.02
2017,5,1,9,30,877.0,113.0,5.2,25.0,752.0,970.09,732.87
2017,5,1,9,45,888.5,115.5,5.2,25.5,794.5,994.33,746.15
2017,5,1,10,0,900.0,118.0,5.2,26.0,837.0,1015.56,757.34
2017,5,1,10,15,908.5,120.0,5.15,26.5,873.5,1030.11,763.7
2017,5,1,10,30,917.0,122.0,5.1,27.0,910.0,1041.3,767.92
2017,5,1,10,45,922.5,124.0,5.05,27.5,938.5,1046.06,767.99
2017,5,1,11,0,928.0,126.0,5.0,28.0,967.0,1047.3,765.9
2017,5,1,11,15,932.0,127.0,4.95,28.5,987.5,1042.49,760.02
2017,5,1,11,30,936.0,128.0,4.9,29.0,1008.0,1034.16,752.04
2017,5,1,11,45,942.0,126.0,4.85,29.5,1021.5,1021.34,741.31
2017,5,1,12,0,948.0,124.0,4.8,30.0,1035.0,1005.1,728.54
2017,5,1,12,15,948.5,124.0,4.7,30.0,1038.0,982.38,712.78
2017,5,1,12,30,949.0,124.0,4.6,30.0,1041.0,956.61,695.3
2017,5,1,12,45,947.0,124.0,4.6,30.5,1035.5,925.76,673.76
2017,5,1,13,0,945.0,124.0,4.6,31.0,1030.0,892.26,650.51
2017,5,1,13,15,942.0,123.5,4.5,31.0,1016.0,855.0,625.64
2017,5,1,13,30,939.0,123.0,4.4,31.0,1002.0,815.42,599.13
2017,5,1,13,45,933.5,122.0,4.35,31.5,979.5,771.45,568.54
2017,5,1,14,0,928.0,121.0,4.3,32.0,957.0,725.68,534.84
2017,5,1,14,15,921.5,119.5,4.2,32.0,927.0,677.26,499.35
2017,5,1,14,30,915.0,118.0,4.1,32.0,897.0,627.52,462.13
2017,5,1,14,45,904.0,117.0,4.05,32.0,859.5,574.71,421.91
2017,5,1,15,0,893.0,116.0,4.0,32.0,822.0,521.44,380.3
2017,5,1,15,15,881.0,113.5,3.9,31.5,778.0,466.32,336.86
2017,5,1,15,30,869.0,111.0,3.8,31.0,734.0,411.32,292.24
2017,5,1,15,45,850.0,109.0,3.7,31.0,684.0,348.81,240.69
2017,5,1,16,0,831.0,107.0,3.6,31.0,634.0,293.47,194.03
2017,5,1,16,15,809.0,103.0,3.35,30.5,580.5,237.63,147.98
2017,5,1,16,30,787.0,99.0,3.1,30.0,527.0,184.07,105.96
2017,5,1,16,45,754.0,95.0,2.9,30.0,469.5,132.05,70.68
2017,5,1,17,0,721.0,91.0,2.7,30.0,412.0,77.91,43.55
2017,5,1,17,15,679.0,85.0,2.35,28.5,354.5,55.2,41.06
2017,5,1,17,30,637.0,79.0,2.0,27.0,297.0,53.56,40.07
2017,5,1,17,45,573.5,71.5,1.65,26.0,240.0,50.52,37.68
2017,5,1,18,0,510.0,64.0,1.3,25.0,183.0,47.32,34.97
2017,5,1,18,15,414.5,52.5,1.4,24.0,132.0,40.24,28.71
2017,5,1,18,30,319.0,41.0,1.5,23.0,81.0,32.76,21.73
2017,5,1,18,45,159.5,20.5,1.6,22.5,40.5,15.97,4.67
2017,5,1,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.5,7.0,1.15,14.5,8.0,0.0,0.0
2017,5,2,6,0,71.0,14.0,1.2,15.0,16.0,44.53,0.0
2017,5,2,6,15,205.5,30.0,1.35,15.5,55.5,164.58,118.34
2017,5,2,6,30,340.0,46.0,1.5,16.0,95.0,265.63,212.39
2017,5,2,6,45,426.0,57.5,1.65,17.0,146.5,346.28,281.7
2017,5,2,7,0,512.0,69.0,1.8,18.0,198.0,434.04,353.79
2017,5,2,7,15,570.0,77.5,2.15,19.0,254.5,505.79,410.98
2017,5,2,7,30,628.0,86.0,2.5,20.0,311.0,580.93,468.48
2017,5,2,7,45,668.0,92.0,2.9,21.0,368.0,642.25,512.71
2017,5,2,8,0,708.0,98.0,3.3,22.0,425.0,704.6,556.18
2017,5,2,8,15,736.5,103.0,3.3,22.5,480.0,756.78,590.56
2017,5,2,8,30,765.0,108.0,3.3,23.0,535.0,804.23,620.79
2017,5,2,8,45,785.0,112.5,3.35,24.0,587.0,847.01,646.19
2017,5,2,9,0,805.0,117.0,3.4,25.0,639.0,888.04,669.89
2017,5,2,9,15,821.5,120.5,3.4,25.5,687.0,922.63,689.87
2017,5,2,9,30,838.0,124.0,3.4,26.0,735.0,954.81,708.06
2017,5,2,9,45,847.0,128.0,3.45,27.0,776.5,977.66,718.87
2017,5,2,10,0,856.0,132.0,3.5,28.0,818.0,997.46,727.71
2017,5,2,10,15,865.0,134.5,3.55,28.5,853.5,1003.62,729.16
2017,5,2,10,30,874.0,137.0,3.6,29.0,889.0,1015.42,734.51
2017,5,2,10,45,876.5,141.0,3.65,30.0,916.0,1019.01,733.15
2017,5,2,11,0,879.0,145.0,3.7,31.0,943.0,1019.17,729.78
2017,5,2,11,15,883.5,146.5,3.75,31.0,963.5,1015.38,727.01
2017,5,2,11,30,888.0,148.0,3.8,31.0,984.0,1008.23,722.22
2017,5,2,11,45,893.0,147.0,3.85,31.5,997.0,995.82,712.75
2017,5,2,12,0,898.0,146.0,3.9,32.0,1010.0,980.19,701.36
2017,5,2,12,15,898.5,146.0,3.95,32.0,1013.0,958.22,687.4
2017,5,2,12,30,899.0,146.0,4.0,32.0,1016.0,933.39,671.63
2017,5,2,12,45,895.5,147.0,4.1,32.5,1010.5,903.29,651.33
2017,5,2,13,0,892.0,148.0,4.2,33.0,1005.0,870.8,629.44
2017,5,2,13,15,888.5,147.5,4.25,33.0,991.0,834.75,606.16
2017,5,2,13,30,885.0,147.0,4.3,33.0,977.0,796.59,581.32
2017,5,2,13,45,670.0,259.5,4.4,33.5,880.0,704.32,513.7
2017,5,2,14,0,455.0,372.0,4.5,34.0,783.0,625.34,454.0
2017,5,2,14,15,449.0,358.5,4.55,34.0,753.0,584.35,425.32
2017,5,2,14,30,443.0,345.0,4.6,34.0,723.0,543.43,395.98
2017,5,2,14,45,342.0,362.0,4.7,34.0,646.5,482.58,351.5
2017,5,2,15,0,241.0,379.0,4.8,34.0,570.0,432.51,314.88
2017,5,2,15,15,520.0,257.0,4.85,33.5,640.0,424.46,307.74
2017,5,2,15,30,799.0,135.0,4.9,33.0,710.0,401.06,284.84
2017,5,2,15,45,781.5,131.0,5.0,33.0,661.5,346.87,239.98
2017,5,2,16,0,764.0,127.0,5.1,33.0,613.0,294.09,195.86
2017,5,2,16,15,740.0,122.5,5.05,32.5,560.5,235.25,148.2
2017,5,2,16,30,716.0,118.0,5.0,32.0,508.0,184.46,108.62
2017,5,2,16,45,686.0,111.5,5.0,31.5,453.0,134.36,74.45
2017,5,2,17,0,656.0,105.0,5.0,31.0,398.0,87.85,51.73
2017,5,2,17,15,612.5,97.5,4.7,30.0,342.0,64.43,48.51
2017,5,2,17,30,569.0,90.0,4.4,29.0,286.0,62.13,46.92
2017,5,2,17,45,507.5,80.5,4.15,28.5,231.0,57.87,43.46
2017,5,2,18,0,446.0,71.0,3.9,28.0,176.0,53.33,39.58
2017,5,2,18,15,354.0,57.5,3.7,27.0,127.0,43.39,30.95
2017,5,2,18,30,262.0,44.0,3.5,26.0,78.0,33.98,22.45
2017,5,2,18,45,143.5,26.0,3.3,25.0,43.5,20.4,7.9
2017,5,2,19,0,25.0,8.0,3.1,24.0,9.0,7.63,0.0
2017,5,2,19,15,12.5,4.0,3.15,23.5,4.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.0,4.0,2.95,21.5,4.5,0.0,0.0
2017,5,3,6,0,10.0,8.0,3.1,22.0,9.0,12.04,0.0
2017,5,3,6,15,59.0,33.5,3.3,22.5,42.0,78.38,53.16
2017,5,3,6,30,108.0,59.0,3.5,23.0,75.0,139.57,107.57
2017,5,3,6,45,179.0,82.0,3.7,23.5,122.0,221.37,176.26
2017,5,3,7,0,250.0,105.0,3.9,24.0,169.0,300.08,241.4
2017,5,3,7,15,125.0,73.0,4.05,24.5,105.0,178.12,142.76
2017,5,3,7,30,0.0,41.0,4.2,25.0,41.0,38.08,25.66
2017,5,3,7,45,224.5,96.5,4.4,25.5,200.5,288.93,233.4
2017,5,3,8,0,449.0,152.0,4.6,26.0,360.0,556.85,441.04
2017,5,3,8,15,353.0,196.0,4.65,26.5,372.0,527.67,413.72
2017,5,3,8,30,257.0,240.0,4.7,27.0,384.0,504.66,391.75
2017,5,3,8,45,153.0,256.5,4.8,27.5,344.5,420.44,324.46
2017,5,3,9,0,49.0,273.0,4.9,28.0,305.0,330.24,251.93
2017,5,3,9,15,132.0,309.5,4.9,28.0,404.0,460.83,351.41
2017,5,3,9,30,215.0,346.0,4.9,28.0,503.0,579.49,438.76
2017,5,3,9,45,231.0,365.5,4.9,28.5,543.0,615.4,462.37
2017,5,3,10,0,247.0,385.0,4.9,29.0,583.0,664.02,494.73
2017,5,3,10,15,448.5,318.5,4.8,29.5,698.0,800.31,593.08
2017,5,3,10,30,650.0,252.0,4.7,30.0,813.0,930.48,682.98
2017,5,3,10,45,344.5,320.5,4.6,30.5,618.5,691.95,510.1
2017,5,3,11,0,39.0,389.0,4.5,31.0,424.0,424.03,310.78
2017,5,3,11,15,19.5,246.0,4.4,31.0,263.5,258.53,190.7
2017,5,3,11,30,0.0,103.0,4.3,31.0,103.0,96.58,68.65
2017,5,3,11,45,154.0,287.5,4.2,31.5,436.0,436.34,324.82
2017,5,3,12,0,308.0,472.0,4.1,32.0,769.0,752.07,543.1
2017,5,3,12,15,508.5,362.5,4.0,32.0,854.5,820.32,592.57
2017,5,3,12,30,709.0,253.0,3.9,32.0,940.0,874.79,633.16
2017,5,3,12,45,704.5,254.5,3.8,32.5,934.5,846.55,611.92
