Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,13,0,700.0,256.0,3.7,33.0,929.0,816.55,590.02
2017,5,3,13,15,696.5,254.5,3.6,33.0,916.0,783.09,566.98
2017,5,3,13,30,693.0,253.0,3.5,33.0,903.0,748.19,542.75
2017,5,3,13,45,688.5,249.0,3.45,33.0,882.5,709.13,515.62
2017,5,3,14,0,684.0,245.0,3.4,33.0,862.0,669.03,487.36
2017,5,3,14,15,674.5,241.5,3.3,32.5,834.0,625.36,456.85
2017,5,3,14,30,665.0,238.0,3.2,32.0,806.0,581.4,425.43
2017,5,3,14,45,425.0,312.5,3.15,32.0,669.5,481.66,351.95
2017,5,3,15,0,185.0,387.0,3.1,32.0,533.0,412.5,301.01
2017,5,3,15,15,184.0,365.0,3.2,31.5,503.5,380.49,278.48
2017,5,3,15,30,183.0,343.0,3.3,31.0,474.0,348.7,255.47
2017,5,3,15,45,168.0,318.0,3.45,31.0,432.5,310.57,227.22
2017,5,3,16,0,153.0,293.0,3.6,31.0,391.0,274.31,200.24
2017,5,3,16,15,142.5,272.0,4.05,30.5,357.0,243.62,177.76
2017,5,3,16,30,132.0,251.0,4.5,30.0,323.0,214.18,156.4
2017,5,3,16,45,66.0,179.0,5.0,29.5,215.0,154.88,114.52
2017,5,3,17,0,0.0,107.0,5.5,29.0,107.0,97.38,72.42
2017,5,3,17,15,186.0,119.0,5.8,28.0,183.0,88.04,68.78
2017,5,3,17,30,372.0,131.0,6.1,27.0,259.0,92.27,72.82
2017,5,3,17,45,338.5,110.0,6.45,26.5,210.5,79.45,62.17
2017,5,3,18,0,305.0,89.0,6.8,26.0,162.0,65.85,50.57
2017,5,3,18,15,230.0,69.5,6.65,25.0,116.0,54.85,40.95
2017,5,3,18,30,155.0,50.0,6.5,24.0,70.0,40.15,27.82
2017,5,3,18,45,77.5,29.0,6.35,23.5,39.0,23.84,10.77
2017,5,3,19,0,0.0,8.0,6.2,23.0,8.0,7.63,0.0
2017,5,3,19,15,0.0,4.0,6.0,22.5,4.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.6,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.35,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,4,5,45,47.0,8.0,3.3,13.0,10.0,7.63,0.0
2017,5,4,6,0,94.0,16.0,3.5,13.0,20.0,74.1,0.0
2017,5,4,6,15,228.5,31.5,3.9,13.5,60.5,178.09,133.35
2017,5,4,6,30,363.0,47.0,4.3,14.0,101.0,280.61,228.74
2017,5,4,6,45,448.0,58.0,4.7,15.0,153.5,361.45,300.22
2017,5,4,7,0,533.0,69.0,5.1,16.0,206.0,449.22,374.92
2017,5,4,7,15,590.5,77.0,5.15,16.5,263.0,521.02,434.16
2017,5,4,7,30,648.0,85.0,5.2,17.0,320.0,596.12,493.68
2017,5,4,7,45,686.0,91.5,5.3,17.5,377.5,657.33,539.14
2017,5,4,8,0,724.0,98.0,5.4,18.0,435.0,719.37,583.99
2017,5,4,8,15,752.5,103.0,5.35,18.5,491.0,772.08,620.07
2017,5,4,8,30,781.0,108.0,5.3,19.0,547.0,820.07,651.82
2017,5,4,8,45,798.5,113.5,5.3,19.5,599.5,862.16,678.91
2017,5,4,9,0,816.0,119.0,5.3,20.0,652.0,902.32,704.23
2017,5,4,9,15,832.0,122.5,5.3,20.5,700.0,936.62,725.06
2017,5,4,9,30,848.0,126.0,5.3,21.0,748.0,968.45,744.0
2017,5,4,9,45,857.5,130.0,5.3,21.5,790.0,991.85,756.95
2017,5,4,10,0,867.0,134.0,5.3,22.0,832.0,1012.18,767.82
2017,5,4,10,15,876.5,136.0,5.25,22.5,867.5,1018.21,768.56
2017,5,4,10,30,886.0,138.0,5.2,23.0,903.0,1029.97,773.42
2017,5,4,10,45,893.5,139.0,5.2,23.5,932.0,1035.38,774.44
2017,5,4,11,0,901.0,140.0,5.2,24.0,961.0,1037.39,773.33
2017,5,4,11,15,905.5,141.0,5.2,24.0,981.5,1033.02,769.65
2017,5,4,11,30,910.0,142.0,5.2,24.0,1002.0,1025.21,763.84
2017,5,4,11,45,916.0,140.5,5.25,24.5,1015.0,1013.04,754.1
2017,5,4,12,0,922.0,139.0,5.3,25.0,1028.0,997.55,742.27
2017,5,4,12,15,922.5,139.0,5.3,25.0,1031.5,975.19,727.03
2017,5,4,12,30,923.0,139.0,5.3,25.0,1035.0,949.88,709.88
2017,5,4,12,45,923.5,137.5,5.35,25.5,1030.0,920.44,688.84
2017,5,4,13,0,924.0,136.0,5.4,26.0,1025.0,888.34,666.0
2017,5,4,13,15,921.0,135.0,5.45,26.0,1011.0,851.34,641.06
2017,5,4,13,30,918.0,134.0,5.5,26.0,997.0,812.12,614.4
2017,5,4,13,45,915.0,131.5,5.55,26.0,975.5,769.52,585.15
2017,5,4,14,0,912.0,129.0,5.6,26.0,954.0,725.0,552.34
2017,5,4,14,15,905.0,127.5,5.6,26.0,924.0,677.06,516.03
2017,5,4,14,30,898.0,126.0,5.6,26.0,894.0,627.88,477.99
2017,5,4,14,45,881.5,127.5,5.65,26.0,855.0,575.11,436.44
2017,5,4,15,0,865.0,129.0,5.7,26.0,816.0,518.17,390.82
2017,5,4,15,15,852.5,126.0,5.65,26.0,773.0,463.35,345.47
2017,5,4,15,30,840.0,123.0,5.6,26.0,730.0,408.86,299.32
2017,5,4,15,45,825.0,119.0,5.6,26.0,681.5,353.33,251.63
2017,5,4,16,0,810.0,115.0,5.6,26.0,633.0,298.87,204.37
2017,5,4,16,15,787.5,111.0,5.5,25.5,579.5,244.18,158.02
2017,5,4,16,30,765.0,107.0,5.4,25.0,526.0,191.85,115.64
2017,5,4,16,45,737.0,101.5,5.3,24.5,470.5,134.34,74.18
2017,5,4,17,0,709.0,96.0,5.2,24.0,415.0,85.8,49.09
2017,5,4,17,15,667.5,89.5,4.8,23.5,357.5,58.22,44.54
2017,5,4,17,30,626.0,83.0,4.4,23.0,300.0,56.37,43.18
2017,5,4,17,45,566.0,74.5,4.05,22.5,244.0,52.65,40.09
2017,5,4,18,0,506.0,66.0,3.7,22.0,188.0,48.69,36.63
2017,5,4,18,15,413.5,54.5,3.35,21.0,137.0,41.69,30.38
2017,5,4,18,30,321.0,43.0,3.0,20.0,86.0,34.28,23.45
2017,5,4,18,45,185.0,26.5,2.65,19.5,49.0,20.76,9.29
2017,5,4,19,0,49.0,10.0,2.3,19.0,12.0,9.53,0.0
2017,5,4,19,15,24.5,5.0,2.25,18.5,6.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,5,5,45,44.0,8.5,1.75,12.5,10.5,8.1,0.0
2017,5,5,6,0,88.0,17.0,1.9,13.0,21.0,73.65,0.0
2017,5,5,6,15,221.0,33.5,2.15,14.0,62.0,177.55,133.68
2017,5,5,6,30,354.0,50.0,2.4,15.0,103.0,278.89,225.67
2017,5,5,6,45,441.0,61.5,2.7,16.0,156.0,361.89,297.46
2017,5,5,7,0,528.0,73.0,3.0,17.0,209.0,451.44,371.85
2017,5,5,7,15,585.5,81.0,3.05,18.0,266.5,523.25,428.69
2017,5,5,7,30,643.0,89.0,3.1,19.0,324.0,598.26,485.42
2017,5,5,7,45,681.0,96.0,3.2,20.0,382.0,659.94,528.71
2017,5,5,8,0,719.0,103.0,3.3,21.0,440.0,722.43,571.04
2017,5,5,8,15,748.5,108.5,3.4,21.5,496.5,776.42,607.07
2017,5,5,8,30,778.0,114.0,3.5,22.0,553.0,829.87,641.98
2017,5,5,8,45,798.0,119.0,3.65,22.5,606.0,868.89,666.44
2017,5,5,9,0,818.0,124.0,3.8,23.0,659.0,910.72,692.67
2017,5,5,9,15,834.0,127.0,3.8,23.5,707.5,944.46,712.2
2017,5,5,9,30,850.0,130.0,3.8,24.0,756.0,975.72,729.91
2017,5,5,9,45,861.5,133.5,3.8,24.5,798.5,1000.47,743.17
2017,5,5,10,0,873.0,137.0,3.8,25.0,841.0,1022.19,754.43
2017,5,5,10,15,882.5,139.5,3.75,25.0,877.0,1028.59,756.79
2017,5,5,10,30,892.0,142.0,3.7,25.0,913.0,1040.81,763.24
2017,5,5,10,45,898.0,144.0,3.7,25.5,941.5,1045.68,763.81
2017,5,5,11,0,904.0,146.0,3.7,26.0,970.0,1047.1,762.33
2017,5,5,11,15,908.0,147.0,3.65,26.5,991.0,1042.1,756.5
2017,5,5,11,30,912.0,148.0,3.6,27.0,1012.0,1033.68,748.67
2017,5,5,11,45,916.5,147.5,3.6,27.5,1024.5,1020.91,738.58
2017,5,5,12,0,921.0,147.0,3.6,28.0,1037.0,1004.84,726.53
2017,5,5,12,15,921.5,147.5,3.55,28.0,1040.5,982.83,711.86
2017,5,5,12,30,922.0,148.0,3.5,28.0,1044.0,957.89,695.38
2017,5,5,12,45,921.0,147.5,3.5,28.5,1039.0,927.99,674.67
2017,5,5,13,0,920.0,147.0,3.5,29.0,1034.0,895.52,652.34
2017,5,5,13,15,917.0,146.0,3.45,29.0,1020.0,858.59,628.03
2017,5,5,13,30,914.0,145.0,3.4,29.0,1006.0,819.45,602.17
2017,5,5,13,45,909.0,144.0,3.4,29.0,983.5,776.8,573.78
2017,5,5,14,0,904.0,143.0,3.4,29.0,961.0,732.4,542.21
2017,5,5,14,15,896.5,141.0,3.35,29.0,931.0,684.02,507.0
2017,5,5,14,30,889.0,139.0,3.3,29.0,901.0,634.48,470.17
2017,5,5,14,45,876.5,138.0,3.25,29.0,862.5,578.81,428.1
2017,5,5,15,0,864.0,137.0,3.2,29.0,824.0,525.61,386.67
2017,5,5,15,15,850.5,134.0,3.15,29.0,780.5,470.41,342.69
2017,5,5,15,30,837.0,131.0,3.1,29.0,737.0,415.67,297.94
2017,5,5,15,45,822.5,126.5,3.1,29.0,688.0,360.07,251.68
2017,5,5,16,0,808.0,122.0,3.1,29.0,639.0,305.5,205.66
2017,5,5,16,15,785.0,117.5,3.0,28.5,585.5,250.44,160.2
2017,5,5,16,30,762.0,113.0,2.9,28.0,532.0,191.76,113.8
2017,5,5,16,45,737.0,105.5,2.8,27.5,476.0,138.83,76.37
2017,5,5,17,0,712.0,98.0,2.7,27.0,420.0,88.92,50.12
2017,5,5,17,15,670.0,91.5,2.3,26.0,362.0,59.64,45.25
2017,5,5,17,30,628.0,85.0,1.9,25.0,304.0,57.86,44.08
2017,5,5,17,45,575.0,75.5,1.55,24.5,248.5,53.39,40.39
2017,5,5,18,0,522.0,66.0,1.2,24.0,193.0,48.59,36.25
2017,5,5,18,15,428.0,55.0,1.2,22.5,140.5,42.04,30.52
2017,5,5,18,30,334.0,44.0,1.2,21.0,88.0,35.13,24.12
2017,5,5,18,45,197.5,27.5,1.25,20.0,50.5,21.55,10.2
2017,5,5,19,0,61.0,11.0,1.3,19.0,13.0,10.48,0.0
2017,5,5,19,15,30.5,5.5,1.3,18.5,6.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.5,1.35,13.5,11.0,29.66,0.0
2017,5,6,6,0,108.0,17.0,1.5,14.0,22.0,83.13,0.0
2017,5,6,6,15,234.5,32.5,1.65,14.5,62.5,182.51,138.27
2017,5,6,6,30,361.0,48.0,1.8,15.0,103.0,281.96,227.96
2017,5,6,6,45,444.0,59.0,1.95,16.0,155.5,361.73,296.49
2017,5,6,7,0,527.0,70.0,2.1,17.0,208.0,448.23,367.58
2017,5,6,7,15,582.5,78.0,2.2,18.0,264.0,518.49,422.72
2017,5,6,7,30,638.0,86.0,2.3,19.0,320.0,591.89,477.76
2017,5,6,7,45,677.5,91.5,2.4,20.5,377.0,652.64,518.88
2017,5,6,8,0,717.0,97.0,2.5,22.0,434.0,714.36,559.11
2017,5,6,8,15,745.0,102.0,2.55,22.5,489.5,766.39,593.01
2017,5,6,8,30,773.0,107.0,2.6,23.0,545.0,813.84,622.99
2017,5,6,8,45,794.5,111.0,2.65,24.0,597.5,857.52,648.58
2017,5,6,9,0,816.0,115.0,2.7,25.0,650.0,899.5,672.52
2017,5,6,9,15,831.5,118.0,2.6,25.5,697.5,932.73,690.34
2017,5,6,9,30,847.0,121.0,2.5,26.0,745.0,963.5,706.29
2017,5,6,9,45,859.0,124.0,2.4,26.5,787.5,988.19,718.06
2017,5,6,10,0,871.0,127.0,2.3,27.0,830.0,1001.23,722.28
2017,5,6,10,15,879.5,129.0,2.15,27.5,865.5,1015.33,726.73
2017,5,6,10,30,888.0,131.0,2.0,28.0,901.0,1026.2,729.04
2017,5,6,10,45,894.5,132.5,1.85,28.5,929.0,1031.23,727.7
2017,5,6,11,0,901.0,134.0,1.7,29.0,957.0,1032.85,724.32
2017,5,6,11,15,905.5,135.0,1.55,29.0,977.5,1028.57,718.81
2017,5,6,11,30,910.0,136.0,1.4,29.0,998.0,1020.87,711.3
2017,5,6,11,45,921.0,131.0,1.25,29.5,1012.5,1010.21,700.66
2017,5,6,12,0,932.0,126.0,1.1,30.0,1027.0,996.16,688.07
2017,5,6,12,15,932.5,126.0,1.0,30.0,1030.5,973.81,672.84
2017,5,6,12,30,933.0,126.0,0.9,30.0,1034.0,948.49,655.98
2017,5,6,12,45,931.5,126.0,0.8,30.5,1028.5,918.62,635.17
2017,5,6,13,0,930.0,126.0,0.7,31.0,1023.0,886.16,612.93
2017,5,6,13,15,927.5,125.5,0.65,31.0,1009.5,849.97,590.57
2017,5,6,13,30,925.0,125.0,0.6,31.0,996.0,811.5,566.74
2017,5,6,13,45,920.0,123.5,0.55,31.5,974.0,768.22,538.68
2017,5,6,14,0,915.0,122.0,0.5,32.0,952.0,723.16,507.96
2017,5,6,14,15,908.5,120.5,0.5,32.0,922.5,675.55,476.27
2017,5,6,14,30,902.0,119.0,0.5,32.0,893.0,626.67,442.81
2017,5,6,14,45,885.0,121.5,0.5,32.0,854.5,574.42,406.0
2017,5,6,15,0,868.0,124.0,0.5,32.0,816.0,522.27,368.12
2017,5,6,15,15,856.0,121.5,0.65,31.5,773.0,463.65,326.36
2017,5,6,15,30,844.0,119.0,0.8,31.0,730.0,409.7,285.74
2017,5,6,15,45,828.5,115.0,0.95,31.0,682.0,353.9,241.59
2017,5,6,16,0,813.0,111.0,1.1,31.0,634.0,299.21,197.18
2017,5,6,16,15,791.5,107.0,1.2,30.5,581.0,244.63,153.19
2017,5,6,16,30,770.0,103.0,1.3,30.0,528.0,192.27,112.36
2017,5,6,16,45,742.0,98.0,1.4,30.0,472.5,135.22,72.12
2017,5,6,17,0,714.0,93.0,1.5,30.0,417.0,86.81,47.01
2017,5,6,17,15,673.5,87.0,1.35,29.0,360.0,56.15,41.72
2017,5,6,17,30,633.0,81.0,1.2,28.0,303.0,54.58,40.73
2017,5,6,17,45,576.0,73.0,1.05,27.5,247.5,51.19,38.0
2017,5,6,18,0,519.0,65.0,0.9,27.0,192.0,47.59,34.93
2017,5,6,18,15,430.0,54.0,0.95,25.5,140.5,41.0,29.25
2017,5,6,18,30,341.0,43.0,1.0,24.0,89.0,34.03,22.91
2017,5,6,18,45,206.5,27.5,1.1,23.0,51.5,21.52,10.3
2017,5,6,19,0,72.0,12.0,1.2,22.0,14.0,11.44,0.0
2017,5,6,19,15,36.0,6.0,1.25,21.5,7.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,7,5,45,58.5,9.0,1.5,15.5,12.0,32.02,0.0
2017,5,7,6,0,117.0,18.0,1.6,16.0,24.0,89.41,0.0
2017,5,7,6,15,242.5,33.5,1.55,16.5,65.5,188.07,142.41
2017,5,7,6,30,368.0,49.0,1.5,17.0,107.0,287.48,230.55
2017,5,7,6,45,453.5,59.5,1.5,17.5,159.5,368.67,299.57
2017,5,7,7,0,539.0,70.0,1.5,18.0,212.0,456.72,371.08
2017,5,7,7,15,593.5,77.5,1.85,19.0,268.5,526.25,425.84
2017,5,7,7,30,648.0,85.0,2.2,20.0,325.0,598.79,480.61
2017,5,7,7,45,688.5,90.5,2.6,21.5,382.5,660.69,523.64
2017,5,7,8,0,729.0,96.0,3.0,23.0,440.0,723.61,566.01
2017,5,7,8,15,756.5,101.0,3.05,23.5,495.5,771.53,597.01
2017,5,7,8,30,784.0,106.0,3.1,24.0,551.0,823.1,629.98
2017,5,7,8,45,804.0,110.0,3.2,25.0,603.5,865.71,655.12
2017,5,7,9,0,824.0,114.0,3.3,26.0,656.0,906.53,678.65
2017,5,7,9,15,839.0,117.0,3.3,26.5,703.5,939.43,697.22
2017,5,7,9,30,854.0,120.0,3.3,27.0,751.0,969.84,714.02
2017,5,7,9,45,865.0,123.0,3.35,27.5,792.5,985.01,721.09
2017,5,7,10,0,876.0,126.0,3.4,28.0,834.0,1005.8,732.03
2017,5,7,10,15,884.5,128.0,3.4,28.5,869.5,1019.95,738.27
2017,5,7,10,30,893.0,130.0,3.4,29.0,905.0,1030.84,742.56
2017,5,7,10,45,898.5,132.0,3.45,29.5,932.5,1035.39,743.3
2017,5,7,11,0,904.0,134.0,3.5,30.0,960.0,1036.52,742.04
2017,5,7,11,15,908.0,134.5,3.5,30.0,980.0,1031.23,737.96
2017,5,7,11,30,912.0,135.0,3.5,30.0,1000.0,1022.53,731.91
2017,5,7,11,45,903.0,143.0,3.55,30.5,1008.5,1005.22,719.38
2017,5,7,12,0,894.0,151.0,3.6,31.0,1017.0,984.78,705.01
2017,5,7,12,15,894.0,151.5,3.6,31.0,1020.0,962.86,690.87
2017,5,7,12,30,894.0,152.0,3.6,31.0,1023.0,938.15,674.98
2017,5,7,12,45,891.0,153.0,3.65,31.5,1017.0,908.66,654.94
2017,5,7,13,0,888.0,154.0,3.7,32.0,1011.0,876.8,633.37
2017,5,7,13,15,884.5,153.0,3.75,32.0,997.0,840.58,610.14
2017,5,7,13,30,881.0,152.0,3.8,32.0,983.0,802.31,585.38
2017,5,7,13,45,704.5,255.0,3.85,32.0,909.5,728.7,532.18
2017,5,7,14,0,528.0,358.0,3.9,32.0,836.0,665.37,484.77
2017,5,7,14,15,690.5,252.0,3.95,31.5,857.5,647.53,475.93
2017,5,7,14,30,853.0,146.0,4.0,31.0,879.0,619.18,457.85
2017,5,7,14,45,840.0,145.0,4.05,31.0,841.5,567.68,418.85
2017,5,7,15,0,827.0,144.0,4.1,31.0,804.0,516.14,378.88
2017,5,7,15,15,813.5,141.0,4.15,31.0,761.0,462.93,336.64
2017,5,7,15,30,800.0,138.0,4.2,31.0,718.0,410.23,293.71
2017,5,7,15,45,780.0,135.0,4.3,31.0,669.5,356.18,249.06
2017,5,7,16,0,760.0,132.0,4.4,31.0,621.0,298.18,201.02
2017,5,7,16,15,693.5,134.0,4.4,30.5,551.5,241.28,156.07
2017,5,7,16,30,627.0,136.0,4.4,30.0,482.0,191.73,118.74
2017,5,7,16,45,611.0,123.5,4.45,29.5,432.0,143.29,83.89
2017,5,7,17,0,595.0,111.0,4.5,29.0,382.0,96.92,57.58
2017,5,7,17,15,581.0,103.0,4.35,28.5,338.5,67.99,51.77
2017,5,7,17,30,567.0,95.0,4.2,28.0,295.0,65.58,50.02
2017,5,7,17,45,509.0,85.0,4.05,27.5,240.5,61.06,46.36
2017,5,7,18,0,451.0,75.0,3.9,27.0,186.0,55.1,41.29
2017,5,7,18,15,366.5,61.5,3.75,26.0,136.5,46.24,33.6
2017,5,7,18,30,282.0,48.0,3.6,25.0,87.0,36.95,25.23
2017,5,7,18,45,141.0,30.5,3.45,24.0,50.0,23.87,12.23
2017,5,7,19,0,0.0,13.0,3.3,23.0,13.0,12.39,0.0
2017,5,7,19,15,0.0,6.5,3.3,22.5,6.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,8.0,2.65,17.5,8.0,7.63,0.0
2017,5,8,6,0,0.0,16.0,2.8,18.0,16.0,14.86,0.0
2017,5,8,6,15,56.5,39.0,2.9,18.5,48.0,84.23,61.14
2017,5,8,6,30,113.0,62.0,3.0,19.0,80.0,145.0,114.46
2017,5,8,6,45,159.5,85.0,3.1,19.5,121.5,213.46,172.7
2017,5,8,7,0,206.0,108.0,3.2,20.0,163.0,276.16,225.17
2017,5,8,7,15,264.5,120.0,3.35,20.5,208.0,335.89,274.28
2017,5,8,7,30,323.0,132.0,3.5,21.0,253.0,400.64,325.97
2017,5,8,7,45,367.5,148.0,3.7,22.0,306.0,477.67,384.35
2017,5,8,8,0,412.0,164.0,3.9,23.0,359.0,543.71,432.79
2017,5,8,8,15,406.5,189.0,3.95,23.0,401.0,579.86,457.92
2017,5,8,8,30,401.0,214.0,4.0,23.0,443.0,613.84,481.15
2017,5,8,8,45,295.5,259.0,4.1,23.5,436.0,565.51,440.25
2017,5,8,9,0,190.0,304.0,4.2,24.0,429.0,509.44,393.75
2017,5,8,9,15,247.5,318.0,4.2,24.5,493.5,593.62,455.2
2017,5,8,9,30,305.0,332.0,4.2,25.0,558.0,664.7,505.34
2017,5,8,9,45,278.5,359.5,4.25,25.5,574.5,669.41,505.21
2017,5,8,10,0,252.0,387.0,4.3,26.0,591.0,671.75,503.83
2017,5,8,10,15,282.0,398.0,4.3,26.0,635.5,710.18,530.65
2017,5,8,10,30,312.0,409.0,4.3,26.0,680.0,747.53,556.3
2017,5,8,10,45,204.5,429.5,4.35,26.5,610.0,645.46,480.07
2017,5,8,11,0,97.0,450.0,4.4,27.0,540.0,544.09,403.79
2017,5,8,11,15,126.0,467.5,4.4,27.0,586.5,595.35,440.9
2017,5,8,11,30,155.0,485.0,4.4,27.0,633.0,634.2,468.37
2017,5,8,11,45,189.0,489.5,4.45,27.5,671.5,663.05,488.18
2017,5,8,12,0,223.0,494.0,4.5,28.0,710.0,689.82,506.35
2017,5,8,12,15,251.0,490.0,4.5,28.0,734.0,704.24,516.72
2017,5,8,12,30,279.0,486.0,4.5,28.0,758.0,711.46,522.2
2017,5,8,12,45,290.5,480.0,4.5,28.5,762.0,700.44,513.73
2017,5,8,13,0,302.0,474.0,4.5,29.0,766.0,688.17,504.47
2017,5,8,13,15,360.0,440.5,4.5,29.0,784.0,687.28,505.39
2017,5,8,13,30,418.0,407.0,4.5,29.0,802.0,679.86,501.52
2017,5,8,13,45,342.5,426.5,4.55,29.0,745.5,622.66,459.81
2017,5,8,14,0,267.0,446.0,4.6,29.0,689.0,567.82,419.76
2017,5,8,14,15,209.0,436.5,4.6,29.0,623.5,511.04,378.47
2017,5,8,14,30,151.0,427.0,4.6,29.0,558.0,454.62,337.24
2017,5,8,14,45,163.5,408.0,4.6,29.0,544.0,433.65,322.22
2017,5,8,15,0,176.0,389.0,4.6,29.0,530.0,411.5,305.91
2017,5,8,15,15,182.0,366.5,4.6,29.0,505.5,382.69,284.37
2017,5,8,15,30,188.0,344.0,4.6,29.0,481.0,353.38,262.08
2017,5,8,15,45,132.0,314.0,4.6,29.0,407.0,298.13,221.33
2017,5,8,16,0,76.0,284.0,4.6,29.0,333.0,257.05,191.66
2017,5,8,16,15,195.0,254.5,4.55,28.5,366.0,244.75,178.42
2017,5,8,16,30,314.0,225.0,4.5,28.0,399.0,219.15,153.93
2017,5,8,16,45,285.5,204.0,4.5,28.0,350.0,179.78,125.71
2017,5,8,17,0,257.0,183.0,4.5,28.0,301.0,143.85,102.94
2017,5,8,17,15,217.0,168.0,4.35,27.5,258.5,127.53,101.75
2017,5,8,17,30,177.0,153.0,4.2,27.0,216.0,116.75,93.24
2017,5,8,17,45,148.0,128.5,4.1,26.5,174.5,99.74,79.24
2017,5,8,18,0,119.0,104.0,4.0,26.0,133.0,82.17,64.41
2017,5,8,18,15,84.5,78.0,3.85,25.5,96.0,63.05,47.89
2017,5,8,18,30,50.0,52.0,3.7,25.0,59.0,43.3,30.55
2017,5,8,18,45,25.0,29.5,3.55,24.5,33.0,26.28,14.26
2017,5,8,19,0,0.0,7.0,3.4,24.0,7.0,6.67,0.0
2017,5,8,19,15,0.0,3.5,3.3,23.5,3.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,3.0,2.7,18.5,3.0,2.86,0.0
2017,5,9,6,0,0.0,6.0,2.9,19.0,6.0,5.55,0.0
2017,5,9,6,15,0.0,23.0,3.05,19.5,23.0,21.35,11.26
2017,5,9,6,30,0.0,40.0,3.2,20.0,40.0,37.8,25.49
2017,5,9,6,45,0.0,61.0,3.4,20.5,61.0,59.72,44.04
2017,5,9,7,0,0.0,82.0,3.6,21.0,82.0,81.15,61.93
2017,5,9,7,15,3.5,104.5,3.75,21.5,106.0,106.37,82.69
2017,5,9,7,30,7.0,127.0,3.9,22.0,130.0,131.59,103.03
2017,5,9,7,45,3.5,88.0,4.1,22.5,89.5,85.39,64.83
2017,5,9,8,0,0.0,49.0,4.3,23.0,49.0,45.55,31.84
2017,5,9,8,15,23.5,141.0,4.35,23.5,154.5,163.19,127.43
2017,5,9,8,30,47.0,233.0,4.4,24.0,260.0,286.88,224.17
2017,5,9,8,45,45.0,257.5,4.45,24.5,285.5,310.92,241.06
2017,5,9,9,0,43.0,282.0,4.5,25.0,311.0,334.45,257.59
2017,5,9,9,15,21.5,191.5,4.55,25.5,206.0,212.89,162.95
2017,5,9,9,30,0.0,101.0,4.6,26.0,101.0,94.44,69.33
2017,5,9,9,45,0.0,106.5,4.65,26.5,106.5,99.73,73.26
2017,5,9,10,0,0.0,112.0,4.7,27.0,112.0,105.02,77.07
2017,5,9,10,15,9.0,204.0,4.7,27.0,212.0,202.79,152.7
2017,5,9,10,30,18.0,296.0,4.7,27.0,312.0,301.8,227.33
2017,5,9,10,45,21.0,320.0,4.7,27.5,339.0,327.48,245.51
2017,5,9,11,0,24.0,344.0,4.7,28.0,366.0,363.21,271.03
2017,5,9,11,15,27.0,364.0,4.7,28.0,389.5,383.72,285.74
2017,5,9,11,30,30.0,384.0,4.7,28.0,413.0,403.62,299.99
2017,5,9,11,45,15.0,232.5,4.75,28.5,247.0,233.44,173.61
2017,5,9,12,0,0.0,81.0,4.8,29.0,81.0,75.89,53.28
2017,5,9,12,15,12.5,228.0,4.85,29.0,241.0,225.4,167.57
2017,5,9,12,30,25.0,375.0,4.9,29.0,401.0,376.49,279.11
2017,5,9,12,45,12.5,244.5,4.95,29.0,257.5,239.13,177.34
2017,5,9,13,0,0.0,114.0,5.0,29.0,114.0,106.56,76.86
2017,5,9,13,15,6.5,188.5,5.05,29.0,195.0,180.7,133.73
2017,5,9,13,30,13.0,263.0,5.1,29.0,276.0,253.31,188.47
2017,5,9,13,45,7.0,203.0,5.2,29.0,210.5,193.16,143.17
2017,5,9,14,0,1.0,143.0,5.3,29.0,145.0,133.61,97.93
2017,5,9,14,15,6.0,188.0,5.35,28.5,193.5,177.53,132.0
2017,5,9,14,30,11.0,233.0,5.4,28.0,242.0,220.07,164.84
2017,5,9,14,45,11.5,238.5,5.45,28.0,248.0,223.91,167.92
2017,5,9,15,0,12.0,244.0,5.5,28.0,254.0,227.47,170.88
2017,5,9,15,15,17.0,256.5,5.5,28.0,269.5,238.57,179.57
2017,5,9,15,30,22.0,269.0,5.5,28.0,285.0,248.46,187.29
2017,5,9,15,45,21.0,251.5,5.5,28.0,266.5,230.55,173.95
2017,5,9,16,0,20.0,234.0,5.5,28.0,248.0,212.8,160.71
2017,5,9,16,15,10.0,161.0,5.45,27.5,168.0,147.82,111.26
2017,5,9,16,30,0.0,88.0,5.4,27.0,88.0,81.99,60.18
2017,5,9,16,45,0.0,47.5,5.4,27.0,47.5,44.16,30.07
2017,5,9,17,0,0.0,7.0,5.4,27.0,7.0,6.49,0.0
2017,5,9,17,15,0.0,6.0,5.2,26.5,6.0,5.56,0.0
2017,5,9,17,30,0.0,5.0,5.0,26.0,5.0,4.63,0.0
2017,5,9,17,45,78.5,57.5,4.8,26.0,77.0,49.47,36.8
2017,5,9,18,0,157.0,110.0,4.6,26.0,149.0,86.14,67.82
2017,5,9,18,15,114.5,80.5,4.35,25.5,105.0,64.85,49.43
2017,5,9,18,30,72.0,51.0,4.1,25.0,61.0,42.68,30.08
2017,5,9,18,45,36.0,28.0,3.9,24.5,33.0,24.31,12.99
2017,5,9,19,0,0.0,5.0,3.7,24.0,5.0,4.77,0.0
2017,5,9,19,15,0.0,2.5,3.7,23.5,2.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,3.5,2.75,20.5,3.5,3.34,0.0
2017,5,10,6,0,0.0,7.0,2.8,21.0,7.0,6.48,0.0
2017,5,10,6,15,0.0,22.5,3.0,21.0,22.5,20.88,10.87
2017,5,10,6,30,0.0,38.0,3.2,21.0,38.0,35.33,23.38
2017,5,10,6,45,0.0,58.5,3.4,21.5,58.5,56.61,41.31
2017,5,10,7,0,0.0,79.0,3.6,22.0,79.0,77.49,58.68
2017,5,10,7,15,0.5,101.0,3.85,22.5,101.5,100.12,77.15
2017,5,10,7,30,1.0,123.0,4.1,23.0,124.0,122.51,95.06
2017,5,10,7,45,0.5,105.5,4.4,23.5,106.0,101.14,77.25
2017,5,10,8,0,0.0,88.0,4.7,24.0,88.0,82.22,61.51
2017,5,10,8,15,0.0,100.0,4.85,24.5,100.0,93.84,70.52
2017,5,10,8,30,0.0,112.0,5.0,25.0,112.0,105.45,79.39
2017,5,10,8,45,0.0,122.0,5.2,25.5,122.0,115.07,86.58
2017,5,10,9,0,0.0,132.0,5.4,26.0,132.0,124.67,93.71
2017,5,10,9,15,0.5,142.0,5.4,26.5,142.5,134.74,101.14
2017,5,10,9,30,1.0,152.0,5.4,27.0,153.0,144.81,108.52
2017,5,10,9,45,2.5,162.0,5.45,27.5,164.5,155.84,116.65
2017,5,10,10,0,4.0,172.0,5.5,28.0,176.0,166.87,124.73
2017,5,10,10,15,109.5,302.0,5.5,28.0,398.0,423.7,321.76
2017,5,10,10,30,215.0,432.0,5.5,28.0,620.0,663.53,495.79
2017,5,10,10,45,113.5,339.5,5.55,28.5,439.5,461.39,346.32
2017,5,10,11,0,12.0,247.0,5.6,29.0,259.0,246.29,183.42
2017,5,10,11,15,16.5,295.0,5.6,29.0,311.5,296.47,221.14
2017,5,10,11,30,21.0,343.0,5.6,29.0,364.0,346.15,257.68
2017,5,10,11,45,49.0,408.0,5.7,29.5,456.0,442.05,327.76
2017,5,10,12,0,77.0,473.0,5.8,30.0,548.0,527.27,388.57
2017,5,10,12,15,51.0,423.0,5.85,30.0,473.0,449.71,332.07
2017,5,10,12,30,25.0,373.0,5.9,30.0,398.0,374.62,277.03
2017,5,10,12,45,19.5,324.5,5.95,30.5,344.0,319.59,236.31
2017,5,10,13,0,14.0,276.0,6.0,31.0,290.0,268.54,198.24
2017,5,10,13,15,7.0,205.0,6.0,31.0,212.0,196.34,144.39
2017,5,10,13,30,0.0,134.0,6.0,31.0,134.0,124.92,90.37
2017,5,10,13,45,11.0,235.0,6.05,31.0,245.5,225.22,166.47
2017,5,10,14,0,22.0,336.0,6.1,31.0,357.0,322.04,238.51
2017,5,10,14,15,15.5,275.5,6.05,30.5,290.0,262.06,194.46
2017,5,10,14,30,9.0,215.0,6.0,30.0,223.0,202.87,150.56
2017,5,10,14,45,9.5,222.0,5.95,30.0,230.5,208.32,154.94
2017,5,10,15,0,10.0,229.0,5.9,30.0,238.0,213.48,159.05
2017,5,10,15,15,14.0,242.5,5.85,29.5,253.5,225.37,168.63
2017,5,10,15,30,18.0,256.0,5.8,29.0,269.0,236.18,177.4
2017,5,10,15,45,26.5,256.5,5.75,29.0,274.5,228.63,171.75
2017,5,10,16,0,35.0,257.0,5.7,29.0,280.0,226.64,170.25
2017,5,10,16,15,23.0,222.0,5.6,28.5,237.0,200.55,151.21
2017,5,10,16,30,11.0,187.0,5.5,28.0,194.0,167.27,126.55
2017,5,10,16,45,24.0,182.0,5.45,28.0,194.5,161.67,122.14
2017,5,10,17,0,37.0,177.0,5.4,28.0,195.0,146.1,110.28
2017,5,10,17,15,27.5,155.0,5.25,27.5,167.5,125.81,100.39
2017,5,10,17,30,18.0,133.0,5.1,27.0,140.0,114.77,91.64
2017,5,10,17,45,10.0,109.5,5.0,26.5,113.0,95.38,75.61
2017,5,10,18,0,2.0,86.0,4.9,26.0,86.0,75.77,59.04
2017,5,10,18,15,43.0,72.5,4.65,25.5,78.5,61.71,46.81
2017,5,10,18,30,84.0,59.0,4.4,25.0,71.0,48.34,34.84
2017,5,10,18,45,44.5,33.5,4.2,24.5,39.5,28.49,16.42
2017,5,10,19,0,5.0,8.0,4.0,24.0,8.0,7.63,0.0
2017,5,10,19,15,2.5,4.0,3.8,23.5,4.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,8.0,1.35,21.5,8.5,12.5,0.0
2017,5,11,6,0,24.0,16.0,1.6,22.0,17.0,31.37,5.82
2017,5,11,6,15,77.0,42.0,1.8,22.0,53.0,98.4,72.26
2017,5,11,6,30,130.0,68.0,2.0,22.0,89.0,163.18,127.96
2017,5,11,6,45,177.5,93.5,2.25,22.5,135.0,236.28,188.9
2017,5,11,7,0,225.0,119.0,2.5,23.0,181.0,303.63,243.98
2017,5,11,7,15,148.0,134.5,2.55,23.0,179.0,263.45,211.28
2017,5,11,7,30,71.0,150.0,2.6,23.0,177.0,215.86,171.61
2017,5,11,7,45,164.5,172.5,2.65,23.5,248.0,325.72,259.71
2017,5,11,8,0,258.0,195.0,2.7,24.0,319.0,443.74,350.36
2017,5,11,8,15,224.5,225.0,2.65,24.0,342.0,442.91,347.01
2017,5,11,8,30,191.0,255.0,2.6,24.0,365.0,452.0,351.35
2017,5,11,8,45,105.0,246.5,2.6,24.5,308.0,365.73,282.72
2017,5,11,9,0,19.0,238.0,2.6,25.0,251.0,250.16,191.22
2017,5,11,9,15,10.0,195.0,2.65,25.0,202.0,196.51,149.62
2017,5,11,9,30,1.0,152.0,2.7,25.0,153.0,144.8,108.97
2017,5,11,9,45,4.5,180.5,2.8,25.5,185.0,175.92,132.81
2017,5,11,10,0,8.0,209.0,2.9,26.0,217.0,207.08,156.21
2017,5,11,10,15,5.0,179.0,3.0,26.5,184.0,174.46,130.61
2017,5,11,10,30,2.0,149.0,3.1,27.0,151.0,142.4,105.55
2017,5,11,10,45,7.5,202.0,3.25,27.5,209.0,198.73,148.39
2017,5,11,11,0,13.0,255.0,3.4,28.0,267.0,255.04,190.27
2017,5,11,11,15,15.5,289.0,3.45,28.5,304.0,289.68,215.3
2017,5,11,11,30,18.0,323.0,3.5,29.0,341.0,323.93,239.78
2017,5,11,11,45,40.5,391.5,3.6,29.5,431.5,417.73,307.54
2017,5,11,12,0,63.0,460.0,3.7,30.0,522.0,501.56,366.39
2017,5,11,12,15,52.5,445.0,3.75,30.0,497.0,472.17,345.02
2017,5,11,12,30,42.0,430.0,3.8,30.0,472.0,443.5,324.53
2017,5,11,12,45,28.0,349.5,3.85,30.5,377.5,351.76,258.21
2017,5,11,13,0,14.0,269.0,3.9,31.0,283.0,262.08,192.44
2017,5,11,13,15,12.5,243.0,3.9,31.0,255.5,235.76,173.27
2017,5,11,13,30,11.0,217.0,3.9,31.0,228.0,209.74,154.08
2017,5,11,13,45,44.0,326.5,3.9,31.0,367.5,328.66,242.44
2017,5,11,14,0,77.0,436.0,3.9,31.0,507.0,440.97,323.31
2017,5,11,14,15,42.5,315.0,3.9,30.5,354.0,309.35,228.41
2017,5,11,14,30,8.0,194.0,3.9,30.0,201.0,183.48,135.34
2017,5,11,14,45,121.5,289.5,3.9,30.0,387.5,316.78,236.09
2017,5,11,15,0,235.0,385.0,3.9,30.0,574.0,438.14,323.69
2017,5,11,15,15,152.0,356.0,3.85,29.5,475.5,362.86,268.74
2017,5,11,15,30,69.0,327.0,3.8,29.0,377.0,303.93,226.4
2017,5,11,15,45,34.5,240.0,3.75,29.0,265.0,218.49,163.12
2017,5,11,16,0,0.0,153.0,3.7,29.0,153.0,139.73,104.07
2017,5,11,16,15,1.0,159.5,3.6,28.5,160.5,144.7,108.54
2017,5,11,16,30,2.0,166.0,3.5,28.0,168.0,148.98,112.41
2017,5,11,16,45,30.5,176.0,3.4,28.0,191.0,150.98,113.2
2017,5,11,17,0,59.0,186.0,3.3,28.0,214.0,153.32,115.06
2017,5,11,17,15,45.5,164.0,3.0,27.5,183.5,131.63,104.98
2017,5,11,17,30,32.0,142.0,2.7,27.0,153.0,115.29,91.88
2017,5,11,17,45,21.0,116.5,2.45,27.0,123.5,100.57,79.69
2017,5,11,18,0,10.0,91.0,2.2,27.0,94.0,79.59,61.95
2017,5,11,18,15,38.0,76.0,2.05,26.5,82.0,64.18,48.69
2017,5,11,18,30,66.0,61.0,1.9,26.0,70.0,49.75,35.9
2017,5,11,18,45,33.5,33.5,1.8,25.5,38.0,28.54,16.58
2017,5,11,19,0,1.0,6.0,1.7,25.0,6.0,5.55,0.0
2017,5,11,19,15,0.5,3.0,1.7,25.0,3.0,2.86,0.0
2017,5,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,45,70.0,10.5,3.1,16.5,15.0,38.56,0.0
2017,5,12,6,0,140.0,21.0,3.3,17.0,30.0,107.79,41.48
2017,5,12,6,15,256.5,36.0,3.6,17.5,72.0,199.0,154.31
2017,5,12,6,30,373.0,51.0,3.9,18.0,114.0,295.27,239.07
2017,5,12,6,45,450.5,61.5,4.2,18.5,165.5,372.26,305.71
2017,5,12,7,0,528.0,72.0,4.5,19.0,217.0,455.38,375.22
2017,5,12,7,15,580.5,80.0,4.65,19.5,272.5,523.8,430.37
2017,5,12,7,30,633.0,88.0,4.8,20.0,328.0,595.1,485.67
2017,5,12,7,45,672.5,93.5,4.95,20.5,384.5,655.7,529.94
2017,5,12,8,0,712.0,99.0,5.1,21.0,441.0,717.26,573.84
2017,5,12,8,15,739.5,103.5,5.05,21.5,496.0,768.04,607.84
2017,5,12,8,30,767.0,108.0,5.0,22.0,551.0,814.27,637.78
2017,5,12,8,45,789.0,111.5,5.0,23.0,603.0,857.54,663.99
2017,5,12,9,0,811.0,115.0,5.0,24.0,655.0,899.18,688.51
2017,5,12,9,15,826.0,118.0,4.95,24.5,701.5,931.73,707.32
2017,5,12,9,30,841.0,121.0,4.9,25.0,748.0,961.83,724.3
2017,5,12,9,45,853.0,123.5,4.9,25.5,789.5,977.1,731.45
2017,5,12,10,0,865.0,126.0,4.9,26.0,831.0,998.16,742.66
2017,5,12,10,15,873.5,128.0,4.85,26.5,866.0,1012.19,748.72
2017,5,12,10,30,882.0,130.0,4.8,27.0,901.0,1023.02,752.76
2017,5,12,10,45,887.5,131.5,4.8,27.5,928.5,1027.05,752.85
2017,5,12,11,0,893.0,133.0,4.8,28.0,956.0,1027.74,750.91
2017,5,12,11,15,897.0,134.5,4.75,28.5,975.5,1023.56,745.51
2017,5,12,11,30,901.0,136.0,4.7,29.0,995.0,1016.0,738.1
2017,5,12,11,45,908.0,133.0,4.7,29.5,1008.0,1003.68,728.16
2017,5,12,12,0,915.0,130.0,4.7,30.0,1021.0,988.1,716.28
2017,5,12,12,15,915.5,130.0,4.7,30.0,1024.0,966.17,701.82
2017,5,12,12,30,916.0,130.0,4.7,30.0,1027.0,941.37,685.55
2017,5,12,12,45,914.0,130.0,4.7,30.5,1021.5,911.7,664.69
2017,5,12,13,0,912.0,130.0,4.7,31.0,1016.0,879.57,642.27
2017,5,12,13,15,909.5,129.5,4.7,31.0,1003.0,844.25,619.0
2017,5,12,13,30,907.0,129.0,4.7,31.0,990.0,806.7,594.13
2017,5,12,13,45,901.5,128.5,4.75,31.0,968.0,764.9,566.42
2017,5,12,14,0,896.0,128.0,4.8,31.0,946.0,721.41,535.85
2017,5,12,14,15,890.0,126.5,4.8,31.0,917.5,675.24,502.04
2017,5,12,14,30,884.0,125.0,4.8,31.0,889.0,627.79,466.54
2017,5,12,14,45,877.0,122.0,4.85,31.0,853.5,577.5,428.27
2017,5,12,15,0,870.0,119.0,4.9,31.0,818.0,526.44,388.36
2017,5,12,15,15,858.5,116.5,4.85,31.0,776.0,473.27,345.62
2017,5,12,15,30,847.0,114.0,4.8,31.0,734.0,414.64,297.89
2017,5,12,15,45,831.0,111.0,4.8,31.0,686.0,359.62,251.93
2017,5,12,16,0,815.0,108.0,4.8,31.0,638.0,305.75,206.28
2017,5,12,16,15,795.0,104.5,4.7,30.5,586.5,251.98,161.35
2017,5,12,16,30,775.0,101.0,4.6,30.0,535.0,200.24,119.49
2017,5,12,16,45,746.0,96.5,4.5,29.5,480.0,148.96,82.18
2017,5,12,17,0,717.0,92.0,4.4,29.0,425.0,95.3,50.36
2017,5,12,17,15,679.0,86.5,4.0,28.5,368.5,55.19,41.0
2017,5,12,17,30,641.0,81.0,3.6,28.0,312.0,53.96,40.2
2017,5,12,17,45,584.0,73.5,3.2,27.5,256.5,50.96,37.8
2017,5,12,18,0,527.0,66.0,2.8,27.0,201.0,47.75,35.1
2017,5,12,18,15,442.5,55.5,2.5,25.5,150.0,41.64,29.86
2017,5,12,18,30,358.0,45.0,2.2,24.0,99.0,35.16,24.03
2017,5,12,18,45,227.5,30.5,1.95,23.0,59.5,23.74,13.18
2017,5,12,19,0,97.0,16.0,1.7,22.0,20.0,12.63,0.0
2017,5,12,19,15,48.5,8.0,1.7,21.5,10.0,7.63,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,5,45,70.0,11.5,1.6,16.5,16.0,39.6,0.0
2017,5,13,6,0,140.0,23.0,1.8,17.0,32.0,111.72,49.05
2017,5,13,6,15,258.5,38.0,1.95,17.5,74.5,203.16,157.53
2017,5,13,6,30,377.0,53.0,2.1,18.0,117.0,300.05,241.76
2017,5,13,6,45,455.0,63.5,2.25,19.0,169.5,377.76,307.31
2017,5,13,7,0,533.0,74.0,2.4,20.0,222.0,461.54,374.95
2017,5,13,7,15,585.5,82.0,2.45,20.5,278.0,530.26,428.54
2017,5,13,7,30,638.0,90.0,2.5,21.0,334.0,601.8,481.99
2017,5,13,7,45,676.0,95.5,2.65,22.0,390.5,661.46,523.03
2017,5,13,8,0,714.0,101.0,2.8,23.0,447.0,721.95,563.41
2017,5,13,8,15,741.5,106.0,2.85,23.5,501.5,773.4,596.82
2017,5,13,8,30,769.0,111.0,2.9,24.0,556.0,820.06,626.21
2017,5,13,8,45,790.0,115.0,2.95,24.5,608.0,863.05,652.59
2017,5,13,9,0,811.0,119.0,3.0,25.0,660.0,904.35,677.44
2017,5,13,9,15,826.5,122.0,3.05,25.5,707.0,937.33,696.43
2017,5,13,9,30,842.0,125.0,3.1,26.0,754.0,967.89,713.72
2017,5,13,9,45,854.0,127.5,3.15,26.5,796.0,991.82,726.59
2017,5,13,10,0,866.0,130.0,3.2,27.0,838.0,1003.97,731.84
2017,5,13,10,15,875.0,132.0,3.15,27.5,873.0,1018.43,737.99
2017,5,13,10,30,884.0,134.0,3.1,28.0,908.0,1029.7,742.12
2017,5,13,10,45,891.5,135.0,3.1,28.5,936.0,1035.16,743.07
2017,5,13,11,0,899.0,136.0,3.1,29.0,964.0,1037.25,742.06
2017,5,13,11,15,903.0,137.0,3.05,29.5,984.5,1032.48,736.43
2017,5,13,11,30,907.0,138.0,3.0,30.0,1005.0,1024.34,728.89
2017,5,13,11,45,914.0,136.0,2.95,30.5,1018.0,1012.87,719.42
2017,5,13,12,0,921.0,134.0,2.9,31.0,1031.0,998.1,708.05
2017,5,13,12,15,921.5,134.0,2.85,31.0,1034.5,975.99,693.6
2017,5,13,12,30,922.0,134.0,2.8,31.0,1038.0,951.01,677.45
2017,5,13,12,45,922.5,133.0,2.75,31.5,1033.0,922.43,657.71
2017,5,13,13,0,923.0,132.0,2.7,32.0,1028.0,891.24,636.39
2017,5,13,13,15,920.0,131.0,2.65,32.0,1014.5,854.73,612.93
2017,5,13,13,30,917.0,130.0,2.6,32.0,1001.0,816.02,587.96
