Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,13,45,913.5,128.5,2.6,32.0,980.0,774.46,561.26
2017,5,13,14,0,910.0,127.0,2.6,32.0,959.0,731.03,531.77
2017,5,13,14,15,903.5,125.5,2.6,32.0,929.5,683.98,498.57
2017,5,13,14,30,897.0,124.0,2.6,32.0,900.0,635.67,463.67
2017,5,13,14,45,879.5,126.5,2.6,32.0,861.5,583.65,425.16
2017,5,13,15,0,862.0,129.0,2.6,32.0,823.0,531.79,385.74
2017,5,13,15,15,850.0,126.5,2.6,31.5,780.5,474.02,341.84
2017,5,13,15,30,838.0,124.0,2.6,31.0,738.0,420.71,299.68
2017,5,13,15,45,823.5,120.0,2.65,31.0,690.5,365.85,254.77
2017,5,13,16,0,809.0,116.0,2.7,31.0,643.0,312.0,209.89
2017,5,13,16,15,788.0,112.0,2.7,30.5,590.5,257.96,165.43
2017,5,13,16,30,767.0,108.0,2.7,30.0,538.0,206.08,123.89
2017,5,13,16,45,740.0,102.5,2.75,30.0,483.0,148.83,81.79
2017,5,13,17,0,713.0,97.0,2.8,30.0,428.0,100.27,53.6
2017,5,13,17,15,674.0,90.5,2.55,29.0,371.5,58.02,43.26
2017,5,13,17,30,635.0,84.0,2.3,28.0,315.0,56.17,42.06
2017,5,13,17,45,581.0,76.0,2.05,27.5,259.5,52.88,39.43
2017,5,13,18,0,527.0,68.0,1.8,27.0,204.0,49.36,36.47
2017,5,13,18,15,444.0,57.5,1.75,25.5,152.5,43.32,31.31
2017,5,13,18,30,361.0,47.0,1.7,24.0,101.0,36.93,25.56
2017,5,13,18,45,235.0,31.5,1.7,23.0,61.0,24.52,13.93
2017,5,13,19,0,109.0,16.0,1.7,22.0,21.0,12.61,0.0
2017,5,13,19,15,54.5,8.0,1.75,21.5,10.5,7.63,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,14,5,45,63.5,11.5,1.2,16.5,16.0,37.02,0.0
2017,5,14,6,0,127.0,23.0,1.3,17.0,32.0,106.31,51.05
2017,5,14,6,15,236.0,39.5,1.3,17.5,73.5,194.0,150.37
2017,5,14,6,30,345.0,56.0,1.3,18.0,115.0,284.79,228.71
2017,5,14,6,45,423.0,67.5,1.35,19.0,166.5,360.23,291.65
2017,5,14,7,0,501.0,79.0,1.4,20.0,218.0,446.89,360.42
2017,5,14,7,15,553.5,87.5,1.8,21.0,273.0,515.02,413.48
2017,5,14,7,30,606.0,96.0,2.2,22.0,328.0,585.96,466.8
2017,5,14,7,45,646.5,102.0,2.6,23.5,384.5,647.02,509.26
2017,5,14,8,0,687.0,108.0,3.0,25.0,441.0,709.13,550.81
2017,5,14,8,15,714.5,113.0,3.0,25.5,495.0,759.69,583.33
2017,5,14,8,30,742.0,118.0,3.0,26.0,549.0,809.67,614.76
2017,5,14,8,45,764.0,122.0,3.05,27.0,600.5,848.09,636.66
2017,5,14,9,0,786.0,126.0,3.1,28.0,652.0,889.67,660.36
2017,5,14,9,15,802.0,129.5,3.05,28.5,698.5,923.14,678.89
2017,5,14,9,30,818.0,133.0,3.0,29.0,745.0,954.27,695.68
2017,5,14,9,45,830.5,135.5,2.95,29.5,786.0,978.29,707.71
2017,5,14,10,0,843.0,138.0,2.9,30.0,827.0,999.47,717.9
2017,5,14,10,15,852.0,140.5,2.85,30.5,862.0,1014.17,723.96
2017,5,14,10,30,861.0,143.0,2.8,31.0,897.0,1016.55,722.34
2017,5,14,10,45,867.5,144.0,2.8,31.5,924.5,1020.89,722.66
2017,5,14,11,0,874.0,145.0,2.8,32.0,952.0,1021.95,721.03
2017,5,14,11,15,878.5,146.5,2.75,32.0,971.5,1018.22,717.58
2017,5,14,11,30,883.0,148.0,2.7,32.0,991.0,1011.17,712.23
2017,5,14,11,45,883.5,149.5,2.7,32.5,1002.0,997.0,701.6
2017,5,14,12,0,884.0,151.0,2.7,33.0,1013.0,979.73,689.23
2017,5,14,12,15,884.5,151.0,2.7,33.0,1016.0,958.17,675.67
2017,5,14,12,30,885.0,151.0,2.7,33.0,1019.0,933.9,660.46
2017,5,14,12,45,883.5,151.0,2.7,33.5,1014.0,905.33,641.23
2017,5,14,13,0,882.0,151.0,2.7,34.0,1009.0,874.41,620.55
2017,5,14,13,15,879.0,150.0,2.65,34.0,995.5,839.17,598.0
2017,5,14,13,30,876.0,149.0,2.6,34.0,982.0,801.86,574.04
2017,5,14,13,45,870.5,148.0,2.6,34.0,960.0,760.8,547.65
2017,5,14,14,0,865.0,147.0,2.6,34.0,938.0,718.13,518.32
2017,5,14,14,15,858.0,145.0,2.6,34.0,909.0,672.25,486.18
2017,5,14,14,30,851.0,143.0,2.6,34.0,880.0,622.87,450.94
2017,5,14,14,45,845.0,138.5,2.65,34.0,845.0,572.64,414.33
2017,5,14,15,0,839.0,134.0,2.7,34.0,810.0,521.72,376.12
2017,5,14,15,15,826.5,131.5,2.7,33.5,768.0,469.11,336.13
2017,5,14,15,30,814.0,129.0,2.7,33.0,726.0,416.87,295.13
2017,5,14,15,45,798.5,125.0,2.7,33.0,679.0,363.0,251.36
2017,5,14,16,0,783.0,121.0,2.7,33.0,632.0,310.27,207.79
2017,5,14,16,15,761.5,116.5,2.7,32.5,580.5,257.17,164.55
2017,5,14,16,30,740.0,112.0,2.7,32.0,529.0,200.55,119.81
2017,5,14,16,45,712.5,106.5,2.75,32.0,475.0,150.24,83.17
2017,5,14,17,0,685.0,101.0,2.8,32.0,421.0,103.18,55.72
2017,5,14,17,15,646.0,94.5,2.5,31.0,365.5,60.8,45.18
2017,5,14,17,30,607.0,88.0,2.2,30.0,310.0,59.12,44.14
2017,5,14,17,45,553.5,79.5,1.95,29.5,255.5,55.58,41.34
2017,5,14,18,0,500.0,71.0,1.7,29.0,201.0,51.78,38.18
2017,5,14,18,15,419.0,59.5,1.65,28.0,150.5,44.96,32.35
2017,5,14,18,30,338.0,48.0,1.6,27.0,100.0,36.66,25.0
2017,5,14,18,45,220.0,32.5,1.6,26.0,61.0,25.28,14.43
2017,5,14,19,0,102.0,17.0,1.6,25.0,22.0,13.4,0.0
2017,5,14,19,15,51.0,8.5,1.7,24.5,11.0,8.1,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,15,5,45,74.0,12.5,1.55,18.5,17.5,42.37,0.0
2017,5,15,6,0,148.0,25.0,1.8,19.0,35.0,119.85,61.96
2017,5,15,6,15,262.0,40.0,2.05,19.5,77.5,208.03,160.91
2017,5,15,6,30,376.0,55.0,2.3,20.0,120.0,300.94,241.18
2017,5,15,6,45,232.0,81.0,2.6,21.0,125.5,250.94,202.84
2017,5,15,7,0,88.0,107.0,2.9,22.0,131.0,186.72,149.48
2017,5,15,7,15,362.5,98.0,2.95,22.5,233.0,390.08,316.77
2017,5,15,7,30,637.0,89.0,3.0,23.0,335.0,600.95,480.23
2017,5,15,7,45,476.5,138.5,3.1,23.5,338.5,552.97,438.78
2017,5,15,8,0,316.0,188.0,3.2,24.0,342.0,482.65,380.95
2017,5,15,8,15,312.5,216.0,3.25,24.5,383.0,520.36,407.2
2017,5,15,8,30,309.0,244.0,3.3,25.0,424.0,556.35,431.12
2017,5,15,8,45,358.0,254.5,3.35,26.0,481.0,617.62,473.61
2017,5,15,9,0,407.0,265.0,3.4,27.0,538.0,693.83,525.07
2017,5,15,9,15,417.5,278.5,3.4,27.5,575.5,724.2,543.5
2017,5,15,9,30,428.0,292.0,3.4,28.0,613.0,753.13,560.99
2017,5,15,9,45,637.0,212.0,3.45,28.5,718.5,878.78,649.68
2017,5,15,10,0,846.0,132.0,3.5,29.0,824.0,996.28,724.1
2017,5,15,10,15,854.0,134.0,3.5,29.5,858.0,1000.62,723.27
2017,5,15,10,30,862.0,136.0,3.5,30.0,892.0,1010.81,727.27
2017,5,15,10,45,867.0,138.0,3.5,30.5,918.5,1014.78,727.34
2017,5,15,11,0,872.0,140.0,3.5,31.0,945.0,1015.47,725.49
2017,5,15,11,15,875.5,141.0,3.5,31.5,963.5,1010.38,720.12
2017,5,15,11,30,879.0,142.0,3.5,32.0,982.0,1002.03,712.87
2017,5,15,11,45,889.5,136.5,3.55,32.5,995.5,990.99,704.4
2017,5,15,12,0,900.0,131.0,3.6,33.0,1009.0,976.73,694.02
2017,5,15,12,15,900.0,131.0,3.65,33.0,1011.5,954.72,680.19
2017,5,15,12,30,900.0,131.0,3.7,33.0,1014.0,929.95,664.63
2017,5,15,12,45,686.0,278.0,3.75,33.5,949.5,858.82,615.94
2017,5,15,13,0,472.0,425.0,3.8,34.0,885.0,786.91,561.29
2017,5,15,13,15,493.5,408.5,3.8,34.0,883.5,766.54,548.59
2017,5,15,13,30,515.0,392.0,3.8,34.0,882.0,743.94,533.87
2017,5,15,13,45,527.0,374.0,3.85,34.5,866.0,710.84,510.87
2017,5,15,14,0,539.0,356.0,3.9,35.0,850.0,676.08,486.47
2017,5,15,14,15,508.5,349.0,3.95,35.0,803.0,621.71,448.68
2017,5,15,14,30,478.0,342.0,4.0,35.0,756.0,569.38,411.76
2017,5,15,14,45,364.0,363.0,4.1,35.0,671.0,502.0,363.12
2017,5,15,15,0,250.0,384.0,4.2,35.0,586.0,439.52,318.01
2017,5,15,15,15,254.5,359.0,4.25,34.5,555.5,404.29,293.01
2017,5,15,15,30,259.0,334.0,4.3,34.0,525.0,368.79,267.08
2017,5,15,15,45,478.0,242.0,4.4,34.0,565.5,346.95,246.19
2017,5,15,16,0,697.0,150.0,4.5,34.0,606.0,305.37,206.92
2017,5,15,16,15,568.5,175.0,4.6,33.5,527.5,256.27,170.72
2017,5,15,16,30,440.0,200.0,4.7,33.0,449.0,219.93,146.49
2017,5,15,16,45,518.0,161.5,4.8,33.0,425.5,172.88,108.14
2017,5,15,17,0,596.0,123.0,4.9,33.0,402.0,116.48,68.12
2017,5,15,17,15,556.0,114.0,4.85,32.0,348.0,75.56,57.2
2017,5,15,17,30,516.0,105.0,4.8,31.0,294.0,72.69,55.26
2017,5,15,17,45,460.0,94.5,4.8,30.5,241.5,67.15,50.85
2017,5,15,18,0,404.0,84.0,4.8,30.0,189.0,61.27,45.97
2017,5,15,18,15,329.5,69.0,4.7,29.0,141.5,51.52,37.7
2017,5,15,18,30,255.0,54.0,4.6,28.0,94.0,41.26,28.7
2017,5,15,18,45,127.5,36.5,4.5,27.5,56.5,29.8,17.97
2017,5,15,19,0,0.0,19.0,4.4,27.0,19.0,17.26,0.0
2017,5,15,19,15,0.0,9.5,4.4,26.5,9.5,9.05,0.0
2017,5,15,19,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.5,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,5,45,15.0,10.5,3.65,21.0,11.5,16.2,0.0
2017,5,16,6,0,30.0,21.0,3.7,21.0,23.0,42.17,19.37
2017,5,16,6,15,83.5,47.5,3.95,21.5,60.5,109.29,82.12
2017,5,16,6,30,137.0,74.0,4.2,22.0,98.0,175.23,138.56
2017,5,16,6,45,94.0,89.5,4.45,22.5,109.0,169.0,134.62
2017,5,16,7,0,51.0,105.0,4.7,23.0,120.0,149.53,118.5
2017,5,16,7,15,25.5,79.0,4.9,23.5,86.5,97.73,75.66
2017,5,16,7,30,0.0,53.0,5.1,24.0,53.0,49.26,34.96
2017,5,16,7,45,0.0,97.0,5.3,24.5,97.0,91.74,69.34
2017,5,16,8,0,0.0,141.0,5.5,25.0,141.0,136.62,104.94
2017,5,16,8,15,0.0,144.5,5.5,25.5,144.5,138.96,106.16
2017,5,16,8,30,0.0,148.0,5.5,26.0,148.0,141.6,107.65
2017,5,16,8,45,5.0,180.5,5.55,26.5,184.0,178.51,136.2
2017,5,16,9,0,10.0,213.0,5.6,27.0,220.0,215.6,164.41
2017,5,16,9,15,8.5,205.5,5.6,27.0,211.5,205.63,156.17
2017,5,16,9,30,7.0,198.0,5.6,27.0,203.0,196.05,148.35
2017,5,16,9,45,4.5,173.5,5.7,27.5,177.0,169.03,126.86
2017,5,16,10,0,2.0,149.0,5.8,28.0,151.0,142.56,105.9
2017,5,16,10,15,3.0,153.5,5.85,28.5,156.0,147.81,109.6
2017,5,16,10,30,4.0,158.0,5.9,29.0,161.0,153.05,113.26
2017,5,16,10,45,6.0,175.5,5.95,29.5,181.5,171.72,127.2
2017,5,16,11,0,8.0,193.0,6.0,30.0,202.0,190.3,140.93
2017,5,16,11,15,9.5,196.0,6.0,30.0,206.0,194.35,143.9
2017,5,16,11,30,11.0,199.0,6.0,30.0,210.0,198.32,146.84
2017,5,16,11,45,9.0,187.5,6.05,30.5,196.5,185.07,136.4
2017,5,16,12,0,7.0,176.0,6.1,31.0,183.0,171.92,126.1
2017,5,16,12,15,8.0,176.0,6.1,31.0,184.0,172.45,126.52
2017,5,16,12,30,9.0,176.0,6.1,31.0,185.0,172.89,126.87
2017,5,16,12,45,9.0,184.0,6.15,31.0,193.0,179.82,132.09
2017,5,16,13,0,9.0,192.0,6.2,31.0,201.0,186.65,137.24
2017,5,16,13,15,23.5,299.0,6.25,31.0,322.0,295.45,218.75
2017,5,16,13,30,38.0,406.0,6.3,31.0,443.0,399.29,294.93
2017,5,16,13,45,22.0,288.5,6.35,31.0,310.0,279.36,206.72
2017,5,16,14,0,6.0,171.0,6.4,31.0,177.0,162.7,119.32
2017,5,16,14,15,16.0,251.5,6.45,31.0,265.5,241.18,178.81
2017,5,16,14,30,26.0,332.0,6.5,31.0,354.0,310.12,230.31
2017,5,16,14,45,18.0,278.5,6.6,31.0,293.5,262.72,195.17
2017,5,16,15,0,10.0,225.0,6.7,31.0,233.0,210.18,155.99
2017,5,16,15,15,93.5,287.5,6.7,31.0,356.5,285.51,212.77
2017,5,16,15,30,177.0,350.0,6.7,31.0,480.0,356.86,264.67
2017,5,16,15,45,109.0,308.0,6.75,31.0,386.5,288.79,214.27
2017,5,16,16,0,41.0,266.0,6.8,31.0,293.0,236.03,176.03
2017,5,16,16,15,41.0,246.0,6.75,30.5,271.0,215.28,160.8
2017,5,16,16,30,41.0,226.0,6.7,30.0,249.0,194.65,145.56
2017,5,16,16,45,20.5,126.5,6.65,29.5,138.0,113.15,83.49
2017,5,16,17,0,0.0,27.0,6.6,29.0,27.0,25.07,14.55
2017,5,16,17,15,0.0,23.5,6.45,28.5,23.5,21.81,12.83
2017,5,16,17,30,0.0,20.0,6.3,28.0,20.0,18.55,10.15
2017,5,16,17,45,145.5,61.0,6.2,27.5,99.0,47.82,35.15
2017,5,16,18,0,291.0,102.0,6.1,27.0,178.0,78.06,60.82
2017,5,16,18,15,225.0,82.0,5.9,26.5,132.5,63.87,48.56
2017,5,16,18,30,159.0,62.0,5.7,26.0,87.0,49.14,35.57
2017,5,16,18,45,79.5,39.0,5.55,26.0,51.5,32.9,20.69
2017,5,16,19,0,0.0,16.0,5.4,26.0,16.0,14.86,0.0
2017,5,16,19,15,0.0,8.0,5.35,25.5,8.0,7.63,0.0
2017,5,16,19,30,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.3,24.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.25,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,1.5,22.0,1.5,1.39,0.0
2017,5,17,6,30,0.0,3.0,1.5,22.0,3.0,2.77,0.0
2017,5,17,6,45,0.0,5.0,1.55,22.0,5.0,4.63,0.0
2017,5,17,7,0,0.0,7.0,1.6,22.0,7.0,6.48,0.0
2017,5,17,7,15,0.0,9.5,1.55,22.5,9.5,8.8,1.7
2017,5,17,7,30,0.0,12.0,1.5,23.0,12.0,11.13,3.61
2017,5,17,7,45,0.0,54.0,1.45,23.5,54.0,50.2,35.74
2017,5,17,8,0,0.0,96.0,1.4,24.0,96.0,90.13,67.8
2017,5,17,8,15,0.0,119.5,1.4,24.5,119.5,113.3,85.81
2017,5,17,8,30,0.0,143.0,1.4,25.0,143.0,136.49,103.53
2017,5,17,8,45,0.0,126.5,1.4,25.5,126.5,119.46,89.6
2017,5,17,9,0,0.0,110.0,1.4,26.0,110.0,103.12,76.38
2017,5,17,9,15,8.0,183.0,1.35,26.5,189.5,182.47,137.66
2017,5,17,9,30,16.0,256.0,1.3,27.0,269.0,263.37,197.82
2017,5,17,9,45,56.0,323.5,1.3,28.0,369.5,385.13,286.2
2017,5,17,10,0,96.0,391.0,1.3,29.0,470.0,495.42,362.2
2017,5,17,10,15,62.0,367.0,1.3,29.5,419.0,432.83,315.6
2017,5,17,10,30,28.0,343.0,1.3,30.0,368.0,371.0,270.26
2017,5,17,10,45,23.5,332.0,1.35,30.5,353.5,341.82,249.06
2017,5,17,11,0,19.0,321.0,1.4,31.0,339.0,325.33,236.65
2017,5,17,11,15,30.0,368.5,1.45,31.0,397.0,391.22,283.4
2017,5,17,11,30,41.0,416.0,1.5,31.0,455.0,446.29,321.45
2017,5,17,11,45,52.0,439.0,1.6,31.5,489.5,475.65,341.04
2017,5,17,12,0,63.0,462.0,1.7,32.0,524.0,503.78,359.78
2017,5,17,12,15,73.5,473.0,1.8,32.0,545.0,518.56,370.17
2017,5,17,12,30,84.0,484.0,1.9,32.0,566.0,532.21,379.87
2017,5,17,12,45,189.0,482.0,2.0,32.5,666.5,615.88,438.58
2017,5,17,13,0,294.0,480.0,2.1,33.0,767.0,689.26,488.49
2017,5,17,13,15,316.5,465.0,2.2,33.0,770.0,677.11,480.98
2017,5,17,13,30,339.0,450.0,2.3,33.0,773.0,663.13,472.71
2017,5,17,13,45,582.5,305.0,2.4,33.5,845.5,690.43,496.06
2017,5,17,14,0,826.0,160.0,2.5,34.0,918.0,704.95,509.1
2017,5,17,14,15,818.0,158.5,2.65,34.0,889.5,659.71,477.73
2017,5,17,14,30,810.0,157.0,2.8,34.0,861.0,613.62,445.22
2017,5,17,14,45,794.5,157.0,2.95,34.0,824.5,564.07,409.27
2017,5,17,15,0,779.0,157.0,3.1,34.0,788.0,514.82,372.44
2017,5,17,15,15,765.0,154.0,3.25,33.5,746.5,464.26,334.31
2017,5,17,15,30,751.0,151.0,3.4,33.0,705.0,409.46,291.92
2017,5,17,15,45,517.5,219.0,3.6,33.0,589.5,344.11,243.98
2017,5,17,16,0,284.0,287.0,3.8,33.0,474.0,304.83,217.96
2017,5,17,16,15,219.0,269.5,3.95,32.5,406.5,265.11,189.83
2017,5,17,16,30,154.0,252.0,4.1,32.0,339.0,224.65,161.93
2017,5,17,16,45,77.0,195.5,4.25,31.5,239.0,171.29,125.25
2017,5,17,17,0,0.0,139.0,4.4,31.0,139.0,123.92,92.41
2017,5,17,17,15,0.0,120.5,4.45,30.5,120.5,107.48,83.95
2017,5,17,17,30,0.0,102.0,4.5,30.0,102.0,91.66,71.27
2017,5,17,17,45,180.5,97.5,4.55,29.5,145.5,74.29,57.04
2017,5,17,18,0,361.0,93.0,4.6,29.0,189.0,67.87,51.72
2017,5,17,18,15,284.5,77.0,4.55,28.0,141.5,57.55,42.96
2017,5,17,18,30,208.0,61.0,4.5,27.0,94.0,48.5,34.93
2017,5,17,18,45,119.0,40.0,4.45,26.5,57.0,32.46,20.41
2017,5,17,19,0,30.0,19.0,4.4,26.0,20.0,16.65,0.0
2017,5,17,19,15,15.0,9.5,4.3,25.5,10.0,9.05,0.0
2017,5,17,19,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,5,45,36.0,13.5,3.25,23.0,16.0,27.79,0.0
2017,5,18,6,0,72.0,27.0,3.3,23.0,32.0,80.06,44.99
2017,5,18,6,15,157.5,47.5,3.4,23.5,72.0,155.47,118.38
2017,5,18,6,30,243.0,68.0,3.5,24.0,112.0,234.26,185.42
2017,5,18,6,45,121.5,51.0,3.65,24.5,73.0,141.84,112.36
2017,5,18,7,0,0.0,34.0,3.8,25.0,34.0,31.55,20.35
2017,5,18,7,15,0.0,61.0,4.05,25.5,61.0,56.72,40.94
2017,5,18,7,30,0.0,88.0,4.3,26.0,88.0,83.24,62.24
2017,5,18,7,45,2.5,123.0,4.55,26.5,124.5,120.88,92.15
2017,5,18,8,0,5.0,158.0,4.8,27.0,161.0,158.83,121.73
2017,5,18,8,15,6.0,171.5,4.9,27.5,175.5,172.38,131.68
2017,5,18,8,30,7.0,185.0,5.0,28.0,190.0,186.05,141.61
2017,5,18,8,45,12.5,211.5,5.15,28.5,220.0,217.47,165.3
2017,5,18,9,0,18.0,238.0,5.3,29.0,250.0,248.97,188.71
2017,5,18,9,15,45.5,289.0,5.35,29.5,322.5,341.49,258.34
2017,5,18,9,30,73.0,340.0,5.4,30.0,395.0,422.28,317.49
2017,5,18,9,45,36.5,240.0,5.5,30.5,268.0,276.66,207.54
2017,5,18,10,0,0.0,140.0,5.6,31.0,141.0,131.89,96.25
2017,5,18,10,15,23.5,263.0,5.65,31.0,284.5,285.32,212.7
2017,5,18,10,30,47.0,386.0,5.7,31.0,428.0,435.01,322.34
2017,5,18,10,45,138.0,424.5,5.8,31.5,551.5,574.64,423.85
2017,5,18,11,0,229.0,463.0,5.9,32.0,675.0,699.79,512.18
2017,5,18,11,15,161.0,468.5,5.9,32.0,619.5,631.44,461.56
2017,5,18,11,30,93.0,474.0,5.9,32.0,564.0,555.08,405.58
2017,5,18,11,45,90.5,478.5,5.95,32.5,567.0,551.65,402.27
2017,5,18,12,0,88.0,483.0,6.0,33.0,570.0,547.81,398.53
2017,5,18,12,15,56.5,430.5,6.0,33.0,487.0,462.32,337.23
2017,5,18,12,30,25.0,378.0,6.0,33.0,404.0,379.57,277.21
2017,5,18,12,45,162.5,428.0,6.05,33.5,587.5,543.54,397.76
2017,5,18,13,0,300.0,478.0,6.1,34.0,771.0,692.75,503.06
2017,5,18,13,15,156.0,360.0,6.1,34.0,512.5,457.15,335.28
2017,5,18,13,30,12.0,242.0,6.1,34.0,254.0,233.54,170.06
2017,5,18,13,45,12.5,235.5,6.2,34.0,248.0,226.92,165.59
2017,5,18,14,0,13.0,229.0,6.3,34.0,242.0,220.28,160.85
2017,5,18,14,15,50.0,323.0,6.3,34.0,367.5,321.61,236.13
2017,5,18,14,30,87.0,417.0,6.3,34.0,493.0,417.09,305.5
2017,5,18,14,45,187.5,397.5,6.35,34.0,552.0,441.51,323.96
2017,5,18,15,0,288.0,378.0,6.4,34.0,611.0,454.97,333.56
2017,5,18,15,15,330.5,344.5,6.45,33.5,599.0,428.28,313.81
2017,5,18,15,30,373.0,311.0,6.5,33.0,587.0,397.45,290.06
2017,5,18,15,45,458.5,266.0,6.55,33.0,583.0,361.45,260.05
2017,5,18,16,0,544.0,221.0,6.6,33.0,579.0,322.76,226.24
2017,5,18,16,15,518.0,212.0,6.55,32.5,531.0,276.93,189.73
2017,5,18,16,30,492.0,203.0,6.5,32.0,483.0,233.91,156.26
2017,5,18,16,45,459.5,191.5,6.5,31.5,432.5,191.2,125.36
2017,5,18,17,0,427.0,180.0,6.5,31.0,382.0,152.24,101.07
2017,5,18,17,15,385.5,165.5,6.4,30.5,330.5,121.66,95.74
2017,5,18,17,30,344.0,151.0,6.3,30.0,279.0,110.36,86.88
2017,5,18,17,45,294.5,132.0,6.2,30.0,229.0,98.2,76.91
2017,5,18,18,0,245.0,113.0,6.1,30.0,179.0,85.47,66.23
2017,5,18,18,15,183.0,90.0,5.85,29.5,133.0,69.4,52.59
2017,5,18,18,30,121.0,67.0,5.6,29.0,87.0,54.43,39.54
2017,5,18,18,45,60.5,41.5,5.45,28.5,51.5,34.8,22.16
2017,5,18,19,0,0.0,16.0,5.3,28.0,16.0,14.85,0.0
2017,5,18,19,15,0.0,8.0,5.2,27.5,8.0,7.63,0.0
2017,5,18,19,30,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.0,26.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,18.0,12.0,4.6,23.0,13.5,18.92,0.0
2017,5,19,6,0,36.0,24.0,4.6,23.0,27.0,50.06,26.96
2017,5,19,6,15,97.5,49.5,4.75,23.5,65.5,118.87,89.56
2017,5,19,6,30,159.0,75.0,4.9,24.0,104.0,197.5,155.82
2017,5,19,6,45,235.5,93.5,5.05,24.5,153.0,270.78,217.4
2017,5,19,7,0,312.0,112.0,5.2,25.0,202.0,350.95,283.13
2017,5,19,7,15,156.0,117.0,5.3,25.5,162.0,245.36,196.73
2017,5,19,7,30,0.0,122.0,5.4,26.0,122.0,119.82,91.63
2017,5,19,7,45,0.0,124.5,5.55,26.5,124.5,120.49,91.78
2017,5,19,8,0,0.0,127.0,5.7,27.0,127.0,121.78,92.28
2017,5,19,8,15,151.5,185.0,5.75,27.5,274.0,333.58,262.37
2017,5,19,8,30,303.0,243.0,5.8,28.0,421.0,550.23,427.41
2017,5,19,8,45,234.5,277.5,5.85,28.5,422.5,518.78,399.38
2017,5,19,9,0,166.0,312.0,5.9,29.0,424.0,496.52,378.75
2017,5,19,9,15,233.0,326.0,5.95,29.5,495.0,575.33,436.69
2017,5,19,9,30,300.0,340.0,6.0,30.0,566.0,670.05,504.17
2017,5,19,9,45,308.0,358.5,6.05,31.0,601.5,698.3,520.78
2017,5,19,10,0,316.0,377.0,6.1,32.0,637.0,725.2,536.46
2017,5,19,10,15,322.0,393.0,6.1,32.0,667.5,745.92,549.78
2017,5,19,10,30,328.0,409.0,6.1,32.0,698.0,765.06,562.03
2017,5,19,10,45,257.5,439.0,6.2,32.5,670.0,720.62,527.31
2017,5,19,11,0,187.0,469.0,6.3,33.0,642.0,664.26,484.64
2017,5,19,11,15,140.0,471.5,6.35,33.5,603.0,613.82,446.86
2017,5,19,11,30,93.0,474.0,6.4,34.0,564.0,555.12,403.23
2017,5,19,11,45,136.0,489.0,6.45,34.5,621.5,612.97,444.0
2017,5,19,12,0,179.0,504.0,6.5,35.0,679.0,659.74,476.28
2017,5,19,12,15,173.0,506.0,6.5,35.0,676.0,646.07,466.31
2017,5,19,12,30,167.0,508.0,6.5,35.0,673.0,631.94,456.24
2017,5,19,12,45,117.0,486.5,6.5,35.0,602.5,557.84,403.43
2017,5,19,13,0,67.0,465.0,6.5,35.0,532.0,486.92,352.45
2017,5,19,13,15,95.5,474.0,6.5,35.0,567.0,511.42,370.68
2017,5,19,13,30,124.0,483.0,6.5,35.0,602.0,530.7,384.9
2017,5,19,13,45,167.0,472.5,6.5,35.0,628.5,542.47,394.17
2017,5,19,14,0,210.0,462.0,6.5,35.0,655.0,550.66,400.7
2017,5,19,14,15,253.5,437.5,6.45,34.5,663.0,538.35,393.42
2017,5,19,14,30,297.0,413.0,6.4,34.0,671.0,527.04,386.4
2017,5,19,14,45,178.0,388.0,6.4,34.0,541.0,429.11,314.84
2017,5,19,15,0,59.0,363.0,6.4,34.0,411.0,343.51,252.13
2017,5,19,15,15,186.5,346.0,6.35,33.5,486.0,373.2,274.36
2017,5,19,15,30,314.0,329.0,6.3,33.0,561.0,388.62,284.15
2017,5,19,15,45,335.0,300.5,6.25,33.0,533.5,353.09,255.91
2017,5,19,16,0,356.0,272.0,6.2,33.0,506.0,315.56,225.6
2017,5,19,16,15,371.0,244.0,6.05,32.5,471.5,275.03,193.15
2017,5,19,16,30,386.0,216.0,5.9,32.0,437.0,233.21,159.82
2017,5,19,16,45,393.5,191.0,5.8,31.5,396.5,183.83,122.2
2017,5,19,17,0,401.0,166.0,5.7,31.0,356.0,141.29,93.03
2017,5,19,17,15,353.0,156.5,5.5,30.5,308.5,116.39,91.33
2017,5,19,17,30,305.0,147.0,5.3,30.0,261.0,107.59,84.52
2017,5,19,17,45,271.5,126.5,5.1,29.5,215.5,94.44,73.89
2017,5,19,18,0,238.0,106.0,4.9,29.0,170.0,80.68,62.47
2017,5,19,18,15,186.0,84.5,4.65,28.5,127.5,65.57,49.61
2017,5,19,18,30,134.0,63.0,4.4,28.0,85.0,49.87,35.96
2017,5,19,18,45,67.0,41.0,4.2,27.5,52.0,34.51,22.14
2017,5,19,19,0,0.0,19.0,4.0,27.0,19.0,17.46,0.0
2017,5,19,19,15,0.0,9.5,3.95,26.5,9.5,9.05,0.0
2017,5,19,19,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.5,1.9,23.0,0.5,0.48,0.0
2017,5,20,6,0,0.0,1.0,2.0,23.0,1.0,0.92,0.0
2017,5,20,6,15,0.0,3.5,2.05,23.0,3.5,3.24,0.0
2017,5,20,6,30,0.0,6.0,2.1,23.0,6.0,5.55,0.0
2017,5,20,6,45,0.0,9.0,2.2,23.5,9.0,8.33,1.25
2017,5,20,7,0,0.0,12.0,2.3,24.0,12.0,11.12,3.58
2017,5,20,7,15,0.0,54.5,2.35,24.0,54.5,50.66,36.24
2017,5,20,7,30,0.0,97.0,2.4,24.0,97.0,92.63,70.35
2017,5,20,7,45,0.0,78.5,2.5,24.5,78.5,73.08,54.1
2017,5,20,8,0,0.0,60.0,2.6,25.0,60.0,55.81,39.84
2017,5,20,8,15,0.0,43.5,2.7,25.0,43.5,40.45,27.27
2017,5,20,8,30,0.0,27.0,2.8,25.0,27.0,25.1,14.74
2017,5,20,8,45,0.0,40.0,2.9,25.5,40.0,37.22,24.4
2017,5,20,9,0,0.0,53.0,3.0,26.0,53.0,49.36,33.96
2017,5,20,9,15,0.0,53.0,3.25,26.5,53.0,49.38,33.79
2017,5,20,9,30,0.0,53.0,3.5,27.0,53.0,49.41,33.63
2017,5,20,9,45,0.0,90.5,3.75,27.5,90.5,84.5,61.02
2017,5,20,10,0,0.0,128.0,4.0,28.0,128.0,120.35,88.55
2017,5,20,10,15,1.0,137.0,3.8,28.0,138.0,129.96,95.79
2017,5,20,10,30,2.0,146.0,3.6,28.0,148.0,139.54,103.01
2017,5,20,10,45,1.0,141.0,3.4,28.5,142.5,133.71,98.12
2017,5,20,11,0,0.0,136.0,3.2,29.0,137.0,127.9,93.32
2017,5,20,11,15,2.5,147.5,2.85,29.0,151.0,141.25,103.47
2017,5,20,11,30,5.0,159.0,2.5,29.0,165.0,154.48,113.45
2017,5,20,11,45,11.0,237.0,2.2,29.5,248.5,234.03,172.56
2017,5,20,12,0,17.0,315.0,1.9,30.0,332.0,313.01,229.26
2017,5,20,12,15,15.0,287.0,2.0,30.0,302.5,283.46,207.64
2017,5,20,12,30,13.0,259.0,2.1,30.0,273.0,254.27,186.51
2017,5,20,12,45,43.5,365.5,2.25,30.0,409.0,380.43,278.64
2017,5,20,13,0,74.0,472.0,2.4,30.0,545.0,499.25,362.28
2017,5,20,13,15,49.0,414.5,2.45,29.5,462.5,420.74,307.08
2017,5,20,13,30,24.0,357.0,2.5,29.0,380.0,345.21,253.67
2017,5,20,13,45,17.5,289.5,2.55,29.0,306.0,279.58,206.37
2017,5,20,14,0,11.0,222.0,2.6,29.0,232.0,212.61,157.11
2017,5,20,14,15,10.0,216.5,2.55,29.0,226.0,206.01,152.43
2017,5,20,14,30,9.0,211.0,2.5,29.0,220.0,199.51,147.71
2017,5,20,14,45,16.5,257.5,2.45,29.0,272.0,243.73,180.98
2017,5,20,15,0,24.0,304.0,2.4,29.0,324.0,285.6,212.04
2017,5,20,15,15,64.5,325.0,2.1,28.5,374.0,309.45,229.76
2017,5,20,15,30,105.0,346.0,1.8,28.0,424.0,334.49,247.7
2017,5,20,15,45,322.0,276.5,1.55,28.0,493.5,331.23,240.92
2017,5,20,16,0,539.0,207.0,1.3,28.0,563.0,312.57,219.32
2017,5,20,16,15,475.5,220.0,1.0,27.5,516.0,275.07,190.12
2017,5,20,16,30,412.0,233.0,0.7,27.0,469.0,250.71,172.32
2017,5,20,16,45,368.0,222.5,0.45,26.5,418.0,210.91,144.24
2017,5,20,17,0,324.0,212.0,0.2,26.0,367.0,175.71,122.4
2017,5,20,17,15,287.5,192.5,0.65,25.0,317.0,139.47,104.43
2017,5,20,17,30,251.0,173.0,1.1,24.0,267.0,124.1,100.06
2017,5,20,17,45,202.0,149.0,1.6,23.5,217.0,113.21,91.43
2017,5,20,18,0,153.0,125.0,2.1,23.0,167.0,96.29,77.27
2017,5,20,18,15,111.5,95.5,2.55,22.5,122.0,75.45,59.32
2017,5,20,18,30,70.0,66.0,3.0,22.0,77.0,53.84,40.32
2017,5,20,18,45,35.0,40.0,3.55,21.5,45.5,34.97,23.25
2017,5,20,19,0,0.0,14.0,4.1,21.0,14.0,12.98,0.0
2017,5,20,19,15,0.0,7.0,4.25,20.5,7.0,6.67,0.0
2017,5,20,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,4.0,2.7,19.0,4.0,3.81,0.0
2017,5,21,6,0,0.0,8.0,2.8,19.0,8.0,7.4,0.0
2017,5,21,6,15,0.0,24.0,2.9,19.0,24.0,22.27,12.5
2017,5,21,6,30,0.0,40.0,3.0,19.0,40.0,37.17,25.31
2017,5,21,6,45,0.0,61.0,3.1,19.0,61.0,58.5,43.44
2017,5,21,7,0,0.0,82.0,3.2,19.0,82.0,79.89,61.43
2017,5,21,7,15,0.0,65.5,3.25,19.0,65.5,60.93,45.57
2017,5,21,7,30,0.0,49.0,3.3,19.0,49.0,45.53,32.61
2017,5,21,7,45,0.0,57.5,3.4,19.5,57.5,53.47,39.02
2017,5,21,8,0,0.0,66.0,3.5,20.0,66.0,61.41,45.34
2017,5,21,8,15,11.5,141.0,3.5,20.0,148.0,144.97,113.71
2017,5,21,8,30,23.0,216.0,3.5,20.0,230.0,233.01,183.76
2017,5,21,8,45,12.0,190.0,3.55,20.5,197.5,194.53,151.89
2017,5,21,9,0,1.0,164.0,3.6,21.0,165.0,157.3,121.3
2017,5,21,9,15,6.5,201.0,3.6,21.5,206.5,199.11,153.92
2017,5,21,9,30,12.0,238.0,3.6,22.0,248.0,241.09,185.97
2017,5,21,9,45,11.5,252.5,3.6,22.5,262.5,254.42,195.3
2017,5,21,10,0,11.0,267.0,3.6,23.0,277.0,267.64,204.55
2017,5,21,10,15,13.0,272.0,3.5,23.0,284.0,273.79,208.88
2017,5,21,10,30,15.0,277.0,3.4,23.0,291.0,279.95,213.25
2017,5,21,10,45,16.5,297.0,3.35,23.5,312.5,300.31,227.86
2017,5,21,11,0,18.0,317.0,3.3,24.0,334.0,320.43,242.12
2017,5,21,11,15,45.0,388.0,3.3,24.0,431.5,425.72,320.32
2017,5,21,11,30,72.0,459.0,3.3,24.0,529.0,519.66,388.06
2017,5,21,11,45,172.0,473.0,3.3,24.0,641.5,632.09,470.19
2017,5,21,12,0,272.0,487.0,3.3,24.0,754.0,736.42,544.26
2017,5,21,12,15,227.5,496.5,3.45,24.0,720.5,687.63,508.97
2017,5,21,12,30,183.0,506.0,3.6,24.0,687.0,644.74,478.29
2017,5,21,12,45,113.5,469.0,3.8,24.0,581.5,539.02,402.44
2017,5,21,13,0,44.0,432.0,4.0,24.0,476.0,437.69,328.04
2017,5,21,13,15,53.5,440.0,4.3,23.5,492.0,447.38,336.8
2017,5,21,13,30,63.0,448.0,4.6,23.0,508.0,456.01,344.59
2017,5,21,13,45,46.5,407.5,4.9,23.0,451.5,402.37,305.24
2017,5,21,14,0,30.0,367.0,5.2,23.0,395.0,350.85,267.04
2017,5,21,14,15,74.0,397.5,5.35,22.5,463.0,400.76,306.35
2017,5,21,14,30,118.0,428.0,5.5,22.0,531.0,439.24,336.49
2017,5,21,14,45,200.0,403.5,5.65,22.0,569.5,454.11,348.54
2017,5,21,15,0,282.0,379.0,5.8,22.0,608.0,454.21,348.66
2017,5,21,15,15,159.5,340.0,5.75,21.5,468.5,357.2,274.97
2017,5,21,15,30,37.0,301.0,5.7,21.0,329.0,273.24,211.44
2017,5,21,15,45,18.5,201.0,5.7,21.0,215.0,188.31,145.51
2017,5,21,16,0,0.0,101.0,5.7,21.0,101.0,93.97,70.86
2017,5,21,16,15,0.0,122.0,5.6,20.5,122.0,112.42,86.23
2017,5,21,16,30,0.0,143.0,5.5,20.0,143.0,129.92,100.88
2017,5,21,16,45,0.0,93.5,5.45,20.0,93.5,86.8,66.04
2017,5,21,17,0,0.0,44.0,5.4,20.0,44.0,40.89,28.39
2017,5,21,17,15,0.0,38.0,5.15,19.5,38.0,35.29,23.91
2017,5,21,17,30,0.0,32.0,4.9,19.0,32.0,29.7,20.5
2017,5,21,17,45,0.0,25.0,4.7,19.0,25.0,23.19,14.81
2017,5,21,18,0,0.0,18.0,4.5,19.0,18.0,16.68,9.07
2017,5,21,18,15,0.0,13.0,4.5,18.5,13.0,12.04,4.94
2017,5,21,18,30,0.0,8.0,4.5,18.0,8.0,7.4,0.79
2017,5,21,18,45,0.0,4.5,4.5,18.0,4.5,4.16,0.0
2017,5,21,19,0,0.0,1.0,4.5,18.0,1.0,0.92,0.0
2017,5,21,19,15,0.0,0.5,4.45,17.5,0.5,0.48,0.0
2017,5,21,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,45,21.0,13.0,3.5,16.0,14.5,21.17,0.0
2017,5,22,6,0,42.0,26.0,3.5,16.0,29.0,56.31,34.24
2017,5,22,6,15,99.5,51.5,3.45,16.0,67.5,122.41,95.43
2017,5,22,6,30,157.0,77.0,3.4,16.0,106.0,198.9,161.69
2017,5,22,6,45,224.5,96.5,3.4,16.5,153.5,268.14,221.15
2017,5,22,7,0,292.0,116.0,3.4,17.0,201.0,343.3,283.86
2017,5,22,7,15,146.0,110.0,3.35,17.0,152.5,229.32,189.13
2017,5,22,7,30,0.0,104.0,3.3,17.0,104.0,100.02,78.34
2017,5,22,7,45,0.0,125.0,3.25,17.5,125.0,120.91,95.31
2017,5,22,8,0,0.0,146.0,3.2,18.0,146.0,141.69,111.72
2017,5,22,8,15,8.0,175.5,3.1,18.5,180.5,178.19,140.85
2017,5,22,8,30,16.0,205.0,3.0,19.0,215.0,215.02,169.66
2017,5,22,8,45,18.5,225.0,2.9,19.5,237.5,237.01,186.06
2017,5,22,9,0,21.0,245.0,2.8,20.0,260.0,258.98,202.25
2017,5,22,9,15,30.5,278.0,2.8,20.5,300.5,314.86,244.54
2017,5,22,9,30,40.0,311.0,2.8,21.0,341.0,358.06,276.3
2017,5,22,9,45,30.5,303.5,2.85,21.5,327.0,338.35,259.87
2017,5,22,10,0,21.0,296.0,2.9,22.0,313.0,306.75,234.8
2017,5,22,10,15,13.5,238.0,2.95,22.0,249.5,240.63,184.06
2017,5,22,10,30,6.0,180.0,3.0,22.0,186.0,176.25,134.07
2017,5,22,10,45,11.0,239.5,3.15,22.5,250.5,238.6,181.92
2017,5,22,11,0,16.0,299.0,3.3,23.0,315.0,300.86,228.52
2017,5,22,11,15,16.5,305.0,3.5,23.0,321.5,306.25,232.3
2017,5,22,11,30,17.0,311.0,3.7,23.0,328.0,311.51,236.19
2017,5,22,11,45,14.0,265.0,3.95,23.5,279.5,263.6,199.63
2017,5,22,12,0,11.0,219.0,4.2,24.0,231.0,216.37,163.44
2017,5,22,12,15,11.5,223.0,4.1,24.0,235.0,219.97,166.2
2017,5,22,12,30,12.0,227.0,4.0,24.0,239.0,223.43,168.79
2017,5,22,12,45,12.5,241.0,3.95,24.5,254.0,236.08,178.04
2017,5,22,13,0,13.0,255.0,3.9,25.0,269.0,248.51,187.05
2017,5,22,13,15,11.0,223.5,3.6,25.0,235.0,216.78,162.95
2017,5,22,13,30,9.0,192.0,3.3,25.0,201.0,185.41,139.07
2017,5,22,13,45,11.0,228.0,3.05,25.0,239.0,219.07,164.8
2017,5,22,14,0,13.0,264.0,2.8,25.0,277.0,251.98,189.6
2017,5,22,14,15,10.0,225.5,2.75,25.0,235.5,214.16,161.06
2017,5,22,14,30,7.0,187.0,2.7,25.0,194.0,176.77,132.74
2017,5,22,14,45,4.5,168.5,2.7,25.0,173.0,158.06,118.57
2017,5,22,15,0,2.0,150.0,2.7,25.0,152.0,139.67,104.53
2017,5,22,15,15,2.0,157.0,2.7,25.0,159.0,145.59,109.37
2017,5,22,15,30,2.0,164.0,2.7,25.0,166.0,151.33,114.07
2017,5,22,15,45,3.0,173.0,2.75,25.0,175.5,158.92,120.24
2017,5,22,16,0,4.0,182.0,2.8,25.0,185.0,165.99,126.04
2017,5,22,16,15,2.5,171.5,2.8,25.0,173.0,155.53,118.25
2017,5,22,16,30,1.0,161.0,2.8,25.0,161.0,145.2,110.6
2017,5,22,16,45,321.0,135.5,2.8,25.0,289.0,136.55,90.62
2017,5,22,17,0,641.0,110.0,2.8,25.0,417.0,118.04,67.57
2017,5,22,17,15,604.0,103.0,2.75,24.5,363.5,75.46,49.82
2017,5,22,17,30,567.0,96.0,2.7,24.0,310.0,64.41,49.79
2017,5,22,17,45,512.5,87.5,2.65,23.5,257.5,61.15,47.22
2017,5,22,18,0,458.0,79.0,2.6,23.0,205.0,57.18,43.89
2017,5,22,18,15,384.5,67.0,2.35,22.5,156.5,49.65,37.29
2017,5,22,18,30,311.0,55.0,2.1,22.0,108.0,41.74,30.11
2017,5,22,18,45,207.5,38.5,1.85,21.5,68.5,29.77,19.12
2017,5,22,19,0,104.0,22.0,1.6,21.0,29.0,17.27,3.1
2017,5,22,19,15,52.0,11.0,1.65,20.5,14.5,10.48,0.0
2017,5,22,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,5,45,62.0,14.5,1.05,17.5,19.5,39.79,0.0
2017,5,23,6,0,124.0,29.0,1.2,18.0,39.0,119.08,78.65
2017,5,23,6,15,214.0,46.5,1.35,18.5,79.5,192.77,150.84
2017,5,23,6,30,304.0,64.0,1.5,19.0,120.0,273.75,220.18
2017,5,23,6,45,368.0,77.5,1.65,19.5,169.0,341.76,277.32
2017,5,23,7,0,432.0,91.0,1.8,20.0,218.0,415.16,336.73
2017,5,23,7,15,482.0,101.5,1.85,20.5,270.0,479.74,386.82
2017,5,23,7,30,532.0,112.0,1.9,21.0,322.0,547.43,437.42
2017,5,23,7,45,331.5,161.5,1.95,21.5,299.5,455.15,362.2
2017,5,23,8,0,131.0,211.0,2.0,22.0,277.0,346.84,273.39
2017,5,23,8,15,266.5,216.0,2.0,22.5,368.0,481.83,377.91
2017,5,23,8,30,402.0,221.0,2.0,23.0,459.0,625.78,482.86
2017,5,23,8,45,264.0,266.5,2.05,23.5,428.5,547.07,419.44
2017,5,23,9,0,126.0,312.0,2.1,24.0,398.0,459.22,349.95
2017,5,23,9,15,93.0,322.5,2.05,24.5,388.0,424.06,322.03
2017,5,23,9,30,60.0,333.0,2.0,25.0,378.0,401.72,303.11
2017,5,23,9,45,76.5,362.0,1.95,25.5,423.0,447.2,335.2
2017,5,23,10,0,93.0,391.0,1.9,26.0,468.0,492.36,366.05
2017,5,23,10,15,53.0,323.5,1.85,26.0,367.5,377.8,282.09
2017,5,23,10,30,13.0,256.0,1.8,26.0,267.0,257.28,192.25
2017,5,23,10,45,400.0,220.0,1.8,26.5,591.0,645.83,483.43
2017,5,23,11,0,787.0,184.0,1.8,27.0,915.0,987.81,707.18
2017,5,23,11,15,792.0,185.5,1.8,27.0,934.0,984.6,700.69
2017,5,23,11,30,797.0,187.0,1.8,27.0,953.0,978.28,696.25
2017,5,23,11,45,804.5,184.5,1.8,27.5,965.5,967.4,687.73
2017,5,23,12,0,812.0,182.0,1.8,28.0,978.0,953.5,677.49
2017,5,23,12,15,812.0,182.0,1.8,28.0,981.0,932.08,663.97
2017,5,23,12,30,812.0,182.0,1.8,28.0,984.0,908.15,648.95
2017,5,23,12,45,467.5,339.5,1.85,28.0,801.5,731.06,528.46
