Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,13,0,123.0,497.0,1.9,28.0,619.0,563.28,406.83
2017,5,23,13,15,112.5,486.5,1.9,28.0,596.5,536.81,389.59
2017,5,23,13,30,102.0,476.0,1.9,28.0,574.0,510.9,371.69
2017,5,23,13,45,83.5,453.0,1.95,28.0,532.5,469.15,342.67
2017,5,23,14,0,65.0,430.0,2.0,28.0,491.0,429.26,314.75
2017,5,23,14,15,36.5,313.0,2.05,27.5,347.0,304.75,225.96
2017,5,23,14,30,8.0,196.0,2.1,27.0,203.0,185.5,137.89
2017,5,23,14,45,7.5,195.5,2.2,27.0,202.0,183.96,137.22
2017,5,23,15,0,7.0,195.0,2.3,27.0,201.0,182.42,136.29
2017,5,23,15,15,3.5,165.0,2.55,26.5,168.0,153.4,114.63
2017,5,23,15,30,0.0,135.0,2.8,26.0,135.0,124.77,93.0
2017,5,23,15,45,0.0,133.0,3.1,25.5,133.0,122.76,91.92
2017,5,23,16,0,0.0,131.0,3.4,25.0,131.0,120.7,90.78
2017,5,23,16,15,0.0,118.0,4.05,24.0,118.0,108.93,82.12
2017,5,23,16,30,0.0,105.0,4.7,23.0,105.0,97.2,73.36
2017,5,23,16,45,0.0,57.0,5.35,22.0,57.0,53.03,37.96
2017,5,23,17,0,0.0,9.0,6.0,21.0,9.0,8.35,1.28
2017,5,23,17,15,0.0,7.5,6.2,20.5,7.5,6.95,0.15
2017,5,23,17,30,0.0,6.0,6.4,20.0,6.0,5.56,0.0
2017,5,23,17,45,0.0,5.0,6.65,19.5,5.0,4.63,0.0
2017,5,23,18,0,0.0,4.0,6.9,19.0,4.0,3.7,0.0
2017,5,23,18,15,0.0,3.0,6.35,18.5,3.0,2.78,0.0
2017,5,23,18,30,0.0,2.0,5.8,18.0,2.0,1.85,0.0
2017,5,23,18,45,0.0,1.0,5.3,18.0,1.0,0.92,0.0
2017,5,23,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,5,23,19,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,5,23,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,24,5,45,84.5,15.0,3.15,13.5,22.0,49.75,0.0
2017,5,24,6,0,169.0,30.0,3.4,14.0,44.0,142.24,97.74
2017,5,24,6,15,278.5,44.5,3.35,14.5,88.0,223.29,178.94
2017,5,24,6,30,388.0,59.0,3.3,15.0,132.0,314.68,258.93
2017,5,24,6,45,456.5,70.5,3.25,16.0,184.0,390.46,323.17
2017,5,24,7,0,525.0,82.0,3.2,17.0,236.0,469.69,387.44
2017,5,24,7,15,576.5,90.0,3.35,18.0,291.5,537.66,440.5
2017,5,24,7,30,628.0,98.0,3.5,19.0,347.0,608.29,493.51
2017,5,24,7,45,666.0,104.0,3.65,20.0,403.0,668.24,535.4
2017,5,24,8,0,704.0,110.0,3.8,21.0,459.0,729.0,576.61
2017,5,24,8,15,731.0,115.0,3.85,21.5,513.0,779.63,610.11
2017,5,24,8,30,758.0,120.0,3.9,22.0,567.0,829.61,642.53
2017,5,24,8,45,781.0,123.0,4.0,23.0,619.0,868.17,665.28
2017,5,24,9,0,804.0,126.0,4.1,24.0,671.0,909.91,689.94
2017,5,24,9,15,819.5,129.0,4.1,24.5,717.5,942.68,708.9
2017,5,24,9,30,835.0,132.0,4.1,25.0,764.0,973.07,726.14
2017,5,24,9,45,848.0,134.0,4.1,25.5,805.0,997.29,739.15
2017,5,24,10,0,861.0,136.0,4.1,26.0,846.0,1018.69,750.3
2017,5,24,10,15,869.5,138.0,4.1,26.5,881.0,1023.44,750.53
2017,5,24,10,30,878.0,140.0,4.1,27.0,916.0,1034.23,754.98
2017,5,24,10,45,888.0,139.0,4.1,27.5,944.0,1040.24,756.36
2017,5,24,11,0,898.0,138.0,4.1,28.0,972.0,1042.99,755.79
2017,5,24,11,15,901.5,139.5,4.1,28.0,992.0,1038.43,752.13
2017,5,24,11,30,905.0,141.0,4.1,28.0,1012.0,1030.52,746.5
2017,5,24,11,45,917.0,134.5,4.1,28.5,1026.0,1019.9,737.77
2017,5,24,12,0,929.0,128.0,4.1,29.0,1040.0,1005.97,727.06
2017,5,24,12,15,929.5,128.0,4.1,29.0,1043.5,984.15,712.78
2017,5,24,12,30,930.0,128.0,4.1,29.0,1047.0,959.5,696.74
2017,5,24,12,45,931.5,126.0,4.1,29.5,1042.5,931.27,677.02
2017,5,24,13,0,933.0,124.0,4.1,30.0,1038.0,900.45,655.64
2017,5,24,13,15,930.5,123.0,4.05,30.0,1024.5,864.7,632.06
2017,5,24,13,30,928.0,122.0,4.0,30.0,1011.0,826.71,606.9
2017,5,24,13,45,925.5,119.5,3.95,30.0,990.0,785.31,579.3
2017,5,24,14,0,923.0,117.0,3.9,30.0,969.0,741.95,549.74
2017,5,24,14,15,917.0,115.5,3.8,30.0,940.0,695.38,515.79
2017,5,24,14,30,911.0,114.0,3.7,30.0,911.0,647.48,480.2
2017,5,24,14,45,903.0,112.0,3.65,30.0,875.5,596.95,442.05
2017,5,24,15,0,895.0,110.0,3.6,30.0,840.0,545.7,402.38
2017,5,24,15,15,883.5,108.0,3.45,30.0,798.0,492.37,359.97
2017,5,24,15,30,872.0,106.0,3.3,30.0,756.0,439.1,316.57
2017,5,24,15,45,859.5,102.5,3.15,30.0,709.0,384.59,271.31
2017,5,24,16,0,847.0,99.0,3.0,30.0,662.0,330.7,225.8
2017,5,24,16,15,828.0,95.5,2.75,29.5,610.5,269.39,175.09
2017,5,24,16,30,809.0,92.0,2.5,29.0,559.0,216.37,131.42
2017,5,24,16,45,785.0,88.0,2.3,29.0,504.5,164.36,91.29
2017,5,24,17,0,761.0,84.0,2.1,29.0,450.0,115.14,59.26
2017,5,24,17,15,727.0,79.0,1.75,28.5,394.5,67.87,39.69
2017,5,24,17,30,693.0,74.0,1.4,28.0,339.0,47.8,34.94
2017,5,24,17,45,645.0,68.0,1.1,27.5,283.5,45.67,33.32
2017,5,24,18,0,597.0,62.0,0.8,27.0,228.0,43.39,31.46
2017,5,24,18,15,522.5,54.0,0.8,26.0,175.5,39.23,27.91
2017,5,24,18,30,448.0,46.0,0.8,25.0,123.0,34.86,23.96
2017,5,24,18,45,327.0,34.5,0.85,24.5,80.0,26.95,16.64
2017,5,24,19,0,206.0,23.0,0.9,24.0,37.0,18.56,5.09
2017,5,24,19,15,103.0,11.5,0.95,23.0,18.5,10.96,0.0
2017,5,24,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,25,5,45,119.5,14.0,3.6,16.5,23.5,63.55,0.0
2017,5,25,6,0,239.0,28.0,3.8,17.0,47.0,173.42,119.95
2017,5,25,6,15,349.5,39.0,3.9,17.5,92.0,255.28,203.0
2017,5,25,6,30,460.0,50.0,4.0,18.0,137.0,347.65,283.48
2017,5,25,6,45,530.5,58.0,4.1,19.0,190.0,421.64,346.1
2017,5,25,7,0,601.0,66.0,4.2,20.0,243.0,501.0,410.28
2017,5,25,7,15,646.5,72.0,4.7,21.0,298.0,565.11,460.96
2017,5,25,7,30,692.0,78.0,5.2,22.0,353.0,631.45,510.42
2017,5,25,7,45,724.5,82.5,5.7,23.0,408.5,684.1,548.04
2017,5,25,8,0,757.0,87.0,6.2,24.0,464.0,740.81,587.89
2017,5,25,8,15,780.0,91.0,6.3,24.5,517.0,788.77,620.3
2017,5,25,8,30,803.0,95.0,6.4,25.0,570.0,835.74,651.46
2017,5,25,8,45,818.0,99.0,6.55,26.0,619.5,874.15,674.89
2017,5,25,9,0,833.0,103.0,6.7,27.0,669.0,910.57,696.62
2017,5,25,9,15,846.0,106.0,6.7,27.5,714.0,933.54,709.39
2017,5,25,9,30,859.0,109.0,6.7,28.0,759.0,962.1,726.09
2017,5,25,9,45,864.5,113.0,6.75,28.5,797.5,981.74,736.77
2017,5,25,10,0,870.0,117.0,6.8,29.0,836.0,998.33,745.43
2017,5,25,10,15,877.5,119.0,6.7,29.5,869.5,1011.64,751.14
2017,5,25,10,30,885.0,121.0,6.6,30.0,903.0,1021.8,754.76
2017,5,25,10,45,887.0,125.0,6.55,30.5,929.0,1025.24,754.24
2017,5,25,11,0,889.0,129.0,6.5,31.0,955.0,1025.31,751.62
2017,5,25,11,15,892.5,130.0,6.4,31.5,974.0,1020.51,745.62
2017,5,25,11,30,896.0,131.0,6.3,32.0,993.0,1012.43,737.6
2017,5,25,11,45,894.5,134.0,6.25,32.5,1003.5,998.17,725.94
2017,5,25,12,0,893.0,137.0,6.2,33.0,1014.0,980.81,712.4
2017,5,25,12,15,893.5,137.0,6.1,33.0,1017.5,959.63,697.67
2017,5,25,12,30,894.0,137.0,6.0,33.0,1021.0,935.78,681.24
2017,5,25,12,45,892.0,138.0,5.95,33.5,1015.5,908.1,661.21
2017,5,25,13,0,890.0,139.0,5.9,34.0,1010.0,878.11,639.74
2017,5,25,13,15,724.0,256.0,5.85,34.0,959.0,820.38,599.24
2017,5,25,13,30,558.0,373.0,5.8,34.0,908.0,765.91,556.94
2017,5,25,13,45,715.5,254.5,5.75,34.5,925.0,749.28,548.2
2017,5,25,14,0,873.0,136.0,5.7,35.0,942.0,724.37,532.66
2017,5,25,14,15,866.5,134.5,5.65,35.0,914.0,679.57,499.94
2017,5,25,14,30,860.0,133.0,5.6,35.0,886.0,633.6,465.82
2017,5,25,14,45,847.0,132.5,5.55,35.0,850.0,583.86,428.26
2017,5,25,15,0,834.0,132.0,5.5,35.0,814.0,530.01,387.0
2017,5,25,15,15,822.0,129.5,5.4,34.5,772.5,478.41,347.02
2017,5,25,15,30,810.0,127.0,5.3,34.0,731.0,427.12,306.17
2017,5,25,15,45,794.0,123.5,5.25,34.0,685.0,374.14,262.64
2017,5,25,16,0,778.0,120.0,5.2,34.0,639.0,322.32,219.4
2017,5,25,16,15,757.5,116.0,5.15,33.5,588.5,270.4,176.54
2017,5,25,16,30,737.0,112.0,5.1,33.0,538.0,215.06,131.87
2017,5,25,16,45,708.5,107.5,5.05,33.0,485.0,165.62,94.22
2017,5,25,17,0,680.0,103.0,5.0,33.0,432.0,119.47,64.3
2017,5,25,17,15,643.5,97.0,4.85,32.0,377.5,75.45,45.38
2017,5,25,17,30,607.0,91.0,4.7,31.0,323.0,60.24,44.85
2017,5,25,17,45,553.5,83.5,4.6,30.5,269.0,57.6,42.85
2017,5,25,18,0,500.0,76.0,4.5,30.0,215.0,54.76,40.56
2017,5,25,18,15,425.5,65.5,4.5,29.0,165.5,49.01,35.72
2017,5,25,18,30,351.0,55.0,4.5,28.0,116.0,41.65,29.27
2017,5,25,18,45,240.5,40.0,4.5,27.5,75.0,30.89,19.6
2017,5,25,19,0,130.0,25.0,4.5,27.0,34.0,19.65,6.14
2017,5,25,19,15,65.0,12.5,4.5,26.5,17.0,11.91,0.0
2017,5,25,19,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.15,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,12.0,3.1,22.5,12.0,11.44,0.0
2017,5,26,6,0,0.0,24.0,3.2,23.0,24.0,22.97,10.87
2017,5,26,6,15,16.5,47.0,3.45,23.5,50.5,62.73,44.84
2017,5,26,6,30,33.0,70.0,3.7,24.0,77.0,98.99,75.46
2017,5,26,6,45,64.0,91.5,3.95,24.5,109.0,142.33,111.82
2017,5,26,7,0,95.0,113.0,4.2,25.0,141.0,198.13,157.58
2017,5,26,7,15,97.5,141.0,4.35,25.5,175.0,235.24,186.8
2017,5,26,7,30,100.0,169.0,4.5,26.0,209.0,260.03,205.7
2017,5,26,7,45,110.0,194.5,4.7,26.5,244.5,310.16,243.97
2017,5,26,8,0,120.0,220.0,4.9,27.0,280.0,348.78,272.66
2017,5,26,8,15,60.0,143.5,4.95,27.5,173.5,196.54,152.48
2017,5,26,8,30,0.0,67.0,5.0,28.0,67.0,62.39,44.18
2017,5,26,8,45,0.0,73.5,5.1,28.5,73.5,68.48,48.8
2017,5,26,9,0,0.0,80.0,5.2,29.0,80.0,74.58,53.33
2017,5,26,9,15,2.0,127.0,5.2,29.5,129.0,121.45,89.62
2017,5,26,9,30,4.0,174.0,5.2,30.0,178.0,169.26,125.97
2017,5,26,9,45,11.5,231.5,5.2,30.5,241.5,233.29,174.12
2017,5,26,10,0,19.0,289.0,5.2,31.0,305.0,297.67,221.51
2017,5,26,10,15,10.0,216.0,5.15,31.0,224.5,215.53,159.57
2017,5,26,10,30,1.0,143.0,5.1,31.0,144.0,135.67,98.81
2017,5,26,10,45,2.5,146.5,5.05,31.5,148.5,140.47,102.25
2017,5,26,11,0,4.0,150.0,5.0,32.0,153.0,145.23,105.58
2017,5,26,11,15,4.5,152.0,4.95,32.0,156.5,147.53,107.21
2017,5,26,11,30,5.0,154.0,4.9,32.0,160.0,149.77,108.83
2017,5,26,11,45,90.0,313.5,4.85,32.5,403.0,396.66,292.84
2017,5,26,12,0,175.0,473.0,4.8,33.0,646.0,626.97,454.2
2017,5,26,12,15,175.5,474.0,4.7,33.0,648.0,619.05,447.28
2017,5,26,12,30,176.0,475.0,4.6,33.0,650.0,610.37,440.9
2017,5,26,12,45,160.0,488.5,4.55,33.5,646.5,598.11,430.83
2017,5,26,13,0,144.0,502.0,4.5,34.0,643.0,585.9,420.89
2017,5,26,13,15,276.0,458.5,4.45,34.0,725.0,641.44,462.48
2017,5,26,13,30,408.0,415.0,4.4,34.0,807.0,686.6,495.77
2017,5,26,13,45,396.0,410.5,4.35,34.5,784.0,655.19,472.53
2017,5,26,14,0,384.0,406.0,4.3,35.0,761.0,621.41,447.99
2017,5,26,14,15,322.5,415.0,4.25,35.0,707.0,567.08,409.25
2017,5,26,14,30,261.0,424.0,4.2,35.0,653.0,517.3,373.57
2017,5,26,14,45,286.5,399.0,4.2,35.0,641.0,493.73,357.14
2017,5,26,15,0,312.0,374.0,4.2,35.0,629.0,467.81,338.42
2017,5,26,15,15,524.0,263.0,4.15,35.0,665.5,450.51,325.12
2017,5,26,15,30,736.0,152.0,4.1,35.0,702.0,414.5,295.27
2017,5,26,15,45,532.5,217.0,4.1,35.0,602.0,355.67,251.34
2017,5,26,16,0,329.0,282.0,4.1,35.0,502.0,319.73,226.55
2017,5,26,16,15,390.5,242.5,4.05,34.5,483.5,283.79,196.9
2017,5,26,16,30,452.0,203.0,4.0,34.0,465.0,234.07,156.24
2017,5,26,16,45,446.5,182.0,4.0,34.0,420.0,189.97,122.82
2017,5,26,17,0,441.0,161.0,4.0,34.0,375.0,146.84,93.17
2017,5,26,17,15,409.0,147.5,3.85,33.0,327.0,109.47,74.52
2017,5,26,17,30,377.0,134.0,3.7,32.0,279.0,92.05,70.91
2017,5,26,17,45,327.0,119.0,3.6,31.5,230.5,89.44,69.07
2017,5,26,18,0,277.0,104.0,3.5,31.0,182.0,79.37,60.86
2017,5,26,18,15,225.0,85.0,3.55,30.5,139.0,66.03,49.66
2017,5,26,18,30,173.0,66.0,3.6,30.0,96.0,52.18,37.73
2017,5,26,18,45,101.5,44.5,3.7,29.5,60.5,35.95,23.55
2017,5,26,19,0,30.0,23.0,3.8,29.0,25.0,20.1,6.84
2017,5,26,19,15,15.0,11.5,3.95,28.5,12.5,10.96,0.0
2017,5,26,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,5,45,37.5,14.5,3.25,24.5,17.5,29.61,0.0
2017,5,27,6,0,75.0,29.0,3.3,25.0,35.0,85.75,55.94
2017,5,27,6,15,144.0,51.0,3.45,25.0,74.5,152.49,116.38
2017,5,27,6,30,213.0,73.0,3.6,25.0,114.0,224.05,177.01
2017,5,27,6,45,106.5,71.0,3.8,25.5,91.5,149.54,117.94
2017,5,27,7,0,0.0,69.0,4.0,26.0,69.0,65.26,47.75
2017,5,27,7,15,171.0,104.5,4.2,26.5,173.0,251.27,201.1
2017,5,27,7,30,342.0,140.0,4.4,27.0,277.0,427.15,340.05
2017,5,27,7,45,341.0,169.5,4.6,27.5,322.5,472.59,372.49
2017,5,27,8,0,340.0,199.0,4.8,28.0,368.0,516.37,403.36
2017,5,27,8,15,180.0,205.5,4.9,28.5,296.0,381.95,296.98
2017,5,27,8,30,20.0,212.0,5.0,29.0,224.0,225.88,171.84
2017,5,27,8,45,21.5,231.0,5.1,29.5,245.0,245.96,186.57
2017,5,27,9,0,23.0,250.0,5.2,30.0,266.0,265.99,200.84
2017,5,27,9,15,55.0,299.5,5.2,30.5,340.5,361.92,272.53
2017,5,27,9,30,87.0,349.0,5.2,31.0,415.0,445.61,333.26
2017,5,27,9,45,53.5,322.5,5.25,31.5,364.0,381.39,283.94
2017,5,27,10,0,20.0,296.0,5.3,32.0,313.0,305.73,226.35
2017,5,27,10,15,19.0,298.0,5.25,32.0,315.0,305.7,226.01
2017,5,27,10,30,18.0,300.0,5.2,32.0,317.0,305.71,225.6
2017,5,27,10,45,30.0,351.0,5.2,32.5,379.5,378.81,278.3
2017,5,27,11,0,42.0,402.0,5.2,33.0,442.0,440.31,321.54
2017,5,27,11,15,46.5,407.0,5.15,33.0,451.5,446.52,325.56
2017,5,27,11,30,51.0,412.0,5.1,33.0,461.0,452.37,329.52
2017,5,27,11,45,106.0,458.0,5.05,33.5,562.0,546.93,396.55
2017,5,27,12,0,161.0,504.0,5.0,34.0,663.0,643.77,462.95
2017,5,27,12,15,138.5,502.5,4.95,34.0,639.5,611.98,439.81
2017,5,27,12,30,116.0,501.0,4.9,34.0,616.0,580.68,417.52
2017,5,27,12,45,77.0,460.5,4.9,34.5,536.5,498.42,358.95
2017,5,27,13,0,38.0,420.0,4.9,35.0,457.0,422.07,304.03
2017,5,27,13,15,78.0,451.5,4.9,35.0,527.0,478.07,344.64
2017,5,27,13,30,118.0,483.0,4.9,35.0,597.0,527.47,379.72
2017,5,27,13,45,400.0,364.5,4.9,35.0,737.0,616.27,447.9
2017,5,27,14,0,682.0,246.0,4.9,35.0,877.0,686.57,500.65
2017,5,27,14,15,410.0,340.5,4.95,35.0,716.5,558.2,406.41
2017,5,27,14,30,138.0,435.0,5.0,35.0,556.0,458.34,331.99
2017,5,27,14,45,152.0,410.5,5.05,35.0,539.0,435.03,316.01
2017,5,27,15,0,166.0,386.0,5.1,35.0,522.0,410.62,298.68
2017,5,27,15,15,425.0,283.5,5.1,35.0,607.0,422.4,306.74
2017,5,27,15,30,684.0,181.0,5.1,35.0,692.0,417.93,299.39
2017,5,27,15,45,667.0,174.5,5.15,35.0,647.5,368.15,259.34
2017,5,27,16,0,650.0,168.0,5.2,35.0,603.0,319.84,219.97
2017,5,27,16,15,626.5,162.0,5.15,34.5,554.5,272.01,181.4
2017,5,27,16,30,603.0,156.0,5.1,34.0,506.0,226.73,145.41
2017,5,27,16,45,567.0,150.0,5.05,33.5,454.0,182.49,112.65
2017,5,27,17,0,531.0,144.0,5.0,33.0,402.0,142.68,87.08
2017,5,27,17,15,492.0,134.0,4.75,32.5,350.5,102.94,67.87
2017,5,27,17,30,453.0,124.0,4.5,32.0,299.0,85.05,65.16
2017,5,27,17,45,378.0,116.0,4.25,31.5,246.0,81.79,62.75
2017,5,27,18,0,303.0,108.0,4.0,31.0,193.0,82.18,63.22
2017,5,27,18,15,243.0,89.0,3.7,30.5,147.5,68.89,52.05
2017,5,27,18,30,183.0,70.0,3.4,30.0,102.0,55.08,40.16
2017,5,27,18,45,91.5,46.0,3.1,29.5,62.0,38.6,25.74
2017,5,27,19,0,0.0,22.0,2.8,29.0,22.0,20.26,7.4
2017,5,27,19,15,0.0,11.0,3.05,28.5,11.0,10.48,0.0
2017,5,27,19,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,30.5,14.5,1.55,23.5,17.0,26.68,0.0
2017,5,28,6,0,61.0,29.0,1.7,24.0,34.0,70.17,45.34
2017,5,28,6,15,124.5,52.5,1.75,24.0,73.0,144.62,110.36
2017,5,28,6,30,188.0,76.0,1.8,24.0,112.0,214.2,168.94
2017,5,28,6,45,238.5,96.5,1.85,24.5,157.5,276.37,220.16
2017,5,28,7,0,289.0,117.0,1.9,25.0,203.0,342.58,272.94
2017,5,28,7,15,288.0,133.0,1.8,25.5,233.5,370.36,293.57
2017,5,28,7,30,287.0,149.0,1.7,26.0,264.0,397.55,312.9
2017,5,28,7,45,186.5,179.0,1.65,26.5,258.0,350.5,273.54
2017,5,28,8,0,86.0,209.0,1.6,27.0,252.0,294.48,227.13
2017,5,28,8,15,291.5,200.5,1.6,27.0,369.0,484.63,373.3
2017,5,28,8,30,497.0,192.0,1.6,27.0,486.0,676.87,511.24
2017,5,28,8,45,387.5,246.0,1.6,27.5,487.5,635.49,475.53
2017,5,28,9,0,278.0,300.0,1.6,28.0,489.0,601.31,446.44
2017,5,28,9,15,271.5,324.5,1.65,28.0,519.5,624.76,461.51
2017,5,28,9,30,265.0,349.0,1.7,28.0,550.0,646.53,474.91
2017,5,28,9,45,280.0,366.5,1.75,28.5,589.0,680.05,495.95
2017,5,28,10,0,295.0,384.0,1.8,29.0,628.0,712.53,515.96
2017,5,28,10,15,271.0,407.5,1.85,29.0,639.0,711.17,513.26
2017,5,28,10,30,247.0,431.0,1.9,29.0,650.0,707.91,509.67
2017,5,28,10,45,175.0,445.0,1.95,29.5,602.5,633.55,456.55
2017,5,28,11,0,103.0,459.0,2.0,30.0,555.0,559.9,403.64
2017,5,28,11,15,146.5,474.5,2.05,30.0,614.5,623.92,448.54
2017,5,28,11,30,190.0,490.0,2.1,30.0,674.0,675.25,483.49
2017,5,28,11,45,234.0,488.5,2.15,30.5,717.0,707.99,505.06
2017,5,28,12,0,278.0,487.0,2.2,31.0,760.0,743.42,528.17
2017,5,28,12,15,227.0,497.5,2.2,31.0,721.0,689.37,490.71
2017,5,28,12,30,176.0,508.0,2.2,31.0,682.0,641.46,457.58
2017,5,28,12,45,146.5,502.0,2.25,31.5,647.0,598.98,427.9
2017,5,28,13,0,117.0,496.0,2.3,32.0,612.0,558.07,399.06
2017,5,28,13,15,131.0,492.0,2.3,32.0,619.5,556.03,398.32
2017,5,28,13,30,145.0,488.0,2.3,32.0,627.0,552.87,396.56
2017,5,28,13,45,154.5,477.5,2.3,32.0,623.0,539.63,387.84
2017,5,28,14,0,164.0,467.0,2.3,32.0,619.0,525.57,378.52
2017,5,28,14,15,279.5,420.5,2.3,32.0,670.5,544.51,393.74
2017,5,28,14,30,395.0,374.0,2.3,32.0,722.0,558.44,404.35
2017,5,28,14,45,317.5,382.5,2.3,32.0,655.0,498.7,361.42
2017,5,28,15,0,240.0,391.0,2.3,32.0,588.0,452.44,328.13
2017,5,28,15,15,249.5,368.0,2.25,32.0,563.5,414.96,301.17
2017,5,28,15,30,259.0,345.0,2.2,32.0,539.0,383.55,277.87
2017,5,28,15,45,149.5,308.0,2.2,32.0,418.5,306.55,223.0
2017,5,28,16,0,40.0,271.0,2.2,32.0,298.0,241.51,177.49
2017,5,28,16,15,20.0,174.0,2.05,31.5,187.5,156.87,115.23
2017,5,28,16,30,0.0,77.0,1.9,31.0,77.0,71.72,50.88
2017,5,28,16,45,0.0,46.0,1.8,31.0,46.0,42.77,28.35
2017,5,28,17,0,0.0,15.0,1.7,31.0,15.0,13.92,5.49
2017,5,28,17,15,0.0,13.0,1.65,30.5,13.0,12.06,4.06
2017,5,28,17,30,0.0,11.0,1.6,30.0,11.0,10.2,2.98
2017,5,28,17,45,0.0,9.0,1.55,29.5,9.0,8.34,1.43
2017,5,28,18,0,0.0,7.0,1.5,29.0,7.0,6.48,0.0
2017,5,28,18,15,0.0,5.0,1.55,28.5,5.0,4.63,0.0
2017,5,28,18,30,0.0,3.0,1.6,28.0,3.0,2.77,0.0
2017,5,28,18,45,0.0,2.0,1.7,27.5,2.0,1.85,0.0
2017,5,28,19,0,0.0,1.0,1.8,27.0,1.0,0.92,0.0
2017,5,28,19,15,0.0,0.5,1.9,26.5,0.5,0.48,0.0
2017,5,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,2.2,20.0,6.5,6.2,0.0
2017,5,29,6,0,0.0,13.0,2.3,20.0,13.0,12.04,3.28
2017,5,29,6,15,0.0,29.0,2.35,20.0,29.0,26.92,16.34
2017,5,29,6,30,0.0,45.0,2.4,20.0,45.0,42.17,29.41
2017,5,29,6,45,0.0,64.0,2.5,20.0,64.0,61.53,45.82
2017,5,29,7,0,0.0,83.0,2.6,20.0,83.0,80.63,61.79
2017,5,29,7,15,0.0,77.5,2.85,20.0,77.5,73.05,55.43
2017,5,29,7,30,0.0,72.0,3.1,20.0,72.0,67.0,50.28
2017,5,29,7,45,0.0,100.5,3.35,20.0,100.5,95.13,73.28
2017,5,29,8,0,0.0,129.0,3.6,20.0,129.0,123.66,96.25
2017,5,29,8,15,2.0,152.0,3.75,20.0,153.5,148.16,115.76
2017,5,29,8,30,4.0,175.0,3.9,20.0,178.0,172.7,135.08
2017,5,29,8,45,10.0,203.5,4.1,20.5,210.5,206.59,161.5
2017,5,29,9,0,16.0,232.0,4.3,21.0,243.0,240.61,187.64
2017,5,29,9,15,18.5,253.5,4.2,21.0,267.5,264.11,205.37
2017,5,29,9,30,21.0,275.0,4.1,21.0,292.0,287.53,222.93
2017,5,29,9,45,59.5,334.0,4.0,21.5,383.5,399.76,308.52
2017,5,29,10,0,98.0,393.0,3.9,22.0,475.0,499.47,381.84
2017,5,29,10,15,97.5,410.5,3.65,22.0,494.5,514.79,391.37
2017,5,29,10,30,97.0,428.0,3.4,22.0,514.0,529.53,400.75
2017,5,29,10,45,139.0,448.5,3.2,22.5,576.0,601.14,451.38
2017,5,29,11,0,181.0,469.0,3.0,23.0,638.0,658.99,490.79
2017,5,29,11,15,171.5,480.0,2.85,23.5,642.5,654.36,484.78
2017,5,29,11,30,162.0,491.0,2.7,24.0,647.0,648.9,478.67
2017,5,29,11,45,154.0,496.5,2.55,24.5,647.0,638.69,469.5
2017,5,29,12,0,146.0,502.0,2.4,25.0,647.0,627.87,460.03
2017,5,29,12,15,252.5,478.0,2.2,25.0,728.5,698.2,510.32
2017,5,29,12,30,359.0,454.0,2.0,25.0,810.0,758.5,551.79
2017,5,29,12,45,346.0,460.0,1.85,25.5,801.5,735.85,533.43
2017,5,29,13,0,333.0,466.0,1.7,26.0,793.0,712.91,515.65
2017,5,29,13,15,224.5,474.0,1.45,26.0,693.0,616.15,446.5
2017,5,29,13,30,116.0,482.0,1.2,26.0,593.0,525.4,381.21
2017,5,29,13,45,440.5,339.5,0.95,26.0,749.0,625.62,456.34
2017,5,29,14,0,765.0,197.0,0.7,26.0,905.0,704.72,510.68
2017,5,29,14,15,757.5,194.5,0.8,26.0,878.0,661.97,481.3
2017,5,29,14,30,750.0,192.0,0.9,26.0,851.0,615.86,450.12
2017,5,29,14,45,722.0,199.5,1.0,26.5,813.5,567.93,415.5
2017,5,29,15,0,694.0,207.0,1.1,27.0,776.0,521.54,381.01
2017,5,29,15,15,679.0,202.5,1.2,27.0,736.0,473.13,344.97
2017,5,29,15,30,664.0,198.0,1.3,27.0,696.0,425.62,308.41
2017,5,29,15,45,645.5,192.0,1.4,27.0,651.5,376.76,269.89
2017,5,29,16,0,627.0,186.0,1.5,27.0,607.0,329.57,231.81
2017,5,29,16,15,602.5,179.0,1.5,27.0,558.0,281.96,193.13
2017,5,29,16,30,578.0,172.0,1.5,27.0,509.0,237.68,157.56
2017,5,29,16,45,542.5,165.0,1.5,27.0,457.5,193.29,124.12
2017,5,29,17,0,507.0,158.0,1.5,27.0,406.0,152.84,97.23
2017,5,29,17,15,466.0,147.0,1.5,26.5,354.0,113.39,77.15
2017,5,29,17,30,425.0,136.0,1.5,26.0,302.0,93.38,73.68
2017,5,29,17,45,362.5,124.0,1.55,25.5,250.0,87.49,69.08
2017,5,29,18,0,300.0,112.0,1.6,25.0,198.0,84.9,67.06
2017,5,29,18,15,234.5,93.5,1.8,24.5,151.5,72.02,56.05
2017,5,29,18,30,169.0,75.0,2.0,24.0,105.0,58.64,44.28
2017,5,29,18,45,98.5,50.5,2.25,23.5,66.5,41.9,29.32
2017,5,29,19,0,28.0,26.0,2.5,23.0,28.0,22.52,10.04
2017,5,29,19,15,14.0,13.0,2.5,23.0,14.0,12.39,0.0
2017,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,5,45,25.0,16.5,0.65,20.5,18.5,26.28,0.0
2017,5,30,6,0,50.0,33.0,0.8,21.0,37.0,72.19,47.88
2017,5,30,6,15,117.5,57.0,0.9,21.5,76.5,148.03,113.94
2017,5,30,6,30,185.0,81.0,1.0,22.0,116.0,219.78,174.0
2017,5,30,6,45,256.0,98.0,1.1,22.5,164.5,289.14,231.08
2017,5,30,7,0,327.0,115.0,1.2,23.0,213.0,364.96,291.42
2017,5,30,7,15,378.5,129.0,1.35,23.5,264.0,441.09,349.64
2017,5,30,7,30,430.0,143.0,1.5,24.0,315.0,509.67,400.57
2017,5,30,7,45,475.5,152.0,1.7,24.5,368.0,570.54,444.73
2017,5,30,8,0,521.0,161.0,1.9,25.0,421.0,633.42,489.28
2017,5,30,8,15,552.0,169.5,1.95,25.5,472.5,684.89,523.64
2017,5,30,8,30,583.0,178.0,2.0,26.0,524.0,736.56,557.4
2017,5,30,8,45,446.5,235.0,2.15,26.5,513.5,690.83,519.9
2017,5,30,9,0,310.0,292.0,2.3,27.0,503.0,621.97,466.79
2017,5,30,9,15,283.0,321.0,2.35,27.5,524.0,631.77,471.08
2017,5,30,9,30,256.0,350.0,2.4,28.0,545.0,638.93,473.01
2017,5,30,9,45,487.0,274.5,2.5,28.5,669.0,796.74,585.85
2017,5,30,10,0,718.0,199.0,2.6,29.0,793.0,951.86,688.81
2017,5,30,10,15,729.0,202.0,2.6,29.0,826.5,967.77,696.47
2017,5,30,10,30,740.0,205.0,2.6,29.0,860.0,980.9,703.71
2017,5,30,10,45,750.5,205.5,2.65,29.5,887.5,988.0,706.27
2017,5,30,11,0,761.0,206.0,2.7,30.0,915.0,985.71,703.02
2017,5,30,11,15,766.5,208.0,2.75,30.0,934.5,983.65,701.54
2017,5,30,11,30,772.0,210.0,2.8,30.0,954.0,978.53,698.22
2017,5,30,11,45,612.0,320.5,2.85,30.0,915.0,920.89,658.65
2017,5,30,12,0,452.0,431.0,2.9,30.0,876.0,858.64,613.27
2017,5,30,12,15,442.5,433.0,2.9,30.0,869.5,834.45,597.47
2017,5,30,12,30,433.0,435.0,2.9,30.0,863.0,809.07,580.55
2017,5,30,12,45,402.5,439.0,2.95,30.0,836.0,766.38,551.88
2017,5,30,13,0,372.0,443.0,3.0,30.0,809.0,725.5,524.22
2017,5,30,13,15,343.0,452.0,3.0,29.5,786.0,691.23,501.47
2017,5,30,13,30,314.0,461.0,3.0,29.0,763.0,657.95,479.11
2017,5,30,13,45,167.5,395.5,3.0,29.0,556.5,479.37,352.77
2017,5,30,14,0,21.0,330.0,3.0,29.0,350.0,316.94,233.74
2017,5,30,14,15,14.5,265.5,2.95,29.0,279.5,253.18,187.46
2017,5,30,14,30,8.0,201.0,2.9,29.0,209.0,190.12,140.63
2017,5,30,14,45,13.0,243.0,2.9,29.0,254.5,229.41,170.45
2017,5,30,15,0,18.0,285.0,2.9,29.0,300.0,266.93,198.53
2017,5,30,15,15,11.0,229.0,2.85,29.0,238.0,213.26,158.62
2017,5,30,15,30,4.0,173.0,2.8,29.0,176.0,160.2,118.84
2017,5,30,15,45,7.0,191.0,2.75,29.0,196.0,176.11,131.29
2017,5,30,16,0,10.0,209.0,2.7,29.0,216.0,190.89,142.75
2017,5,30,16,15,5.0,133.0,2.6,28.5,136.5,123.38,91.48
2017,5,30,16,30,0.0,57.0,2.5,28.0,57.0,53.05,36.79
2017,5,30,16,45,0.0,88.0,2.45,28.0,88.0,81.98,60.0
2017,5,30,17,0,0.0,119.0,2.4,28.0,119.0,108.2,80.98
2017,5,30,17,15,0.0,104.0,2.1,27.5,104.0,94.78,70.72
2017,5,30,17,30,0.0,89.0,1.8,27.0,89.0,81.51,63.48
2017,5,30,17,45,0.0,74.0,1.5,26.5,74.0,68.27,52.6
2017,5,30,18,0,0.0,59.0,1.2,26.0,59.0,54.87,41.36
2017,5,30,18,15,0.0,45.5,1.15,25.5,45.5,42.28,30.6
2017,5,30,18,30,0.0,32.0,1.1,25.0,32.0,29.7,19.67
2017,5,30,18,45,0.0,20.5,1.05,24.5,20.5,19.01,10.24
2017,5,30,19,0,0.0,9.0,1.0,24.0,9.0,8.33,0.27
2017,5,30,19,15,0.0,4.5,1.0,23.5,4.5,4.29,0.0
2017,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,5,31,5,45,31.0,16.5,0.3,21.5,19.5,28.82,0.0
2017,5,31,6,0,62.0,33.0,0.3,22.0,39.0,77.63,51.9
2017,5,31,6,15,133.0,55.5,0.4,22.0,78.0,153.51,117.88
2017,5,31,6,30,204.0,78.0,0.5,22.0,117.0,226.01,178.43
2017,5,31,6,45,272.5,94.5,0.6,22.5,164.5,294.35,234.2
2017,5,31,7,0,341.0,111.0,0.7,23.0,212.0,380.3,301.38
2017,5,31,7,15,391.0,124.0,0.9,23.5,263.0,443.91,349.95
2017,5,31,7,30,441.0,137.0,1.1,24.0,314.0,510.74,399.6
2017,5,31,7,45,249.0,169.5,1.3,24.5,272.5,400.48,313.22
2017,5,31,8,0,57.0,202.0,1.5,25.0,231.0,262.08,202.89
2017,5,31,8,15,136.0,231.0,1.65,25.5,309.5,374.79,290.05
2017,5,31,8,30,215.0,260.0,1.8,26.0,388.0,478.83,366.8
2017,5,31,8,45,153.0,283.0,1.95,26.5,378.0,451.1,342.68
2017,5,31,9,0,91.0,306.0,2.1,27.0,368.0,405.31,306.17
2017,5,31,9,15,79.0,322.0,2.15,27.0,378.5,409.97,308.57
2017,5,31,9,30,67.0,338.0,2.2,27.0,389.0,413.9,310.22
2017,5,31,9,45,59.5,350.5,2.3,27.5,398.0,417.76,311.56
2017,5,31,10,0,52.0,363.0,2.4,28.0,407.0,421.22,312.64
2017,5,31,10,15,39.5,352.5,2.4,28.0,386.5,394.89,292.75
2017,5,31,10,30,27.0,342.0,2.4,28.0,366.0,368.91,273.22
2017,5,31,10,45,59.5,397.5,2.4,28.0,453.0,456.51,336.72
2017,5,31,11,0,92.0,453.0,2.4,28.0,540.0,542.82,397.24
2017,5,31,11,15,53.0,365.0,2.35,28.0,415.5,410.75,302.56
2017,5,31,11,30,14.0,277.0,2.3,28.0,291.0,275.99,204.03
2017,5,31,11,45,34.0,364.0,2.25,28.0,398.0,385.1,284.05
2017,5,31,12,0,54.0,451.0,2.2,28.0,505.0,485.38,354.57
2017,5,31,12,15,135.0,477.5,2.15,28.0,612.0,585.52,425.48
2017,5,31,12,30,216.0,504.0,2.1,28.0,719.0,674.39,486.66
2017,5,31,12,45,213.0,502.0,2.05,28.5,713.0,657.75,473.42
2017,5,31,13,0,210.0,500.0,2.0,29.0,707.0,640.79,460.81
2017,5,31,13,15,130.0,466.5,2.0,29.0,594.5,533.21,386.08
2017,5,31,13,30,50.0,433.0,2.0,29.0,482.0,433.7,315.62
2017,5,31,13,45,54.0,428.5,2.0,29.0,480.0,427.18,311.78
2017,5,31,14,0,58.0,424.0,2.0,29.0,478.0,420.27,307.19
2017,5,31,14,15,50.0,400.0,2.0,28.5,445.5,388.61,285.41
2017,5,31,14,30,42.0,376.0,2.0,28.0,413.0,358.04,264.29
2017,5,31,14,45,25.5,298.5,2.0,28.0,321.0,279.23,207.14
2017,5,31,15,0,9.0,221.0,2.0,28.0,229.0,206.62,153.57
2017,5,31,15,15,6.0,193.5,2.0,28.0,199.0,179.93,133.86
2017,5,31,15,30,3.0,166.0,2.0,28.0,169.0,153.64,114.17
2017,5,31,15,45,2.5,168.5,2.0,28.0,171.0,155.01,115.55
2017,5,31,16,0,2.0,171.0,2.0,28.0,173.0,156.25,116.81
2017,5,31,16,15,65.0,215.0,1.85,27.5,254.0,200.52,149.31
2017,5,31,16,30,128.0,259.0,1.7,27.0,335.0,230.26,169.69
2017,5,31,16,45,64.0,166.0,1.6,27.0,204.0,151.21,111.6
2017,5,31,17,0,0.0,73.0,1.5,27.0,73.0,67.95,49.13
2017,5,31,17,15,0.0,63.5,1.35,26.5,63.5,59.07,42.36
2017,5,31,17,30,0.0,54.0,1.2,26.0,54.0,50.19,37.28
2017,5,31,17,45,0.0,45.0,1.1,25.5,45.0,41.8,30.3
2017,5,31,18,0,0.0,36.0,1.0,25.0,36.0,33.41,23.2
2017,5,31,18,15,0.0,27.5,0.95,24.5,27.5,25.51,16.37
2017,5,31,18,30,0.0,19.0,0.9,24.0,19.0,17.61,9.45
2017,5,31,18,45,0.0,12.0,0.9,24.0,12.0,11.11,3.67
2017,5,31,19,0,0.0,5.0,0.9,24.0,5.0,4.62,0.0
2017,5,31,19,15,0.0,2.5,0.9,23.5,2.5,2.38,0.0
2017,5,31,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,1,5,45,90.5,15.5,1.3,21.5,23.5,53.03,0.0
2017,6,1,6,0,181.0,31.0,1.5,22.0,47.0,149.43,104.71
2017,6,1,6,15,284.0,44.0,1.6,22.0,89.5,225.15,175.4
2017,6,1,6,30,387.0,57.0,1.7,22.0,132.0,314.69,251.03
2017,6,1,6,45,461.0,65.5,1.85,22.5,183.0,388.51,311.96
2017,6,1,7,0,535.0,74.0,2.0,23.0,234.0,467.9,374.99
2017,6,1,7,15,276.5,108.5,2.1,23.5,192.0,330.58,265.4
2017,6,1,7,30,18.0,143.0,2.2,24.0,150.0,156.24,121.52
2017,6,1,7,45,25.0,166.5,2.3,24.5,178.0,185.73,144.85
2017,6,1,8,0,32.0,190.0,2.4,25.0,206.0,227.15,176.61
2017,6,1,8,15,23.0,196.0,2.4,25.5,208.0,212.75,164.08
2017,6,1,8,30,14.0,202.0,2.4,26.0,210.0,209.84,160.63
2017,6,1,8,45,50.5,253.5,2.4,26.5,287.5,309.97,237.16
2017,6,1,9,0,87.0,305.0,2.4,27.0,365.0,400.41,303.69
2017,6,1,9,15,125.5,333.0,2.4,27.5,425.5,480.92,361.19
2017,6,1,9,30,164.0,361.0,2.4,28.0,486.0,547.81,407.64
2017,6,1,9,45,89.5,315.5,2.4,28.5,384.5,409.2,305.22
2017,6,1,10,0,15.0,270.0,2.4,29.0,283.0,274.58,203.83
2017,6,1,10,15,16.0,283.5,2.4,29.0,298.0,288.22,213.96
2017,6,1,10,30,17.0,297.0,2.4,29.0,313.0,301.75,223.52
2017,6,1,10,45,55.5,376.0,2.4,29.5,428.0,430.24,316.44
2017,6,1,11,0,94.0,455.0,2.4,30.0,543.0,546.93,397.12
2017,6,1,11,15,140.5,472.5,2.35,30.0,607.5,616.24,444.55
2017,6,1,11,30,187.0,490.0,2.3,30.0,672.0,672.75,482.78
2017,6,1,11,45,295.5,460.5,2.25,30.5,750.5,747.18,533.45
2017,6,1,12,0,404.0,431.0,2.2,31.0,829.0,809.8,574.99
2017,6,1,12,15,357.5,458.0,2.15,31.0,811.0,777.36,551.28
2017,6,1,12,30,311.0,485.0,2.1,31.0,793.0,744.76,528.26
2017,6,1,12,45,264.5,492.0,2.1,31.5,753.5,694.46,493.17
2017,6,1,13,0,218.0,499.0,2.1,32.0,714.0,646.88,459.78
2017,6,1,13,15,239.5,472.0,2.1,32.0,705.0,625.36,446.54
2017,6,1,13,30,261.0,445.0,2.1,32.0,696.0,603.54,432.72
2017,6,1,13,45,567.5,282.0,2.1,32.0,812.5,668.44,483.72
2017,6,1,14,0,874.0,119.0,2.1,32.0,929.0,716.68,520.71
2017,6,1,14,15,519.5,278.5,2.1,32.0,756.0,580.52,421.3
2017,6,1,14,30,165.0,438.0,2.1,32.0,583.0,478.46,345.25
2017,6,1,14,45,268.0,397.5,2.15,32.0,623.0,484.75,351.33
2017,6,1,15,0,371.0,357.0,2.2,32.0,663.0,487.56,353.26
2017,6,1,15,15,576.5,243.5,2.25,31.5,691.0,462.28,335.23
2017,6,1,15,30,782.0,130.0,2.3,31.0,719.0,426.08,306.24
2017,6,1,15,45,764.5,127.5,2.35,31.0,674.0,375.06,265.02
2017,6,1,16,0,747.0,125.0,2.4,31.0,629.0,325.37,224.07
2017,6,1,16,15,727.0,121.0,2.45,30.5,580.5,270.12,179.13
2017,6,1,16,30,707.0,117.0,2.5,30.0,532.0,221.7,139.63
2017,6,1,16,45,380.5,157.0,2.55,30.0,378.0,167.14,109.64
2017,6,1,17,0,54.0,197.0,2.6,30.0,224.0,165.85,122.97
2017,6,1,17,15,313.0,147.0,2.55,29.5,273.0,118.92,82.58
2017,6,1,17,30,572.0,97.0,2.5,29.0,322.0,64.08,48.38
2017,6,1,17,45,512.0,91.0,2.45,29.0,269.5,62.88,47.54
2017,6,1,18,0,452.0,85.0,2.4,29.0,217.0,61.04,46.03
2017,6,1,18,15,382.5,73.5,2.25,28.0,168.5,54.07,40.2
2017,6,1,18,30,313.0,62.0,2.1,27.0,120.0,46.74,33.81
2017,6,1,18,45,211.0,46.0,2.0,26.5,79.5,35.38,23.68
2017,6,1,19,0,109.0,30.0,1.9,26.0,39.0,24.68,12.3
2017,6,1,19,15,54.5,15.0,1.95,25.5,19.5,14.3,0.0
2017,6,1,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,11.0,1.05,22.5,11.0,10.48,0.0
2017,6,2,6,0,0.0,22.0,1.2,23.0,22.0,20.42,9.56
2017,6,2,6,15,0.0,42.5,1.25,23.0,42.5,42.33,28.55
2017,6,2,6,30,0.0,63.0,1.3,23.0,63.0,63.77,46.67
2017,6,2,6,45,10.0,84.5,1.4,23.5,87.5,91.94,70.16
2017,6,2,7,0,20.0,106.0,1.5,24.0,112.0,120.57,93.61
2017,6,2,7,15,169.5,125.5,1.5,24.0,192.5,265.27,212.3
2017,6,2,7,30,319.0,145.0,1.5,24.0,273.0,416.21,330.29
2017,6,2,7,45,203.5,177.5,1.5,24.5,263.5,361.75,284.22
2017,6,2,8,0,88.0,210.0,1.5,25.0,254.0,297.11,230.75
2017,6,2,8,15,156.5,234.5,1.55,25.5,323.5,396.39,306.25
2017,6,2,8,30,225.0,259.0,1.6,26.0,393.0,486.4,371.73
2017,6,2,8,45,299.0,267.5,1.65,26.5,461.5,579.98,437.83
2017,6,2,9,0,373.0,276.0,1.7,27.0,530.0,662.39,494.31
2017,6,2,9,15,301.0,315.5,1.7,27.0,530.0,642.7,476.42
2017,6,2,9,30,229.0,355.0,1.7,27.0,530.0,604.15,446.62
2017,6,2,9,45,292.5,361.5,1.75,27.5,596.5,686.96,503.36
2017,6,2,10,0,356.0,368.0,1.8,28.0,663.0,756.0,548.73
2017,6,2,10,15,243.0,402.5,1.8,28.5,608.0,678.03,490.76
2017,6,2,10,30,130.0,437.0,1.8,29.0,553.0,584.82,423.05
2017,6,2,10,45,218.0,440.5,1.8,29.5,641.5,672.3,483.97
2017,6,2,11,0,306.0,444.0,1.8,30.0,730.0,769.02,547.51
2017,6,2,11,15,241.0,467.5,1.8,30.0,695.5,711.05,506.35
2017,6,2,11,30,176.0,491.0,1.8,30.0,661.0,663.05,472.55
2017,6,2,11,45,260.5,475.5,1.8,30.5,730.0,728.19,517.0
