Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,12,0,345.0,460.0,1.8,31.0,799.0,782.02,552.32
2017,6,2,12,15,390.0,449.0,1.75,31.0,834.0,799.26,563.41
2017,6,2,12,30,435.0,438.0,1.7,31.0,869.0,814.55,573.43
2017,6,2,12,45,381.5,454.0,1.7,31.5,830.5,762.66,537.38
2017,6,2,13,0,328.0,470.0,1.7,32.0,792.0,713.47,503.44
2017,6,2,13,15,393.0,442.5,1.7,32.0,824.0,724.52,512.53
2017,6,2,13,30,458.0,415.0,1.7,32.0,856.0,728.41,516.25
2017,6,2,13,45,359.5,435.0,1.7,32.0,777.0,652.18,463.97
2017,6,2,14,0,261.0,455.0,1.7,32.0,698.0,579.79,414.14
2017,6,2,14,15,330.5,414.0,1.75,31.5,712.0,574.42,413.23
2017,6,2,14,30,400.0,373.0,1.8,31.0,726.0,558.31,403.98
2017,6,2,14,45,462.0,335.5,1.85,31.0,727.5,539.11,390.89
2017,6,2,15,0,524.0,298.0,1.9,31.0,729.0,513.94,372.73
2017,6,2,15,15,401.5,320.5,1.95,31.0,641.5,444.63,322.52
2017,6,2,15,30,279.0,343.0,2.0,31.0,554.0,392.57,284.95
2017,6,2,15,45,322.0,309.0,2.1,31.0,538.0,363.26,262.39
2017,6,2,16,0,365.0,275.0,2.2,31.0,522.0,329.76,235.58
2017,6,2,16,15,312.0,263.0,2.2,30.5,462.5,283.88,201.84
2017,6,2,16,30,259.0,251.0,2.2,30.0,403.0,243.61,172.85
2017,6,2,16,45,129.5,145.0,2.2,30.0,221.0,138.74,98.04
2017,6,2,17,0,0.0,39.0,2.2,30.0,39.0,36.24,23.35
2017,6,2,17,15,246.0,79.0,2.05,29.5,176.0,61.38,38.31
2017,6,2,17,30,492.0,119.0,1.9,29.0,313.0,81.18,62.69
2017,6,2,17,45,439.0,108.5,1.8,28.5,262.0,76.01,58.63
2017,6,2,18,0,386.0,98.0,1.7,28.0,211.0,70.51,54.17
2017,6,2,18,15,320.5,83.5,1.75,27.5,164.0,61.56,46.6
2017,6,2,18,30,255.0,69.0,1.8,27.0,117.0,52.12,38.34
2017,6,2,18,45,173.5,49.5,1.85,26.5,77.5,39.85,27.4
2017,6,2,19,0,92.0,30.0,1.9,26.0,38.0,24.68,12.54
2017,6,2,19,15,46.0,15.0,2.05,26.0,19.0,14.3,0.0
2017,6,2,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,2.0,1.2,22.5,2.0,1.91,0.0
2017,6,3,6,0,0.0,4.0,1.4,23.0,4.0,3.7,0.0
2017,6,3,6,15,0.0,8.0,1.4,23.0,8.0,7.4,0.35
2017,6,3,6,30,0.0,12.0,1.4,23.0,12.0,11.11,3.52
2017,6,3,6,45,0.0,17.0,1.4,23.5,17.0,15.75,7.43
2017,6,3,7,0,0.0,22.0,1.4,24.0,22.0,20.4,11.29
2017,6,3,7,15,130.5,87.5,1.35,24.5,140.0,200.87,160.87
2017,6,3,7,30,261.0,153.0,1.3,25.0,258.0,383.01,302.48
2017,6,3,7,45,155.0,176.0,1.3,25.5,241.0,321.86,251.43
2017,6,3,8,0,49.0,199.0,1.3,26.0,224.0,251.8,194.03
2017,6,3,8,15,71.5,229.5,1.3,26.5,270.0,304.69,233.89
2017,6,3,8,30,94.0,260.0,1.3,27.0,316.0,358.37,272.79
2017,6,3,8,45,231.5,268.5,1.35,27.5,422.5,519.78,391.44
2017,6,3,9,0,369.0,277.0,1.4,28.0,529.0,659.78,488.94
2017,6,3,9,15,249.5,318.5,1.4,28.5,494.0,597.0,439.07
2017,6,3,9,30,130.0,360.0,1.4,29.0,459.0,513.7,376.43
2017,6,3,9,45,180.5,378.5,1.45,29.5,524.0,581.56,423.78
2017,6,3,10,0,231.0,397.0,1.5,30.0,589.0,649.73,469.09
2017,6,3,10,15,165.5,413.0,1.45,30.0,553.5,598.78,431.13
2017,6,3,10,30,100.0,429.0,1.4,30.0,518.0,533.71,384.4
2017,6,3,10,45,56.0,339.0,1.4,30.5,389.5,392.68,285.43
2017,6,3,11,0,12.0,249.0,1.4,31.0,261.0,248.35,180.91
2017,6,3,11,15,204.0,335.5,1.35,31.0,532.5,549.5,399.16
2017,6,3,11,30,396.0,422.0,1.3,31.0,804.0,818.44,575.26
2017,6,3,11,45,413.5,400.5,1.3,31.0,803.5,808.69,566.6
2017,6,3,12,0,431.0,379.0,1.3,31.0,803.0,790.77,555.87
2017,6,3,12,15,266.0,437.0,1.25,31.0,699.5,672.82,474.86
2017,6,3,12,30,101.0,495.0,1.2,31.0,596.0,559.57,395.62
2017,6,3,12,45,235.5,470.0,1.2,31.5,702.5,648.78,458.39
2017,6,3,13,0,370.0,445.0,1.2,32.0,809.0,726.9,510.23
2017,6,3,13,15,412.5,430.0,1.15,32.0,831.5,729.7,511.55
2017,6,3,13,30,455.0,415.0,1.1,32.0,854.0,726.52,509.66
2017,6,3,13,45,440.0,402.5,1.1,32.0,820.0,681.09,480.07
2017,6,3,14,0,425.0,390.0,1.1,32.0,786.0,636.31,450.84
2017,6,3,14,15,464.5,366.5,1.1,31.5,787.0,618.99,440.87
2017,6,3,14,30,504.0,343.0,1.1,31.0,788.0,597.85,427.57
2017,6,3,14,45,378.5,367.0,1.15,31.0,694.0,523.37,375.6
2017,6,3,15,0,253.0,391.0,1.2,31.0,600.0,454.63,327.54
2017,6,3,15,15,382.0,326.5,1.2,31.0,624.0,446.84,321.94
2017,6,3,15,30,511.0,262.0,1.2,31.0,648.0,419.85,300.66
2017,6,3,15,45,506.5,244.0,1.25,31.0,606.5,373.91,265.62
2017,6,3,16,0,502.0,226.0,1.3,31.0,565.0,328.39,230.18
2017,6,3,16,15,524.0,204.5,1.3,30.5,534.5,287.47,197.08
2017,6,3,16,30,546.0,183.0,1.3,30.0,504.0,244.37,161.99
2017,6,3,16,45,350.5,197.0,1.3,30.0,395.5,201.17,136.29
2017,6,3,17,0,155.0,211.0,1.3,30.0,287.0,177.41,127.39
2017,6,3,17,15,138.5,189.0,1.2,29.5,251.0,148.87,108.97
2017,6,3,17,30,122.0,167.0,1.1,29.0,215.0,126.3,99.68
2017,6,3,17,45,107.5,142.5,1.05,28.5,180.0,109.78,86.57
2017,6,3,18,0,93.0,118.0,1.0,28.0,145.0,92.68,72.62
2017,6,3,18,15,71.5,94.0,0.95,27.5,112.5,78.36,60.65
2017,6,3,18,30,50.0,70.0,0.9,27.0,80.0,59.57,44.56
2017,6,3,18,45,25.0,47.5,0.9,26.5,52.5,41.4,28.72
2017,6,3,19,0,0.0,25.0,0.9,26.0,25.0,22.99,11.51
2017,6,3,19,15,0.0,12.5,0.9,25.5,12.5,11.91,0.0
2017,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,4,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,4,6,15,0.0,1.0,1.75,23.0,1.0,0.92,0.0
2017,6,4,6,30,0.0,2.0,1.8,23.0,2.0,1.85,0.0
2017,6,4,6,45,0.0,3.0,1.9,23.0,3.0,2.78,0.0
2017,6,4,7,0,0.0,4.0,2.0,23.0,4.0,3.7,0.0
2017,6,4,7,15,0.0,5.0,2.1,23.5,5.0,4.63,0.0
2017,6,4,7,30,0.0,6.0,2.2,24.0,6.0,5.56,0.0
2017,6,4,7,45,50.5,109.0,2.3,24.5,134.5,149.63,117.6
2017,6,4,8,0,101.0,212.0,2.4,25.0,263.0,310.13,243.09
2017,6,4,8,15,248.0,218.5,2.45,25.5,361.0,468.86,364.68
2017,6,4,8,30,395.0,225.0,2.5,26.0,459.0,610.28,468.39
2017,6,4,8,45,355.5,258.0,2.6,26.5,483.0,620.24,471.22
2017,6,4,9,0,316.0,291.0,2.7,27.0,507.0,626.35,472.15
2017,6,4,9,15,196.5,318.0,2.7,27.0,455.5,531.55,400.31
2017,6,4,9,30,77.0,345.0,2.7,27.0,404.0,431.36,323.6
2017,6,4,9,45,137.0,373.5,2.75,27.5,485.0,533.25,397.58
2017,6,4,10,0,197.0,402.0,2.8,28.0,566.0,621.39,458.96
2017,6,4,10,15,126.5,400.5,2.7,28.0,507.5,546.33,402.83
2017,6,4,10,30,56.0,399.0,2.6,28.0,449.0,457.79,337.45
2017,6,4,10,45,47.0,396.5,2.55,28.5,439.0,443.0,325.85
2017,6,4,11,0,38.0,394.0,2.5,29.0,429.0,428.31,314.05
2017,6,4,11,15,32.5,384.0,2.45,29.0,414.5,409.64,300.3
2017,6,4,11,30,27.0,374.0,2.4,29.0,400.0,391.26,286.8
2017,6,4,11,45,137.0,434.5,2.35,29.0,569.0,561.94,409.86
2017,6,4,12,0,247.0,495.0,2.3,29.0,738.0,717.93,516.36
2017,6,4,12,15,354.5,467.0,2.2,29.0,818.0,783.85,560.84
2017,6,4,12,30,462.0,439.0,2.1,29.0,898.0,840.56,598.89
2017,6,4,12,45,652.0,294.5,2.05,29.0,938.5,853.57,612.51
2017,6,4,13,0,842.0,150.0,2.0,29.0,979.0,853.04,613.82
2017,6,4,13,15,839.5,149.5,1.9,29.0,967.0,821.15,592.43
2017,6,4,13,30,837.0,149.0,1.8,29.0,955.0,787.28,570.0
2017,6,4,13,45,835.0,146.0,1.75,29.0,936.0,749.8,545.54
2017,6,4,14,0,833.0,143.0,1.7,29.0,917.0,710.57,518.78
2017,6,4,14,15,633.5,251.0,1.6,29.0,830.0,631.33,460.13
2017,6,4,14,30,434.0,359.0,1.5,29.0,743.0,568.7,412.98
2017,6,4,14,45,217.0,222.0,1.45,29.0,414.0,313.46,232.1
2017,6,4,15,0,0.0,85.0,1.4,29.0,85.0,79.39,56.13
2017,6,4,15,15,0.0,70.0,1.25,29.0,70.0,65.32,45.62
2017,6,4,15,30,0.0,55.0,1.1,29.0,55.0,51.28,34.78
2017,6,4,15,45,0.0,40.0,1.0,29.0,40.0,37.26,23.86
2017,6,4,16,0,0.0,25.0,0.9,29.0,25.0,23.26,12.87
2017,6,4,16,15,11.5,121.0,0.75,28.5,128.0,114.61,84.46
2017,6,4,16,30,23.0,217.0,0.6,28.0,231.0,195.65,146.16
2017,6,4,16,45,11.5,181.5,0.5,28.0,188.5,162.34,121.25
2017,6,4,17,0,0.0,146.0,0.4,28.0,146.0,130.45,97.64
2017,6,4,17,15,0.0,128.5,0.4,27.5,128.5,114.8,86.09
2017,6,4,17,30,0.0,111.0,0.4,27.0,111.0,99.42,78.11
2017,6,4,17,45,0.0,93.0,0.45,27.0,93.0,83.96,65.51
2017,6,4,18,0,0.0,75.0,0.5,27.0,75.0,68.35,52.51
2017,6,4,18,15,0.0,59.0,0.5,26.5,59.0,54.22,40.6
2017,6,4,18,30,0.0,43.0,0.5,26.0,43.0,39.96,28.31
2017,6,4,18,45,0.0,29.0,0.55,25.5,29.0,26.92,16.88
2017,6,4,19,0,0.0,15.0,0.6,25.0,15.0,13.9,4.9
2017,6,4,19,15,0.0,7.5,0.65,24.5,7.5,7.15,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,5,45,87.5,15.5,1.45,19.5,23.5,67.71,0.0
2017,6,5,6,0,175.0,31.0,1.7,20.0,47.0,146.15,104.13
2017,6,5,6,15,268.0,45.0,1.75,20.5,88.5,218.01,171.02
2017,6,5,6,30,361.0,59.0,1.8,21.0,130.0,299.3,240.02
2017,6,5,6,45,433.5,68.0,1.85,22.0,179.5,374.3,301.37
2017,6,5,7,0,506.0,77.0,1.9,23.0,229.0,452.11,362.4
2017,6,5,7,15,552.5,84.5,2.0,23.5,281.0,514.89,410.28
2017,6,5,7,30,599.0,92.0,2.1,24.0,333.0,580.07,458.24
2017,6,5,7,45,639.0,96.0,2.25,25.0,386.5,637.9,497.49
2017,6,5,8,0,679.0,100.0,2.4,26.0,440.0,696.83,536.37
2017,6,5,8,15,704.0,104.5,2.4,26.5,491.5,744.32,566.4
2017,6,5,8,30,729.0,109.0,2.4,27.0,543.0,787.43,592.81
2017,6,5,8,45,751.0,111.5,2.45,27.5,591.5,828.48,617.72
2017,6,5,9,0,773.0,114.0,2.5,28.0,640.0,868.12,641.32
2017,6,5,9,15,640.5,189.5,2.45,28.5,645.5,846.02,622.92
2017,6,5,9,30,508.0,265.0,2.4,29.0,651.0,803.31,588.4
2017,6,5,9,45,485.0,291.5,2.4,29.5,676.0,813.28,591.97
2017,6,5,10,0,462.0,318.0,2.4,30.0,701.0,820.16,593.13
2017,6,5,10,15,482.0,332.5,2.35,30.0,746.0,854.75,614.45
2017,6,5,10,30,502.0,347.0,2.3,30.0,791.0,887.27,633.98
2017,6,5,10,45,466.5,369.0,2.25,30.5,792.0,869.29,618.5
2017,6,5,11,0,431.0,391.0,2.2,31.0,793.0,848.9,602.08
2017,6,5,11,15,404.0,410.5,2.2,31.0,794.0,832.43,590.15
2017,6,5,11,30,377.0,430.0,2.2,31.0,795.0,808.12,573.3
2017,6,5,11,45,358.5,446.5,2.2,31.5,796.5,795.18,562.87
2017,6,5,12,0,340.0,463.0,2.2,32.0,798.0,780.82,551.52
2017,6,5,12,15,339.0,465.5,2.25,32.0,800.5,768.25,543.51
2017,6,5,12,30,338.0,468.0,2.3,32.0,803.0,754.41,534.64
2017,6,5,12,45,366.0,451.5,2.35,32.0,813.0,747.65,531.33
2017,6,5,13,0,394.0,435.0,2.4,32.0,823.0,738.9,526.57
2017,6,5,13,15,324.5,457.5,2.45,31.5,774.5,682.96,488.97
2017,6,5,13,30,255.0,480.0,2.5,31.0,726.0,630.36,453.32
2017,6,5,13,45,339.0,436.0,2.6,31.0,756.0,638.98,461.85
2017,6,5,14,0,423.0,392.0,2.7,31.0,786.0,637.51,462.75
2017,6,5,14,15,286.5,415.5,2.75,31.0,679.0,547.93,398.66
2017,6,5,14,30,150.0,439.0,2.8,31.0,572.0,471.14,343.23
2017,6,5,14,45,222.5,410.5,2.85,31.0,599.0,477.4,348.82
2017,6,5,15,0,295.0,382.0,2.9,31.0,626.0,470.07,343.73
2017,6,5,15,15,158.5,328.5,2.9,30.5,458.5,352.31,259.32
2017,6,5,15,30,22.0,275.0,2.9,30.0,291.0,255.59,189.52
2017,6,5,15,45,16.5,245.5,2.9,30.0,257.5,226.09,168.11
2017,6,5,16,0,11.0,216.0,2.9,30.0,224.0,197.35,146.95
2017,6,5,16,15,5.5,141.5,2.85,29.5,145.5,131.02,96.98
2017,6,5,16,30,0.0,67.0,2.8,29.0,67.0,62.39,43.98
2017,6,5,16,45,0.0,46.0,2.8,28.5,46.0,42.78,28.67
2017,6,5,17,0,0.0,25.0,2.8,28.0,25.0,23.22,13.12
2017,6,5,17,15,0.0,21.5,2.6,27.5,21.5,19.95,10.58
2017,6,5,17,30,0.0,18.0,2.4,27.0,18.0,16.7,8.62
2017,6,5,17,45,0.0,15.0,2.2,27.0,15.0,13.9,6.27
2017,6,5,18,0,0.0,12.0,2.0,27.0,12.0,11.12,3.89
2017,6,5,18,15,0.0,9.5,1.85,26.5,9.5,8.8,1.89
2017,6,5,18,30,0.0,7.0,1.7,26.0,7.0,6.48,0.0
2017,6,5,18,45,0.0,4.5,1.55,25.5,4.5,4.16,0.0
2017,6,5,19,0,0.0,2.0,1.4,25.0,2.0,1.85,0.0
2017,6,5,19,15,0.0,1.0,1.45,24.5,1.0,0.95,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,6,5,45,83.5,16.0,2.95,21.0,24.0,66.86,0.0
2017,6,6,6,0,167.0,32.0,3.1,21.0,48.0,143.92,102.36
2017,6,6,6,15,258.5,47.0,3.25,21.5,89.5,215.88,169.27
2017,6,6,6,30,350.0,62.0,3.4,22.0,131.0,297.06,238.58
2017,6,6,6,45,421.5,72.0,3.55,22.5,180.5,367.57,297.75
2017,6,6,7,0,493.0,82.0,3.7,23.0,230.0,449.18,363.5
2017,6,6,7,15,540.5,90.0,3.8,23.5,282.5,512.85,413.0
2017,6,6,7,30,588.0,98.0,3.9,24.0,335.0,578.96,462.7
2017,6,6,7,45,626.5,103.0,4.0,25.0,388.5,636.52,502.69
2017,6,6,8,0,665.0,108.0,4.1,26.0,442.0,695.05,541.9
2017,6,6,8,15,440.5,184.0,4.1,26.5,415.5,606.51,471.03
2017,6,6,8,30,216.0,260.0,4.1,27.0,389.0,479.51,369.71
2017,6,6,8,45,254.5,278.5,4.2,27.5,442.5,552.17,422.49
2017,6,6,9,0,293.0,297.0,4.3,28.0,496.0,611.72,464.12
2017,6,6,9,15,272.5,324.0,4.35,28.5,519.5,625.09,470.46
2017,6,6,9,30,252.0,351.0,4.4,29.0,543.0,636.18,475.38
2017,6,6,9,45,293.0,361.5,4.45,29.5,596.0,687.5,510.48
2017,6,6,10,0,334.0,372.0,4.5,30.0,649.0,738.6,544.65
2017,6,6,10,15,272.5,404.5,4.55,30.0,636.5,709.88,521.68
2017,6,6,10,30,211.0,437.0,4.6,30.0,624.0,666.38,489.1
2017,6,6,10,45,212.5,451.5,4.65,30.5,645.0,678.53,496.11
2017,6,6,11,0,214.0,466.0,4.7,31.0,666.0,689.53,502.08
2017,6,6,11,15,144.0,464.0,4.75,31.0,599.5,611.49,445.77
2017,6,6,11,30,74.0,462.0,4.8,31.0,533.0,525.44,383.42
2017,6,6,11,45,460.5,310.5,4.9,31.5,763.5,767.46,563.59
2017,6,6,12,0,847.0,159.0,5.0,32.0,994.0,962.26,696.81
2017,6,6,12,15,578.0,320.5,5.1,32.0,891.0,857.39,623.01
2017,6,6,12,30,309.0,482.0,5.2,32.0,788.0,741.41,536.8
2017,6,6,12,45,306.5,483.5,5.3,32.0,787.0,724.87,526.18
2017,6,6,13,0,304.0,485.0,5.4,32.0,786.0,707.72,514.63
2017,6,6,13,15,293.0,478.5,5.45,32.0,765.5,676.08,492.77
2017,6,6,13,30,282.0,472.0,5.5,32.0,745.0,644.81,471.07
2017,6,6,13,45,226.0,470.5,5.55,32.0,686.5,588.75,430.83
2017,6,6,14,0,170.0,469.0,5.6,32.0,628.0,533.64,391.05
2017,6,6,14,15,505.0,302.5,5.6,32.0,753.0,593.96,440.68
2017,6,6,14,30,840.0,136.0,5.6,32.0,878.0,634.96,473.38
2017,6,6,14,45,516.0,268.5,5.65,32.0,719.5,517.48,383.88
2017,6,6,15,0,192.0,401.0,5.7,32.0,561.0,438.81,323.42
2017,6,6,15,15,162.5,380.0,5.7,32.0,510.5,394.33,290.9
2017,6,6,15,30,133.0,359.0,5.7,32.0,460.0,352.96,260.48
2017,6,6,15,45,266.5,313.0,5.7,32.0,499.5,348.09,254.85
2017,6,6,16,0,400.0,267.0,5.7,32.0,539.0,337.06,242.38
2017,6,6,16,15,576.0,185.5,5.6,31.5,544.0,287.83,198.36
2017,6,6,16,30,752.0,104.0,5.5,31.0,549.0,231.26,146.05
2017,6,6,16,45,730.0,99.0,5.4,31.0,498.0,181.89,106.67
2017,6,6,17,0,708.0,94.0,5.3,31.0,447.0,129.69,69.24
2017,6,6,17,15,675.5,89.0,5.05,30.5,394.0,84.77,45.47
2017,6,6,17,30,643.0,84.0,4.8,30.0,341.0,53.97,39.75
2017,6,6,17,45,597.5,77.5,4.55,29.5,288.0,51.82,38.16
2017,6,6,18,0,552.0,71.0,4.3,29.0,235.0,49.5,36.32
2017,6,6,18,15,486.0,62.5,3.85,28.0,185.0,45.27,32.81
2017,6,6,18,30,420.0,54.0,3.4,27.0,135.0,40.79,28.87
2017,6,6,18,45,319.5,42.0,3.0,26.5,92.0,32.73,21.61
2017,6,6,19,0,219.0,30.0,2.6,26.0,49.0,23.43,12.3
2017,6,6,19,15,109.5,15.0,2.45,25.5,24.5,14.3,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,5,45,109.5,15.5,1.15,21.0,25.5,77.05,0.0
2017,6,7,6,0,219.0,31.0,1.3,22.0,51.0,166.78,118.53
2017,6,7,6,15,318.5,43.5,1.3,22.5,94.5,244.46,190.03
2017,6,7,6,30,418.0,56.0,1.3,23.0,138.0,331.07,262.23
2017,6,7,6,45,485.5,64.5,1.3,23.5,188.5,402.15,319.89
2017,6,7,7,0,553.0,73.0,1.3,24.0,239.0,478.23,378.85
2017,6,7,7,15,482.5,101.0,1.3,25.0,267.0,479.64,377.43
2017,6,7,7,30,412.0,129.0,1.3,26.0,295.0,479.12,373.89
2017,6,7,7,45,562.5,113.0,1.3,27.5,374.5,598.09,459.38
2017,6,7,8,0,713.0,97.0,1.3,29.0,454.0,720.7,539.26
2017,6,7,8,15,737.0,101.5,1.4,29.5,506.0,764.77,565.72
2017,6,7,8,30,761.0,106.0,1.5,30.0,558.0,811.96,594.58
2017,6,7,8,45,778.5,110.0,1.65,30.5,607.0,851.55,618.51
2017,6,7,9,0,796.0,114.0,1.8,31.0,656.0,889.42,641.13
2017,6,7,9,15,810.0,117.0,1.85,31.0,701.0,920.84,659.71
2017,6,7,9,30,824.0,120.0,1.9,31.0,746.0,949.94,676.83
2017,6,7,9,45,834.0,123.0,2.0,31.5,785.5,963.87,683.6
2017,6,7,10,0,844.0,126.0,2.1,32.0,825.0,983.68,694.27
2017,6,7,10,15,852.0,128.0,2.15,32.0,858.5,997.54,702.08
2017,6,7,10,30,860.0,130.0,2.2,32.0,892.0,1008.37,708.18
2017,6,7,10,45,661.5,258.5,2.25,32.5,855.0,954.75,672.66
2017,6,7,11,0,463.0,387.0,2.3,33.0,818.0,877.24,616.03
2017,6,7,11,15,488.0,372.0,2.3,33.0,835.0,878.37,617.74
2017,6,7,11,30,513.0,357.0,2.3,33.0,852.0,877.26,617.39
2017,6,7,11,45,700.5,245.5,2.3,33.5,930.5,937.19,658.65
2017,6,7,12,0,888.0,134.0,2.3,34.0,1009.0,978.6,682.26
2017,6,7,12,15,888.5,134.0,2.3,34.0,1012.5,958.13,669.01
2017,6,7,12,30,889.0,134.0,2.3,34.0,1016.0,935.02,654.73
2017,6,7,12,45,887.0,134.5,2.3,34.0,1011.5,907.73,637.85
2017,6,7,13,0,885.0,135.0,2.3,34.0,1007.0,878.2,619.56
2017,6,7,13,15,882.0,134.5,2.3,34.0,994.5,844.78,598.71
2017,6,7,13,30,879.0,134.0,2.3,34.0,982.0,809.29,576.44
2017,6,7,13,45,872.0,134.0,2.35,34.5,961.0,769.28,550.25
2017,6,7,14,0,865.0,134.0,2.4,35.0,940.0,727.76,522.39
2017,6,7,14,15,858.5,132.5,2.4,34.5,912.5,684.0,493.22
2017,6,7,14,30,852.0,131.0,2.4,34.0,885.0,639.06,462.43
2017,6,7,14,45,825.0,139.5,2.45,34.0,846.5,586.72,424.78
2017,6,7,15,0,798.0,148.0,2.5,34.0,808.0,537.99,388.69
2017,6,7,15,15,483.5,254.0,2.55,34.0,648.5,433.05,312.31
2017,6,7,15,30,169.0,360.0,2.6,34.0,489.0,369.04,266.68
2017,6,7,15,45,453.5,248.0,2.65,34.0,563.5,360.5,256.71
2017,6,7,16,0,738.0,136.0,2.7,34.0,638.0,332.65,227.94
2017,6,7,16,15,717.5,131.5,2.7,33.5,589.0,282.18,187.0
2017,6,7,16,30,697.0,127.0,2.7,33.0,540.0,233.77,147.92
2017,6,7,16,45,669.5,121.5,2.7,33.0,488.5,185.76,110.69
2017,6,7,17,0,642.0,116.0,2.7,33.0,437.0,140.9,79.49
2017,6,7,17,15,606.5,109.0,2.5,32.0,384.0,97.83,56.62
2017,6,7,17,30,571.0,102.0,2.3,31.0,331.0,67.42,50.72
2017,6,7,17,45,525.0,93.0,2.1,30.5,279.0,63.94,48.1
2017,6,7,18,0,479.0,84.0,1.9,30.0,227.0,60.17,45.09
2017,6,7,18,15,413.0,73.0,1.8,29.0,178.0,53.47,39.56
2017,6,7,18,30,347.0,62.0,1.7,28.0,129.0,46.52,33.56
2017,6,7,18,45,256.5,47.0,1.6,27.5,88.0,36.0,24.24
2017,6,7,19,0,166.0,32.0,1.5,27.0,47.0,24.99,13.56
2017,6,7,19,15,83.0,16.0,1.5,26.5,23.5,12.65,0.0
2017,6,7,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.5,16.5,2.0,21.5,22.5,51.9,0.0
2017,6,8,6,0,121.0,33.0,2.3,22.0,45.0,113.13,79.27
2017,6,8,6,15,201.5,51.5,2.4,22.5,85.0,192.36,149.55
2017,6,8,6,30,282.0,70.0,2.5,23.0,125.0,268.76,214.12
2017,6,8,6,45,348.0,83.5,2.65,24.0,173.0,337.04,270.28
2017,6,8,7,0,414.0,97.0,2.8,25.0,221.0,410.85,328.73
2017,6,8,7,15,462.0,107.5,2.75,25.5,272.0,473.22,376.48
2017,6,8,7,30,510.0,118.0,2.7,26.0,323.0,538.56,424.7
2017,6,8,7,45,544.0,127.0,2.65,27.0,374.5,593.62,462.63
2017,6,8,8,0,578.0,136.0,2.6,28.0,426.0,656.12,504.31
2017,6,8,8,15,606.0,143.0,2.4,28.0,476.5,706.0,536.61
2017,6,8,8,30,634.0,150.0,2.2,28.0,527.0,755.56,567.6
2017,6,8,8,45,652.0,157.5,2.0,28.5,574.5,796.0,590.27
2017,6,8,9,0,670.0,165.0,1.8,29.0,622.0,835.01,611.22
2017,6,8,9,15,687.0,170.0,1.6,29.5,666.0,868.6,627.85
2017,6,8,9,30,704.0,175.0,1.4,30.0,710.0,900.29,642.59
2017,6,8,9,45,713.0,182.0,1.25,30.5,748.0,924.19,652.5
2017,6,8,10,0,722.0,189.0,1.1,31.0,786.0,945.52,660.54
2017,6,8,10,15,732.5,192.0,1.05,31.0,819.5,961.31,667.96
2017,6,8,10,30,743.0,195.0,1.0,31.0,853.0,974.36,673.81
2017,6,8,10,45,751.0,197.0,1.0,31.5,880.0,974.67,671.62
2017,6,8,11,0,759.0,199.0,1.0,32.0,907.0,978.57,671.88
2017,6,8,11,15,764.5,200.5,1.0,32.0,926.5,976.47,669.96
2017,6,8,11,30,770.0,202.0,1.0,32.0,946.0,971.36,666.44
2017,6,8,11,45,772.0,204.5,1.0,32.5,957.5,960.81,658.47
2017,6,8,12,0,774.0,207.0,1.0,33.0,969.0,947.36,648.95
2017,6,8,12,15,448.0,355.0,1.0,33.0,797.0,769.57,533.73
2017,6,8,12,30,122.0,503.0,1.0,33.0,625.0,589.62,410.4
2017,6,8,12,45,450.5,352.5,1.05,33.5,798.0,733.56,513.93
2017,6,8,13,0,779.0,202.0,1.1,34.0,971.0,852.49,592.76
2017,6,8,13,15,776.0,201.0,1.15,34.0,959.0,820.34,572.29
2017,6,8,13,30,773.0,200.0,1.2,34.0,947.0,786.5,552.1
2017,6,8,13,45,769.0,197.5,1.25,34.0,927.5,749.05,528.46
2017,6,8,14,0,765.0,195.0,1.3,34.0,908.0,710.24,503.4
2017,6,8,14,15,757.5,192.5,1.35,33.5,881.5,667.91,476.34
2017,6,8,14,30,750.0,190.0,1.4,33.0,855.0,624.84,447.93
2017,6,8,14,45,754.5,178.0,1.5,33.0,824.5,580.01,416.98
2017,6,8,15,0,759.0,166.0,1.6,33.0,794.0,533.69,383.86
2017,6,8,15,15,746.5,162.5,1.65,33.0,755.0,485.14,347.73
2017,6,8,15,30,734.0,159.0,1.7,33.0,716.0,432.3,307.57
2017,6,8,15,45,722.0,152.5,1.75,33.0,673.0,382.07,268.15
2017,6,8,16,0,710.0,146.0,1.8,33.0,630.0,332.69,228.42
2017,6,8,16,15,689.0,141.0,1.8,32.5,582.0,283.15,188.65
2017,6,8,16,30,668.0,136.0,1.8,32.0,534.0,235.75,150.65
2017,6,8,16,45,645.0,129.0,1.85,32.0,483.5,188.8,114.2
2017,6,8,17,0,622.0,122.0,1.9,32.0,433.0,144.54,83.15
2017,6,8,17,15,586.5,114.5,1.8,31.5,381.0,102.14,60.2
2017,6,8,17,30,551.0,107.0,1.7,31.0,329.0,71.25,53.86
2017,6,8,17,45,507.5,97.0,1.6,30.5,278.0,67.13,50.73
2017,6,8,18,0,464.0,87.0,1.5,30.0,227.0,62.19,46.77
2017,6,8,18,15,399.0,75.5,1.4,29.0,178.5,55.29,41.08
2017,6,8,18,30,334.0,64.0,1.3,28.0,130.0,48.02,34.83
2017,6,8,18,45,246.5,48.5,1.25,27.5,89.0,37.15,25.22
2017,6,8,19,0,159.0,33.0,1.2,27.0,48.0,25.77,14.28
2017,6,8,19,15,79.5,16.5,1.3,26.5,24.0,13.04,0.0
2017,6,8,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,8.5,2.3,22.5,8.5,7.87,0.0
2017,6,9,6,0,0.0,17.0,2.6,23.0,17.0,15.76,6.18
2017,6,9,6,15,0.0,32.5,2.85,23.5,32.5,30.19,18.73
2017,6,9,6,30,0.0,48.0,3.1,24.0,48.0,45.43,31.57
2017,6,9,6,45,0.0,67.0,3.4,24.5,67.0,64.78,47.62
2017,6,9,7,0,0.0,86.0,3.7,25.0,86.0,83.85,63.16
2017,6,9,7,15,15.5,117.5,3.75,25.0,124.0,127.78,99.11
2017,6,9,7,30,31.0,149.0,3.8,25.0,162.0,182.64,143.17
2017,6,9,7,45,83.5,181.0,3.9,25.5,222.0,259.69,204.64
2017,6,9,8,0,136.0,213.0,4.0,26.0,282.0,352.65,276.58
2017,6,9,8,15,360.0,191.0,3.95,26.5,399.0,531.18,415.38
2017,6,9,8,30,584.0,169.0,3.9,27.0,516.0,732.42,562.71
2017,6,9,8,45,343.0,238.5,3.85,27.5,447.0,586.08,448.32
2017,6,9,9,0,102.0,308.0,3.8,28.0,378.0,417.75,316.62
2017,6,9,9,15,72.0,311.5,3.7,28.0,363.0,391.43,295.85
2017,6,9,9,30,42.0,315.0,3.6,28.0,348.0,364.2,273.91
2017,6,9,9,45,44.5,330.5,3.5,28.5,366.5,381.22,285.27
2017,6,9,10,0,47.0,346.0,3.4,29.0,385.0,398.03,296.24
2017,6,9,10,15,28.5,283.5,3.35,29.0,308.0,311.6,232.1
2017,6,9,10,30,10.0,221.0,3.3,29.0,231.0,220.07,163.39
2017,6,9,10,45,33.5,323.0,3.25,29.5,354.5,353.79,262.3
2017,6,9,11,0,57.0,425.0,3.2,30.0,478.0,479.3,351.01
2017,6,9,11,15,99.0,457.0,3.15,30.0,551.5,549.93,400.72
2017,6,9,11,30,141.0,489.0,3.1,30.0,625.0,627.35,454.19
2017,6,9,11,45,166.0,496.0,3.1,30.0,658.5,651.11,470.34
2017,6,9,12,0,191.0,503.0,3.1,30.0,692.0,673.14,485.54
2017,6,9,12,15,254.5,491.5,3.0,30.0,744.0,715.07,514.88
2017,6,9,12,30,318.0,480.0,2.9,30.0,796.0,748.46,538.01
2017,6,9,12,45,183.5,462.0,2.85,30.5,644.5,596.82,431.2
2017,6,9,13,0,49.0,444.0,2.8,31.0,493.0,454.38,328.75
2017,6,9,13,15,112.0,467.5,2.65,31.0,577.0,520.85,377.06
2017,6,9,13,30,175.0,491.0,2.5,31.0,661.0,581.33,419.13
2017,6,9,13,45,254.0,464.0,2.4,31.0,704.0,600.99,433.71
2017,6,9,14,0,333.0,437.0,2.3,31.0,747.0,617.68,445.94
2017,6,9,14,15,251.0,438.5,2.15,31.0,668.5,544.87,393.99
2017,6,9,14,30,169.0,440.0,2.0,31.0,590.0,484.64,350.89
2017,6,9,14,45,155.0,421.5,1.95,31.0,554.5,448.94,326.0
2017,6,9,15,0,141.0,403.0,1.9,31.0,519.0,414.67,301.77
2017,6,9,15,15,167.0,381.5,1.85,30.5,513.0,398.45,290.79
2017,6,9,15,30,193.0,360.0,1.8,30.0,507.0,379.74,277.41
2017,6,9,15,45,245.0,328.0,1.8,30.0,503.0,352.71,256.68
2017,6,9,16,0,297.0,296.0,1.8,30.0,499.0,327.92,236.48
2017,6,9,16,15,343.0,261.0,1.75,29.5,478.5,294.22,209.23
2017,6,9,16,30,389.0,226.0,1.7,29.0,458.0,256.05,177.9
2017,6,9,16,45,448.5,193.0,1.65,29.0,436.5,209.34,139.24
2017,6,9,17,0,508.0,160.0,1.6,29.0,415.0,163.93,103.53
2017,6,9,17,15,471.5,149.0,1.55,28.5,364.5,124.18,80.97
2017,6,9,17,30,435.0,138.0,1.5,28.0,314.0,93.94,73.44
2017,6,9,17,45,389.0,124.5,1.5,28.0,264.0,87.06,67.95
2017,6,9,18,0,343.0,111.0,1.5,28.0,214.0,79.72,61.89
2017,6,9,18,15,283.5,94.0,1.6,27.5,167.5,72.5,55.84
2017,6,9,18,30,224.0,77.0,1.7,27.0,121.0,60.27,45.27
2017,6,9,18,45,155.0,55.5,1.8,26.5,81.5,44.32,31.3
2017,6,9,19,0,86.0,34.0,1.9,26.0,42.0,27.81,16.04
2017,6,9,19,15,43.0,17.0,2.15,25.5,21.0,14.25,0.0
2017,6,9,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,10,5,45,42.5,17.0,2.0,20.5,21.0,45.12,0.0
2017,6,10,6,0,85.0,34.0,2.2,21.0,42.0,97.89,68.17
2017,6,10,6,15,159.0,54.5,2.4,21.5,81.5,164.55,127.93
2017,6,10,6,30,233.0,75.0,2.6,22.0,121.0,237.29,189.69
2017,6,10,6,45,299.0,90.5,2.8,23.0,168.5,315.46,253.91
2017,6,10,7,0,365.0,106.0,3.0,24.0,216.0,389.38,312.9
2017,6,10,7,15,413.5,118.5,3.05,24.5,266.5,452.35,361.74
2017,6,10,7,30,462.0,131.0,3.1,25.0,317.0,518.39,411.31
2017,6,10,7,45,361.5,167.0,3.2,25.5,325.0,484.86,382.41
2017,6,10,8,0,261.0,203.0,3.3,26.0,333.0,455.96,356.63
2017,6,10,8,15,219.5,233.0,3.25,26.5,351.0,447.92,347.72
2017,6,10,8,30,178.0,263.0,3.2,27.0,369.0,449.46,345.57
2017,6,10,8,45,134.0,284.0,3.2,27.5,368.0,434.79,331.55
2017,6,10,9,0,90.0,305.0,3.2,28.0,367.0,403.13,305.25
2017,6,10,9,15,163.0,329.0,3.15,28.5,449.5,512.04,385.02
2017,6,10,9,30,236.0,353.0,3.1,29.0,532.0,608.69,453.01
2017,6,10,9,45,149.5,362.5,3.1,29.5,478.5,533.48,395.15
2017,6,10,10,0,63.0,372.0,3.1,30.0,425.0,441.99,326.08
2017,6,10,10,15,67.0,384.5,3.1,30.5,443.0,456.6,335.72
2017,6,10,10,30,71.0,397.0,3.1,31.0,461.0,470.91,344.66
2017,6,10,10,45,208.5,399.0,3.15,31.5,592.5,619.97,451.67
2017,6,10,11,0,346.0,401.0,3.2,32.0,724.0,765.68,551.29
2017,6,10,11,15,321.5,434.5,3.2,32.0,739.5,767.89,550.01
2017,6,10,11,30,297.0,468.0,3.2,32.0,755.0,768.16,548.5
2017,6,10,11,45,327.0,445.0,3.25,32.5,764.5,764.09,545.76
2017,6,10,12,0,357.0,422.0,3.3,33.0,774.0,758.39,541.98
2017,6,10,12,15,320.5,455.5,3.35,33.0,772.5,742.68,530.1
2017,6,10,12,30,284.0,489.0,3.4,33.0,771.0,726.18,517.81
2017,6,10,12,45,313.0,458.5,3.45,33.5,768.0,708.76,506.47
2017,6,10,13,0,342.0,428.0,3.5,34.0,765.0,689.87,494.05
2017,6,10,13,15,280.5,457.5,3.55,34.0,732.0,648.43,464.53
2017,6,10,13,30,219.0,487.0,3.6,34.0,699.0,612.57,438.73
2017,6,10,13,45,237.5,459.0,3.7,34.5,684.5,584.71,419.93
2017,6,10,14,0,256.0,431.0,3.8,35.0,670.0,558.67,402.06
2017,6,10,14,15,226.5,425.0,3.85,35.0,632.0,523.12,377.02
2017,6,10,14,30,197.0,419.0,3.9,35.0,594.0,485.16,350.23
2017,6,10,14,45,186.5,411.5,3.95,35.0,572.0,459.23,331.94
2017,6,10,15,0,176.0,404.0,4.0,35.0,550.0,433.99,313.96
2017,6,10,15,15,182.5,378.0,4.05,34.5,523.0,403.38,292.71
2017,6,10,15,30,189.0,352.0,4.1,34.0,496.0,372.35,270.67
2017,6,10,15,45,133.0,327.0,4.2,34.0,425.5,318.5,231.86
2017,6,10,16,0,77.0,302.0,4.3,34.0,355.0,278.32,203.33
2017,6,10,16,15,361.0,224.0,4.4,33.5,443.0,272.08,191.09
2017,6,10,16,30,645.0,146.0,4.5,33.0,531.0,240.62,155.81
2017,6,10,16,45,612.0,141.0,4.6,33.0,479.5,194.92,120.42
2017,6,10,17,0,579.0,136.0,4.7,33.0,428.0,153.04,91.18
2017,6,10,17,15,542.5,128.0,4.7,32.5,376.5,113.34,69.38
2017,6,10,17,30,506.0,120.0,4.7,32.0,325.0,81.42,62.09
2017,6,10,17,45,457.0,109.5,4.75,31.5,274.0,76.29,58.17
2017,6,10,18,0,408.0,99.0,4.8,31.0,223.0,70.83,53.81
2017,6,10,18,15,342.5,85.5,4.65,30.0,175.0,62.69,47.12
2017,6,10,18,30,277.0,72.0,4.5,29.0,127.0,54.11,39.78
2017,6,10,18,45,196.0,54.0,4.4,28.5,87.0,43.29,30.18
2017,6,10,19,0,115.0,36.0,4.3,28.0,47.0,29.36,17.16
2017,6,10,19,15,57.5,18.0,4.15,27.5,23.5,15.05,0.0
2017,6,10,19,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,5,45,62.5,17.5,2.75,21.5,23.5,54.41,0.0
2017,6,11,6,0,125.0,35.0,2.9,22.0,47.0,118.6,83.33
2017,6,11,6,15,219.0,51.5,3.05,22.5,88.0,201.25,156.8
2017,6,11,6,30,313.0,68.0,3.2,23.0,129.0,283.49,226.42
2017,6,11,6,45,388.5,78.5,3.35,24.0,178.5,355.19,285.65
2017,6,11,7,0,464.0,89.0,3.5,25.0,228.0,433.33,347.79
2017,6,11,7,15,513.5,97.5,3.55,25.5,280.0,501.65,400.34
2017,6,11,7,30,563.0,106.0,3.6,26.0,332.0,568.86,450.35
2017,6,11,7,45,288.0,138.5,3.7,26.5,255.0,392.29,310.71
2017,6,11,8,0,13.0,171.0,3.8,27.0,178.0,178.94,137.15
2017,6,11,8,15,15.0,190.0,3.75,27.5,198.5,199.41,152.7
2017,6,11,8,30,17.0,209.0,3.7,28.0,219.0,219.9,167.66
2017,6,11,8,45,100.5,260.5,3.65,28.5,328.5,363.28,277.96
2017,6,11,9,0,184.0,312.0,3.6,29.0,438.0,512.88,387.68
2017,6,11,9,15,491.5,220.0,3.55,29.5,586.5,731.54,548.79
2017,6,11,9,30,799.0,128.0,3.5,30.0,735.0,934.53,684.39
2017,6,11,9,45,815.0,128.0,3.5,30.5,775.5,959.42,696.32
2017,6,11,10,0,831.0,128.0,3.5,31.0,816.0,972.92,702.17
2017,6,11,10,15,839.5,130.0,3.5,31.5,849.5,987.3,708.75
2017,6,11,10,30,848.0,132.0,3.5,32.0,883.0,998.71,713.47
2017,6,11,10,45,857.5,131.5,3.5,32.5,911.0,1005.5,715.35
2017,6,11,11,0,867.0,131.0,3.5,33.0,939.0,1009.19,715.41
2017,6,11,11,15,871.0,132.0,3.5,33.0,958.5,1005.71,712.52
2017,6,11,11,30,875.0,133.0,3.5,33.0,978.0,999.04,707.8
2017,6,11,11,45,876.5,134.0,3.5,33.5,989.5,986.75,698.22
2017,6,11,12,0,878.0,135.0,3.5,34.0,1001.0,971.41,686.87
2017,6,11,12,15,879.0,135.5,3.5,34.0,1005.5,952.23,674.6
2017,6,11,12,30,880.0,136.0,3.5,34.0,1010.0,930.4,660.71
2017,6,11,12,45,879.0,136.0,3.5,34.5,1006.0,903.95,642.56
2017,6,11,13,0,878.0,136.0,3.5,35.0,1002.0,875.26,623.04
2017,6,11,13,15,875.5,135.0,3.5,35.0,990.0,842.23,601.98
2017,6,11,13,30,873.0,134.0,3.5,35.0,978.0,807.12,579.47
2017,6,11,13,45,868.5,133.5,3.5,35.0,958.5,768.96,554.81
2017,6,11,14,0,864.0,133.0,3.5,35.0,939.0,729.11,528.48
2017,6,11,14,15,858.0,131.5,3.5,35.0,912.0,685.89,498.13
2017,6,11,14,30,852.0,130.0,3.5,35.0,885.0,641.46,466.29
2017,6,11,14,45,842.5,128.5,3.55,35.0,851.5,593.98,431.71
2017,6,11,15,0,833.0,127.0,3.6,35.0,818.0,546.0,395.85
2017,6,11,15,15,822.0,124.5,3.6,35.0,778.5,491.66,354.53
2017,6,11,15,30,811.0,122.0,3.6,35.0,739.0,441.38,314.97
2017,6,11,15,45,794.5,119.5,3.65,35.0,694.0,389.42,273.34
2017,6,11,16,0,778.0,117.0,3.7,35.0,649.0,338.61,231.76
2017,6,11,16,15,759.0,113.5,3.7,34.5,600.5,287.69,190.14
2017,6,11,16,30,740.0,110.0,3.7,34.0,552.0,238.61,150.11
2017,6,11,16,45,713.0,106.0,3.75,34.0,500.0,184.44,107.77
2017,6,11,17,0,686.0,102.0,3.8,34.0,448.0,138.38,75.17
2017,6,11,17,15,652.0,96.5,3.65,33.5,395.0,94.04,50.79
2017,6,11,17,30,618.0,91.0,3.5,33.0,342.0,58.74,43.13
2017,6,11,17,45,570.0,84.5,3.4,32.5,289.0,56.85,41.81
2017,6,11,18,0,522.0,78.0,3.3,32.0,236.0,54.81,40.26
2017,6,11,18,15,456.0,68.5,3.1,31.0,186.5,49.99,36.32
2017,6,11,18,30,390.0,59.0,2.9,30.0,137.0,44.86,31.92
2017,6,11,18,45,292.5,46.0,2.7,29.0,94.5,35.12,23.42
2017,6,11,19,0,195.0,33.0,2.5,28.0,52.0,25.72,14.44
2017,6,11,19,15,97.5,16.5,2.7,27.5,26.0,13.0,0.0
2017,6,11,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,5,45,98.0,16.5,1.8,22.5,25.5,73.65,0.0
2017,6,12,6,0,196.0,33.0,2.1,23.0,51.0,158.78,112.37
2017,6,12,6,15,297.5,46.0,2.2,23.5,94.0,234.21,181.92
2017,6,12,6,30,399.0,59.0,2.3,24.0,137.0,322.79,256.15
2017,6,12,6,45,199.5,34.0,2.45,24.5,73.0,176.45,141.51
2017,6,12,7,0,0.0,9.0,2.6,25.0,9.0,8.34,1.22
2017,6,12,7,15,321.0,48.0,2.6,25.5,177.0,302.81,245.92
2017,6,12,7,30,642.0,87.0,2.6,26.0,345.0,604.8,476.33
2017,6,12,7,45,683.0,89.5,2.6,27.0,399.5,663.09,513.24
2017,6,12,8,0,724.0,92.0,2.6,28.0,454.0,719.0,548.7
2017,6,12,8,15,748.0,96.0,2.6,28.5,506.0,766.81,578.58
2017,6,12,8,30,772.0,100.0,2.6,29.0,558.0,813.81,607.28
2017,6,12,8,45,568.5,188.5,2.6,29.5,541.5,748.26,558.58
2017,6,12,9,0,365.0,277.0,2.6,30.0,525.0,655.7,487.19
2017,6,12,9,15,606.5,191.5,2.6,30.0,637.5,815.38,601.58
2017,6,12,9,30,848.0,106.0,2.6,30.0,750.0,948.67,686.61
2017,6,12,9,45,562.0,246.5,2.6,30.5,682.5,840.24,610.26
2017,6,12,10,0,276.0,387.0,2.6,31.0,615.0,697.35,504.61
2017,6,12,10,15,583.0,249.0,2.65,31.5,756.5,872.0,629.22
2017,6,12,10,30,890.0,111.0,2.7,32.0,898.0,1018.99,721.01
2017,6,12,10,45,897.0,111.0,2.75,32.5,926.0,1024.15,720.95
2017,6,12,11,0,904.0,111.0,2.8,33.0,954.0,1026.09,720.31
2017,6,12,11,15,908.0,112.0,2.85,33.0,973.5,1022.76,718.02
2017,6,12,11,30,912.0,113.0,2.9,33.0,993.0,1016.12,713.81
2017,6,12,11,45,906.5,119.0,3.0,33.5,1003.0,1001.8,703.89
2017,6,12,12,0,901.0,125.0,3.1,34.0,1013.0,984.32,692.11
2017,6,12,12,15,901.5,125.0,3.15,34.0,1017.0,963.97,679.61
2017,6,12,12,30,902.0,125.0,3.2,34.0,1021.0,940.92,665.43
2017,6,12,12,45,901.5,124.5,3.25,34.5,1017.5,914.06,647.47
