Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,13,0,901.0,124.0,3.3,35.0,1014.0,884.86,628.05
2017,6,12,13,15,898.5,123.5,3.35,35.0,1002.0,851.67,607.28
2017,6,12,13,30,896.0,123.0,3.4,35.0,990.0,816.32,584.98
2017,6,12,13,45,892.5,122.0,3.5,35.5,970.0,777.74,559.43
2017,6,12,14,0,889.0,121.0,3.6,36.0,950.0,737.34,532.49
2017,6,12,14,15,462.5,244.0,3.65,36.0,674.5,519.43,377.39
2017,6,12,14,30,36.0,367.0,3.7,36.0,399.0,347.98,250.18
2017,6,12,14,45,433.5,249.5,3.75,36.0,611.0,458.02,333.62
2017,6,12,15,0,831.0,132.0,3.8,36.0,823.0,546.09,395.33
2017,6,12,15,15,819.5,129.5,3.85,35.5,783.0,495.5,356.93
2017,6,12,15,30,808.0,127.0,3.9,35.0,743.0,445.12,318.07
2017,6,12,15,45,793.0,124.5,3.95,35.0,698.5,393.86,276.91
2017,6,12,16,0,778.0,122.0,4.0,35.0,654.0,343.61,235.68
2017,6,12,16,15,758.5,118.0,4.05,34.5,605.0,292.14,193.7
2017,6,12,16,30,739.0,114.0,4.1,34.0,556.0,242.58,153.31
2017,6,12,16,45,712.5,109.5,4.2,34.0,504.0,187.9,110.51
2017,6,12,17,0,686.0,105.0,4.3,34.0,452.0,141.52,77.53
2017,6,12,17,15,652.5,99.5,4.25,33.5,399.0,97.17,52.92
2017,6,12,17,30,619.0,94.0,4.2,33.0,346.0,60.95,44.96
2017,6,12,17,45,572.0,86.5,4.2,32.5,293.0,58.38,43.08
2017,6,12,18,0,525.0,79.0,4.2,32.0,240.0,55.58,40.9
2017,6,12,18,15,459.0,69.5,4.1,31.0,190.0,50.79,37.0
2017,6,12,18,30,393.0,60.0,4.0,30.0,140.0,44.87,31.93
2017,6,12,18,45,298.0,47.0,3.9,29.5,97.0,35.89,24.01
2017,6,12,19,0,203.0,34.0,3.8,29.0,54.0,26.51,15.05
2017,6,12,19,15,101.5,17.0,3.75,28.5,27.0,13.4,0.0
2017,6,12,19,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,5,45,91.0,16.5,2.2,23.5,25.0,70.62,0.0
2017,6,13,6,0,182.0,33.0,2.5,24.0,50.0,152.13,107.02
2017,6,13,6,15,281.5,46.0,2.65,24.5,92.0,225.78,174.8
2017,6,13,6,30,381.0,59.0,2.8,25.0,134.0,309.77,245.47
2017,6,13,6,45,190.5,60.0,3.0,25.5,97.5,195.69,156.08
2017,6,13,7,0,0.0,61.0,3.2,26.0,61.0,56.73,40.78
2017,6,13,7,15,324.5,72.0,3.3,26.5,202.0,330.2,266.28
2017,6,13,7,30,649.0,83.0,3.4,27.0,343.0,604.77,476.66
2017,6,13,7,45,324.5,106.0,3.5,28.0,236.0,395.36,312.11
2017,6,13,8,0,0.0,129.0,3.6,29.0,129.0,123.63,92.45
2017,6,13,8,15,387.0,112.5,3.6,29.5,342.0,474.96,371.81
2017,6,13,8,30,774.0,96.0,3.6,30.0,555.0,810.62,610.14
2017,6,13,8,45,794.0,98.0,3.65,30.5,604.0,850.6,632.26
2017,6,13,9,0,814.0,100.0,3.7,31.0,653.0,889.02,655.01
2017,6,13,9,15,827.5,102.5,3.7,31.5,697.5,912.02,667.0
2017,6,13,9,30,841.0,105.0,3.7,32.0,742.0,940.65,682.75
2017,6,13,9,45,853.0,105.5,3.75,32.5,782.0,963.1,694.62
2017,6,13,10,0,865.0,106.0,3.8,33.0,822.0,982.88,704.81
2017,6,13,10,15,582.5,261.0,3.85,33.0,751.5,883.8,637.64
2017,6,13,10,30,300.0,416.0,3.9,33.0,681.0,746.31,537.03
2017,6,13,10,45,598.0,262.0,3.95,33.5,811.5,895.13,644.49
2017,6,13,11,0,896.0,108.0,4.0,34.0,942.0,1015.13,720.34
2017,6,13,11,15,899.0,109.0,4.05,34.0,961.5,1010.96,716.46
2017,6,13,11,30,902.0,110.0,4.1,34.0,981.0,1003.54,711.53
2017,6,13,11,45,876.5,130.5,4.2,34.5,985.5,983.99,697.81
2017,6,13,12,0,851.0,151.0,4.3,35.0,990.0,961.14,682.12
2017,6,13,12,15,851.5,151.5,4.35,35.0,994.0,941.84,669.92
2017,6,13,12,30,852.0,152.0,4.4,35.0,998.0,920.02,656.1
2017,6,13,12,45,857.0,147.0,4.5,35.5,995.5,895.11,639.17
2017,6,13,13,0,862.0,142.0,4.6,36.0,993.0,867.84,620.71
2017,6,13,13,15,859.0,141.5,4.6,36.0,981.0,835.39,599.72
2017,6,13,13,30,856.0,141.0,4.6,36.0,969.0,800.93,577.34
2017,6,13,13,45,857.5,135.5,4.7,36.5,951.0,763.71,552.15
2017,6,13,14,0,859.0,130.0,4.8,37.0,933.0,724.41,525.27
2017,6,13,14,15,852.5,129.0,4.85,36.5,906.5,681.59,496.2
2017,6,13,14,30,846.0,128.0,4.9,36.0,880.0,637.59,465.51
2017,6,13,14,45,845.0,121.5,5.0,36.0,848.5,591.24,431.6
2017,6,13,15,0,844.0,115.0,5.1,36.0,817.0,543.62,395.81
2017,6,13,15,15,833.5,113.0,5.1,36.0,778.0,494.05,357.35
2017,6,13,15,30,823.0,111.0,5.1,36.0,739.0,444.46,317.91
2017,6,13,15,45,544.0,207.5,5.2,36.0,612.5,366.13,260.13
2017,6,13,16,0,265.0,304.0,5.3,36.0,486.0,325.31,232.63
2017,6,13,16,15,508.0,203.0,5.3,35.5,519.0,289.41,198.66
2017,6,13,16,30,751.0,102.0,5.3,35.0,552.0,236.23,148.0
2017,6,13,16,45,719.5,101.0,5.35,34.5,500.0,188.6,110.79
2017,6,13,17,0,688.0,100.0,5.4,34.0,448.0,138.83,75.38
2017,6,13,17,15,655.0,94.5,5.35,33.5,395.5,94.38,50.42
2017,6,13,17,30,622.0,89.0,5.3,33.0,343.0,57.12,41.81
2017,6,13,17,45,567.5,84.0,5.3,32.5,290.0,56.31,41.36
2017,6,13,18,0,513.0,79.0,5.3,32.0,237.0,55.47,40.81
2017,6,13,18,15,446.5,70.0,5.15,31.5,187.5,51.13,37.2
2017,6,13,18,30,380.0,61.0,5.0,31.0,138.0,45.58,32.39
2017,6,13,18,45,279.0,48.0,4.85,30.5,95.5,36.63,24.51
2017,6,13,19,0,178.0,35.0,4.7,30.0,53.0,27.28,15.63
2017,6,13,19,15,89.0,17.5,4.5,29.5,26.5,13.79,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,5,45,54.0,17.5,3.3,24.5,22.5,50.72,0.0
2017,6,14,6,0,108.0,35.0,3.4,25.0,45.0,110.6,76.2
2017,6,14,6,15,197.0,52.0,3.6,25.5,85.0,180.14,138.48
2017,6,14,6,30,286.0,69.0,3.8,26.0,125.0,269.1,212.55
2017,6,14,6,45,356.0,81.5,4.05,26.5,173.0,338.63,270.13
2017,6,14,7,0,426.0,94.0,4.3,27.0,221.0,414.1,330.66
2017,6,14,7,15,476.0,103.5,4.4,27.5,272.5,477.1,379.47
2017,6,14,7,30,526.0,113.0,4.5,28.0,324.0,543.26,429.12
2017,6,14,7,45,398.5,156.5,4.6,28.5,330.0,514.27,402.9
2017,6,14,8,0,271.0,200.0,4.7,29.0,336.0,460.21,357.9
2017,6,14,8,15,304.5,218.0,4.7,29.5,386.5,515.73,398.12
2017,6,14,8,30,338.0,236.0,4.7,30.0,437.0,572.31,437.82
2017,6,14,8,45,350.5,254.0,4.7,30.5,478.0,610.51,463.03
2017,6,14,9,0,363.0,272.0,4.7,31.0,519.0,648.0,487.38
2017,6,14,9,15,339.0,303.5,4.7,31.5,546.5,665.08,495.86
2017,6,14,9,30,315.0,335.0,4.7,32.0,574.0,679.39,502.45
2017,6,14,9,45,297.0,360.0,4.7,32.5,595.0,689.85,506.67
2017,6,14,10,0,279.0,385.0,4.7,33.0,616.0,698.21,509.49
2017,6,14,10,15,548.0,265.0,4.7,33.5,742.0,849.91,618.71
2017,6,14,10,30,817.0,145.0,4.7,34.0,868.0,990.49,710.3
2017,6,14,10,45,825.5,145.5,4.75,34.5,895.0,987.84,705.54
2017,6,14,11,0,834.0,146.0,4.8,35.0,922.0,991.55,706.0
2017,6,14,11,15,601.5,289.5,4.8,35.0,855.5,910.79,651.11
2017,6,14,11,30,369.0,433.0,4.8,35.0,789.0,804.74,573.67
2017,6,14,11,45,201.0,420.0,4.85,35.5,614.5,610.87,438.73
2017,6,14,12,0,33.0,407.0,4.9,36.0,440.0,423.41,303.38
2017,6,14,12,15,23.0,332.0,4.9,36.0,355.0,338.35,243.62
2017,6,14,12,30,13.0,257.0,4.9,36.0,270.0,252.83,182.15
2017,6,14,12,45,15.5,289.0,4.9,36.5,304.5,283.91,204.33
2017,6,14,13,0,18.0,321.0,4.9,37.0,339.0,314.36,225.65
2017,6,14,13,15,28.5,367.5,4.9,37.0,396.0,363.26,260.56
2017,6,14,13,30,39.0,414.0,4.9,37.0,453.0,409.42,293.16
2017,6,14,13,45,52.5,425.0,4.9,37.0,475.5,424.4,303.96
2017,6,14,14,0,66.0,436.0,4.9,37.0,498.0,437.81,313.69
2017,6,14,14,15,127.0,438.0,4.9,37.0,553.0,468.69,336.52
2017,6,14,14,30,188.0,440.0,4.9,37.0,608.0,497.64,357.39
2017,6,14,14,45,157.0,421.0,4.95,37.0,558.0,450.87,324.3
2017,6,14,15,0,126.0,402.0,5.0,37.0,508.0,407.13,293.37
2017,6,14,15,15,166.5,381.0,5.0,37.0,513.5,399.14,287.78
2017,6,14,15,30,207.0,360.0,5.0,37.0,519.0,387.2,278.68
2017,6,14,15,45,150.5,334.5,5.05,37.0,446.5,331.55,238.76
2017,6,14,16,0,94.0,309.0,5.1,37.0,374.0,289.64,209.13
2017,6,14,16,15,177.5,282.5,5.05,36.5,393.5,275.73,196.97
2017,6,14,16,30,261.0,256.0,5.0,36.0,413.0,252.92,176.96
2017,6,14,16,45,432.0,193.5,5.0,35.5,425.0,210.1,137.95
2017,6,14,17,0,603.0,131.0,5.0,35.0,437.0,154.51,90.29
2017,6,14,17,15,567.0,123.5,4.9,34.5,385.0,112.94,66.79
2017,6,14,17,30,531.0,116.0,4.8,34.0,333.0,78.5,59.15
2017,6,14,17,45,493.0,104.0,4.7,33.5,282.5,72.25,54.33
2017,6,14,18,0,455.0,92.0,4.6,33.0,232.0,65.58,49.0
2017,6,14,18,15,389.5,80.0,4.35,32.0,183.5,58.42,43.18
2017,6,14,18,30,324.0,68.0,4.1,31.0,135.0,50.88,36.8
2017,6,14,18,45,244.0,52.0,3.9,30.5,93.5,39.74,27.08
2017,6,14,19,0,164.0,36.0,3.7,30.0,52.0,28.06,16.3
2017,6,14,19,15,82.0,18.0,3.65,29.5,26.0,14.18,0.0
2017,6,14,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,12.5,3.05,24.5,12.5,11.6,0.0
2017,6,15,6,0,0.0,25.0,3.2,25.0,25.0,23.69,11.9
2017,6,15,6,15,8.5,46.5,3.35,25.5,48.0,52.07,36.06
2017,6,15,6,30,17.0,68.0,3.5,26.0,71.0,85.86,64.14
2017,6,15,6,45,35.5,89.5,3.65,26.5,99.0,121.08,93.33
2017,6,15,7,0,54.0,111.0,3.8,27.0,127.0,157.38,122.94
2017,6,15,7,15,56.0,133.5,3.9,27.5,153.0,184.57,144.28
2017,6,15,7,30,58.0,156.0,4.0,28.0,179.0,211.51,164.9
2017,6,15,7,45,106.0,184.0,4.15,28.5,234.0,293.12,228.64
2017,6,15,8,0,154.0,212.0,4.3,29.0,289.0,365.99,284.1
2017,6,15,8,15,147.0,237.0,4.35,29.5,317.5,390.96,300.84
2017,6,15,8,30,140.0,262.0,4.4,30.0,346.0,414.74,316.53
2017,6,15,8,45,152.0,287.0,4.45,30.5,384.5,454.58,344.37
2017,6,15,9,0,164.0,312.0,4.5,31.0,423.0,494.22,371.56
2017,6,15,9,15,164.0,335.5,4.45,31.5,453.0,520.37,388.18
2017,6,15,9,30,164.0,359.0,4.4,32.0,483.0,545.62,404.0
2017,6,15,9,45,459.5,263.0,4.35,32.5,637.0,757.35,558.48
2017,6,15,10,0,755.0,167.0,4.3,33.0,791.0,948.45,686.63
2017,6,15,10,15,538.5,287.5,4.2,33.5,742.5,864.45,624.07
2017,6,15,10,30,322.0,408.0,4.1,34.0,694.0,760.09,545.59
2017,6,15,10,45,190.5,417.0,4.1,34.5,587.5,620.95,447.07
2017,6,15,11,0,59.0,426.0,4.1,35.0,481.0,482.6,346.67
2017,6,15,11,15,75.0,449.5,4.05,35.0,521.0,518.76,372.22
2017,6,15,11,30,91.0,473.0,4.0,35.0,561.0,553.82,396.15
2017,6,15,11,45,100.0,470.5,3.95,35.5,568.5,554.95,395.96
2017,6,15,12,0,109.0,468.0,3.9,36.0,576.0,561.77,399.74
2017,6,15,12,15,464.0,321.0,3.9,36.0,781.5,754.16,540.03
2017,6,15,12,30,819.0,174.0,3.9,36.0,987.0,917.66,650.7
2017,6,15,12,45,820.5,172.0,3.9,36.5,984.0,891.86,631.69
2017,6,15,13,0,822.0,170.0,3.9,37.0,981.0,863.9,612.61
2017,6,15,13,15,819.5,169.0,3.85,37.0,970.0,831.37,591.63
2017,6,15,13,30,817.0,168.0,3.8,37.0,959.0,796.97,569.37
2017,6,15,13,45,814.0,165.5,3.8,37.5,940.5,759.12,543.79
2017,6,15,14,0,811.0,163.0,3.8,38.0,922.0,719.69,515.86
2017,6,15,14,15,804.5,161.5,3.8,38.0,896.0,677.35,486.45
2017,6,15,14,30,798.0,160.0,3.8,38.0,870.0,634.04,455.77
2017,6,15,14,45,809.0,145.5,3.8,38.0,842.0,589.0,423.48
2017,6,15,15,0,820.0,131.0,3.8,38.0,814.0,541.81,388.76
2017,6,15,15,15,809.0,128.5,3.8,37.5,775.0,492.08,351.81
2017,6,15,15,30,798.0,126.0,3.8,37.0,736.0,442.5,313.85
2017,6,15,15,45,477.0,221.5,3.8,37.0,580.5,353.15,249.49
2017,6,15,16,0,156.0,317.0,3.8,37.0,425.0,308.06,220.44
2017,6,15,16,15,111.5,285.5,3.8,36.5,360.0,260.39,186.97
2017,6,15,16,30,67.0,254.0,3.8,36.0,295.0,225.45,163.06
2017,6,15,16,45,374.5,178.5,3.8,36.0,372.5,190.18,124.78
2017,6,15,17,0,682.0,103.0,3.8,36.0,450.0,142.03,77.11
2017,6,15,17,15,649.0,97.5,3.7,35.5,397.5,97.83,52.22
2017,6,15,17,30,616.0,92.0,3.6,35.0,345.0,59.22,43.12
2017,6,15,17,45,570.0,85.5,3.5,34.5,292.5,57.37,41.85
2017,6,15,18,0,524.0,79.0,3.4,34.0,240.0,55.36,40.35
2017,6,15,18,15,458.5,69.5,3.3,33.0,190.5,50.57,36.49
2017,6,15,18,30,393.0,60.0,3.2,32.0,141.0,44.78,31.59
2017,6,15,18,45,296.0,47.5,3.1,31.5,98.0,36.2,24.08
2017,6,15,19,0,199.0,35.0,3.0,31.0,55.0,27.25,15.65
2017,6,15,19,15,99.5,17.5,3.2,30.5,27.5,13.77,0.0
2017,6,15,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.5,3.3,23.5,23.0,55.22,0.0
2017,6,16,6,0,138.0,33.0,3.4,24.0,46.0,131.35,91.41
2017,6,16,6,15,233.0,48.5,3.6,24.5,87.0,203.88,157.66
2017,6,16,6,30,328.0,64.0,3.8,25.0,128.0,286.03,227.01
2017,6,16,6,45,403.0,74.0,4.0,25.5,177.0,357.37,286.38
2017,6,16,7,0,478.0,84.0,4.2,26.0,226.0,439.7,352.32
2017,6,16,7,15,527.0,92.0,4.3,26.5,278.0,503.77,401.89
2017,6,16,7,30,576.0,100.0,4.4,27.0,330.0,570.43,451.77
2017,6,16,7,45,621.5,103.0,4.5,28.0,384.5,630.64,493.81
2017,6,16,8,0,667.0,106.0,4.6,29.0,439.0,692.32,535.17
2017,6,16,8,15,693.0,111.0,4.6,29.5,490.0,740.99,566.76
2017,6,16,8,30,719.0,116.0,4.6,30.0,541.0,789.16,597.38
2017,6,16,8,45,740.0,119.0,4.6,30.5,590.0,825.47,619.26
2017,6,16,9,0,761.0,122.0,4.6,31.0,639.0,864.72,642.92
2017,6,16,9,15,776.0,125.5,4.55,31.5,683.5,897.13,661.41
2017,6,16,9,30,791.0,129.0,4.5,32.0,728.0,927.38,678.28
2017,6,16,9,45,803.0,131.0,4.45,32.5,767.5,950.63,690.39
2017,6,16,10,0,815.0,133.0,4.4,33.0,807.0,971.27,700.77
2017,6,16,10,15,824.0,135.5,4.3,33.5,840.5,977.59,701.6
2017,6,16,10,30,833.0,138.0,4.2,34.0,874.0,990.09,706.59
2017,6,16,10,45,840.0,139.0,4.15,34.5,901.5,996.01,707.66
2017,6,16,11,0,847.0,140.0,4.1,35.0,929.0,998.86,706.92
2017,6,16,11,15,851.5,141.5,4.05,35.0,949.0,996.58,704.51
2017,6,16,11,30,856.0,143.0,4.0,35.0,969.0,991.14,700.26
2017,6,16,11,45,870.5,135.0,3.95,35.5,984.5,983.27,693.16
2017,6,16,12,0,885.0,127.0,3.9,36.0,1000.0,972.23,684.21
2017,6,16,12,15,886.0,127.5,3.85,36.0,1004.5,953.27,671.78
2017,6,16,12,30,887.0,128.0,3.8,36.0,1009.0,931.62,657.75
2017,6,16,12,45,887.0,127.0,3.8,36.5,1006.0,905.28,639.72
2017,6,16,13,0,887.0,126.0,3.8,37.0,1003.0,876.65,620.29
2017,6,16,13,15,885.0,125.5,3.75,37.0,991.5,844.48,599.63
2017,6,16,13,30,883.0,125.0,3.7,37.0,980.0,810.16,577.52
2017,6,16,13,45,879.5,123.5,3.65,37.5,961.0,771.79,551.51
2017,6,16,14,0,876.0,122.0,3.6,38.0,942.0,731.63,524.28
2017,6,16,14,15,870.5,120.5,3.55,38.0,915.5,688.49,494.32
2017,6,16,14,30,865.0,119.0,3.5,38.0,889.0,644.05,462.73
2017,6,16,14,45,843.5,125.0,3.5,38.0,852.5,595.46,427.55
2017,6,16,15,0,822.0,131.0,3.5,38.0,816.0,543.61,389.41
2017,6,16,15,15,811.0,128.5,3.5,37.5,777.0,493.79,352.56
2017,6,16,15,30,800.0,126.0,3.5,37.0,738.0,444.12,314.65
2017,6,16,15,45,785.0,123.0,3.5,37.0,693.5,392.91,274.01
2017,6,16,16,0,770.0,120.0,3.5,37.0,649.0,342.69,233.3
2017,6,16,16,15,751.0,116.5,3.5,36.5,601.0,292.19,192.47
2017,6,16,16,30,732.0,113.0,3.5,36.0,553.0,243.52,153.11
2017,6,16,16,45,706.5,108.5,3.5,36.0,502.0,189.43,110.95
2017,6,16,17,0,681.0,104.0,3.5,36.0,451.0,143.41,78.1
2017,6,16,17,15,648.0,98.5,3.4,35.5,398.0,99.24,53.09
2017,6,16,17,30,615.0,93.0,3.3,35.0,345.0,59.91,43.68
2017,6,16,17,45,568.5,86.0,3.2,34.5,292.5,57.7,42.11
2017,6,16,18,0,522.0,79.0,3.1,34.0,240.0,55.29,40.28
2017,6,16,18,15,457.5,69.5,3.1,33.0,190.5,50.5,36.44
2017,6,16,18,30,393.0,60.0,3.1,32.0,141.0,45.41,32.12
2017,6,16,18,45,297.0,47.5,3.15,31.5,98.0,36.18,24.07
2017,6,16,19,0,201.0,35.0,3.2,31.0,55.0,27.23,15.69
2017,6,16,19,15,100.5,17.5,3.5,30.5,27.5,13.75,0.0
2017,6,16,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.75,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,5,45,47.0,17.5,3.95,24.5,21.5,36.38,0.0
2017,6,17,6,0,94.0,35.0,4.1,25.0,43.0,104.18,71.05
2017,6,17,6,15,178.0,53.5,4.3,25.5,83.0,172.61,132.43
2017,6,17,6,30,262.0,72.0,4.5,26.0,123.0,259.0,204.56
2017,6,17,6,45,345.0,83.5,4.7,26.5,172.5,333.94,266.77
2017,6,17,7,0,428.0,95.0,4.9,27.0,222.0,416.08,332.98
2017,6,17,7,15,478.5,104.5,4.95,27.5,273.5,479.46,382.29
2017,6,17,7,30,529.0,114.0,5.0,28.0,325.0,546.05,432.46
2017,6,17,7,45,580.0,117.0,5.1,28.5,379.5,614.38,482.58
2017,6,17,8,0,631.0,120.0,5.2,29.0,434.0,679.36,528.12
2017,6,17,8,15,658.5,125.5,5.2,29.5,485.0,728.78,560.73
2017,6,17,8,30,686.0,131.0,5.2,30.0,536.0,777.82,592.46
2017,6,17,8,45,714.5,132.0,5.2,30.5,586.5,821.79,620.01
2017,6,17,9,0,743.0,133.0,5.2,31.0,637.0,860.12,643.26
2017,6,17,9,15,759.0,136.5,5.15,31.5,681.5,893.11,662.29
2017,6,17,9,30,775.0,140.0,5.1,32.0,726.0,924.0,679.69
2017,6,17,9,45,789.5,141.0,5.1,32.5,766.0,948.36,692.9
2017,6,17,10,0,804.0,142.0,5.1,33.0,806.0,970.19,704.43
2017,6,17,10,15,813.0,144.5,5.05,33.0,839.5,985.46,712.78
2017,6,17,10,30,822.0,147.0,5.0,33.0,873.0,997.79,719.31
2017,6,17,10,45,829.5,147.5,5.0,33.5,900.0,1003.44,720.48
2017,6,17,11,0,837.0,148.0,5.0,34.0,927.0,996.92,713.92
2017,6,17,11,15,841.5,149.0,4.95,34.5,946.5,994.12,709.62
2017,6,17,11,30,846.0,150.0,4.9,35.0,966.0,988.21,703.43
2017,6,17,11,45,826.0,166.5,4.9,35.5,971.5,978.89,695.58
2017,6,17,12,0,806.0,183.0,4.9,36.0,977.0,958.03,680.45
2017,6,17,12,15,631.5,312.5,4.85,36.0,936.5,901.16,640.91
2017,6,17,12,30,457.0,442.0,4.8,36.0,896.0,842.87,596.68
2017,6,17,12,45,457.0,439.5,4.8,36.0,892.0,820.66,582.29
2017,6,17,13,0,457.0,437.0,4.8,36.0,888.0,797.45,566.96
2017,6,17,13,15,467.5,426.0,4.75,36.0,883.0,774.62,551.87
2017,6,17,13,30,478.0,415.0,4.7,36.0,878.0,750.38,535.78
2017,6,17,13,45,441.5,407.5,4.7,36.5,828.5,692.34,495.16
2017,6,17,14,0,405.0,400.0,4.7,37.0,779.0,636.48,455.84
2017,6,17,14,15,404.5,387.0,4.65,36.5,756.5,602.62,433.44
2017,6,17,14,30,404.0,374.0,4.6,36.0,734.0,568.41,410.26
2017,6,17,14,45,472.5,336.0,4.6,36.0,741.5,553.47,400.01
2017,6,17,15,0,541.0,298.0,4.6,36.0,749.0,532.0,384.24
2017,6,17,15,15,558.5,271.5,4.6,36.0,717.5,488.48,351.91
2017,6,17,15,30,576.0,245.0,4.6,36.0,686.0,443.04,317.31
2017,6,17,15,45,579.5,224.0,4.6,36.0,645.0,394.74,279.76
2017,6,17,16,0,583.0,203.0,4.6,36.0,604.0,344.81,240.16
2017,6,17,16,15,580.5,184.5,4.55,35.5,559.0,295.92,201.23
2017,6,17,16,30,578.0,166.0,4.5,35.0,514.0,247.33,162.32
2017,6,17,16,45,610.0,141.5,4.5,35.0,479.0,200.01,123.45
2017,6,17,17,0,642.0,117.0,4.5,35.0,444.0,149.76,84.86
2017,6,17,17,15,607.5,110.5,4.4,34.5,392.0,106.79,60.18
2017,6,17,17,30,573.0,104.0,4.3,34.0,340.0,68.17,50.66
2017,6,17,17,45,527.5,95.5,4.25,33.5,288.5,65.16,48.47
2017,6,17,18,0,482.0,87.0,4.2,33.0,237.0,61.9,45.95
2017,6,17,18,15,417.0,76.5,4.2,32.5,188.0,55.74,40.87
2017,6,17,18,30,352.0,66.0,4.2,32.0,139.0,49.28,35.33
2017,6,17,18,45,260.0,51.5,4.2,31.5,96.5,39.27,26.61
2017,6,17,19,0,168.0,37.0,4.2,31.0,54.0,28.81,16.96
2017,6,17,19,15,84.0,18.5,4.25,30.5,27.0,14.55,0.0
2017,6,17,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,18,5,45,55.0,17.0,4.0,24.5,22.0,39.22,0.0
2017,6,18,6,0,110.0,34.0,4.2,25.0,44.0,109.88,75.02
2017,6,18,6,15,200.5,51.5,4.35,25.5,85.0,191.09,146.9
2017,6,18,6,30,291.0,69.0,4.5,26.0,126.0,271.4,214.52
2017,6,18,6,45,170.0,89.5,4.65,26.5,125.5,223.18,177.06
2017,6,18,7,0,49.0,110.0,4.8,27.0,125.0,152.86,119.22
2017,6,18,7,15,303.5,108.5,4.85,27.5,227.0,361.7,289.34
2017,6,18,7,30,558.0,107.0,4.9,28.0,329.0,564.57,447.06
2017,6,18,7,45,393.0,156.0,4.95,28.5,324.0,508.74,399.4
2017,6,18,8,0,228.0,205.0,5.0,29.0,319.0,430.92,335.31
2017,6,18,8,15,275.0,222.0,5.0,29.5,374.0,495.15,382.86
2017,6,18,8,30,322.0,239.0,5.0,30.0,429.0,561.44,430.37
2017,6,18,8,45,539.5,183.0,5.0,30.5,534.5,714.76,543.92
2017,6,18,9,0,757.0,127.0,5.0,31.0,640.0,866.24,646.98
2017,6,18,9,15,633.5,194.5,4.95,31.5,643.5,843.65,627.31
2017,6,18,9,30,510.0,262.0,4.9,32.0,647.0,801.44,592.41
2017,6,18,9,45,662.5,199.0,4.85,32.5,728.0,892.7,654.8
2017,6,18,10,0,815.0,136.0,4.8,33.0,809.0,974.48,705.44
2017,6,18,10,15,637.0,244.0,4.7,33.5,783.5,921.05,666.26
2017,6,18,10,30,459.0,352.0,4.6,34.0,758.0,850.08,611.09
2017,6,18,10,45,652.0,248.0,4.6,34.5,843.5,935.66,671.87
2017,6,18,11,0,845.0,144.0,4.6,35.0,929.0,1001.08,711.48
2017,6,18,11,15,657.5,278.5,4.55,35.0,898.0,956.47,680.66
2017,6,18,11,30,470.0,413.0,4.5,35.0,867.0,891.73,631.62
2017,6,18,11,45,468.0,422.5,4.5,35.5,879.5,885.94,626.31
2017,6,18,12,0,466.0,432.0,4.5,36.0,892.0,877.96,619.3
2017,6,18,12,15,437.0,434.0,4.5,36.0,867.0,835.68,590.99
2017,6,18,12,30,408.0,436.0,4.5,36.0,842.0,791.6,561.52
2017,6,18,12,45,409.0,434.0,4.55,36.5,839.5,773.27,548.53
2017,6,18,13,0,410.0,432.0,4.6,37.0,837.0,753.93,534.7
2017,6,18,13,15,444.0,423.5,4.6,37.0,857.0,753.44,535.02
2017,6,18,13,30,478.0,415.0,4.6,37.0,877.0,750.76,533.64
2017,6,18,13,45,464.0,403.5,4.7,37.0,845.5,706.23,503.85
2017,6,18,14,0,450.0,392.0,4.8,37.0,814.0,662.16,474.21
2017,6,18,14,15,444.0,377.0,4.85,37.0,783.0,621.14,446.22
2017,6,18,14,30,438.0,362.0,4.9,37.0,752.0,580.2,417.79
2017,6,18,14,45,423.0,352.0,4.95,37.0,717.5,538.28,388.05
2017,6,18,15,0,408.0,342.0,5.0,37.0,683.0,497.39,358.56
2017,6,18,15,15,455.0,306.0,5.0,36.5,669.0,466.79,336.62
2017,6,18,15,30,502.0,270.0,5.0,36.0,655.0,431.55,310.17
2017,6,18,15,45,466.5,265.0,5.0,36.0,605.5,384.64,274.33
2017,6,18,16,0,431.0,260.0,5.0,36.0,556.0,341.19,240.85
2017,6,18,16,15,480.0,221.5,4.95,35.5,529.0,298.71,206.32
2017,6,18,16,30,529.0,183.0,4.9,35.0,502.0,251.5,167.33
2017,6,18,16,45,530.0,164.5,4.9,35.0,459.5,206.62,131.74
2017,6,18,17,0,531.0,146.0,4.9,35.0,417.0,161.97,98.59
2017,6,18,17,15,419.0,148.5,4.8,34.5,347.5,126.22,80.58
2017,6,18,17,30,307.0,151.0,4.7,34.0,278.0,109.81,84.68
2017,6,18,17,45,278.5,133.0,4.6,33.5,235.5,98.39,75.76
2017,6,18,18,0,250.0,115.0,4.5,33.0,193.0,86.67,66.4
2017,6,18,18,15,215.5,95.5,4.25,32.0,153.5,73.37,55.58
2017,6,18,18,30,181.0,76.0,4.0,31.0,114.0,59.51,43.98
2017,6,18,18,45,129.0,56.5,3.8,30.5,79.5,45.08,31.52
2017,6,18,19,0,77.0,37.0,3.6,30.0,45.0,31.46,19.19
2017,6,18,19,15,38.5,18.5,3.5,29.5,22.5,16.26,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,19,5,45,51.5,17.0,2.0,24.5,21.5,37.73,0.0
2017,6,19,6,0,103.0,34.0,2.2,25.0,43.0,106.7,72.38
2017,6,19,6,15,190.5,52.5,2.4,25.5,83.5,177.45,135.83
2017,6,19,6,30,278.0,71.0,2.6,26.0,124.0,266.5,209.59
2017,6,19,6,45,160.0,90.0,2.85,26.5,122.5,217.73,171.92
2017,6,19,7,0,42.0,109.0,3.1,27.0,121.0,146.98,114.1
2017,6,19,7,15,145.5,130.5,3.05,27.5,186.0,254.21,201.09
2017,6,19,7,30,249.0,152.0,3.0,28.0,251.0,371.64,292.71
2017,6,19,7,45,221.5,180.0,3.0,28.5,278.0,390.82,304.65
2017,6,19,8,0,194.0,208.0,3.0,29.0,305.0,393.59,304.42
2017,6,19,8,15,97.0,177.5,2.75,29.5,226.0,277.95,213.54
2017,6,19,8,30,0.0,147.0,2.5,30.0,147.0,140.42,104.36
2017,6,19,8,45,18.0,207.5,2.3,30.5,219.5,218.04,163.77
2017,6,19,9,0,36.0,268.0,2.1,31.0,292.0,310.99,232.1
2017,6,19,9,15,23.5,248.5,1.95,31.5,264.5,263.76,195.51
2017,6,19,9,30,11.0,229.0,1.8,32.0,237.0,231.0,170.08
2017,6,19,9,45,9.0,213.0,1.65,32.5,220.5,212.43,155.62
2017,6,19,10,0,7.0,197.0,1.5,33.0,204.0,194.29,141.53
2017,6,19,10,15,8.0,200.0,1.4,33.0,207.5,197.94,144.0
2017,6,19,10,30,9.0,203.0,1.3,33.0,211.0,201.6,146.42
2017,6,19,10,45,14.0,261.0,1.2,33.5,274.0,262.71,190.14
2017,6,19,11,0,19.0,319.0,1.1,34.0,337.0,323.69,232.32
2017,6,19,11,15,40.5,383.5,0.9,34.0,422.5,417.66,296.62
2017,6,19,11,30,62.0,448.0,0.7,34.0,508.0,500.36,350.43
2017,6,19,11,45,66.5,459.0,0.5,34.0,524.0,511.27,355.24
2017,6,19,12,0,71.0,470.0,0.3,34.0,540.0,521.47,359.93
2017,6,19,12,15,45.0,402.0,0.55,34.0,446.5,426.34,298.59
2017,6,19,12,30,19.0,334.0,0.8,34.0,353.0,330.7,234.64
2017,6,19,12,45,31.0,383.0,1.05,34.5,414.0,387.53,274.85
2017,6,19,13,0,43.0,432.0,1.3,35.0,475.0,439.03,310.01
2017,6,19,13,15,84.5,460.0,1.4,35.0,542.5,493.6,347.95
2017,6,19,13,30,126.0,488.0,1.5,35.0,610.0,542.01,381.23
2017,6,19,13,45,190.0,474.0,1.6,35.0,654.0,567.85,400.08
2017,6,19,14,0,254.0,460.0,1.7,35.0,698.0,584.13,412.44
2017,6,19,14,15,249.5,446.5,1.8,35.0,675.0,553.34,392.1
2017,6,19,14,30,245.0,433.0,1.9,35.0,652.0,522.85,371.92
2017,6,19,14,45,347.5,378.5,2.0,35.0,676.0,521.64,372.59
2017,6,19,15,0,450.0,324.0,2.1,35.0,700.0,505.61,361.95
2017,6,19,15,15,391.0,329.5,2.15,34.5,645.0,460.97,330.35
2017,6,19,15,30,332.0,335.0,2.2,34.0,590.0,415.86,298.38
2017,6,19,15,45,419.5,282.0,2.25,34.0,584.0,380.56,271.21
2017,6,19,16,0,507.0,229.0,2.3,34.0,578.0,342.44,240.04
2017,6,19,16,15,380.5,244.0,2.3,34.0,495.5,296.23,206.83
2017,6,19,16,30,254.0,259.0,2.3,34.0,413.0,255.17,179.14
2017,6,19,16,45,449.5,186.0,2.35,34.0,428.0,209.79,137.16
2017,6,19,17,0,645.0,113.0,2.4,34.0,443.0,148.23,83.56
2017,6,19,17,15,611.5,107.0,2.35,33.5,391.0,105.48,58.81
2017,6,19,17,30,578.0,101.0,2.3,33.0,339.0,66.73,49.66
2017,6,19,17,45,536.5,92.0,2.3,32.5,288.5,62.21,46.21
2017,6,19,18,0,495.0,83.0,2.3,32.0,238.0,58.39,43.22
2017,6,19,18,15,431.5,73.0,2.05,31.5,189.0,53.09,38.84
2017,6,19,18,30,368.0,63.0,1.8,31.0,140.0,46.93,33.55
2017,6,19,18,45,280.5,49.5,1.6,30.5,98.0,37.67,25.46
2017,6,19,19,0,193.0,36.0,1.4,30.0,56.0,27.97,16.5
2017,6,19,19,15,96.5,18.0,1.45,29.5,28.0,14.13,0.0
2017,6,19,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,20,5,45,90.5,15.0,2.5,23.5,23.0,52.06,0.0
2017,6,20,6,0,181.0,30.0,2.6,24.0,46.0,146.59,101.24
2017,6,20,6,15,279.0,43.5,2.7,24.5,87.5,220.02,169.93
2017,6,20,6,30,377.0,57.0,2.8,25.0,129.0,303.49,240.26
2017,6,20,6,45,447.5,65.5,2.95,26.0,178.0,377.21,300.49
2017,6,20,7,0,518.0,74.0,3.1,27.0,227.0,453.34,360.33
2017,6,20,7,15,565.5,81.0,3.15,27.5,279.5,516.53,408.48
2017,6,20,7,30,613.0,88.0,3.2,28.0,332.0,582.24,456.61
2017,6,20,7,45,648.0,93.5,3.3,29.0,385.0,638.53,494.42
2017,6,20,8,0,683.0,99.0,3.4,30.0,438.0,695.61,531.64
2017,6,20,8,15,708.5,103.5,3.45,30.5,489.0,743.83,562.52
2017,6,20,8,30,734.0,108.0,3.5,31.0,540.0,787.78,589.85
2017,6,20,8,45,499.5,203.0,3.6,31.5,509.0,701.19,524.98
2017,6,20,9,0,265.0,298.0,3.7,32.0,478.0,586.31,436.14
2017,6,20,9,15,535.5,208.5,3.75,32.5,603.0,759.65,562.94
2017,6,20,9,30,806.0,119.0,3.8,33.0,728.0,930.01,674.79
2017,6,20,9,45,819.5,120.5,3.9,33.5,768.0,945.99,681.73
2017,6,20,10,0,833.0,122.0,4.0,34.0,808.0,968.04,693.76
2017,6,20,10,15,562.0,269.0,4.0,34.0,741.0,868.31,625.3
2017,6,20,10,30,291.0,416.0,4.0,34.0,674.0,737.69,529.35
2017,6,20,10,45,262.0,438.0,4.05,34.5,675.5,726.74,520.02
2017,6,20,11,0,233.0,460.0,4.1,35.0,677.0,703.59,502.15
2017,6,20,11,15,552.5,295.0,4.1,35.5,824.0,868.26,619.89
2017,6,20,11,30,872.0,130.0,4.1,36.0,971.0,995.13,701.4
2017,6,20,11,45,572.5,308.0,4.2,36.5,863.5,876.26,620.24
2017,6,20,12,0,273.0,486.0,4.3,37.0,756.0,742.09,522.34
2017,6,20,12,15,572.0,311.5,4.3,37.0,879.5,845.43,600.17
2017,6,20,12,30,871.0,137.0,4.3,37.0,1003.0,926.63,655.08
2017,6,20,12,45,555.0,316.5,4.35,37.0,868.0,796.88,566.54
2017,6,20,13,0,239.0,496.0,4.4,37.0,733.0,666.19,471.08
2017,6,20,13,15,552.5,315.5,4.45,37.0,853.0,748.57,535.69
2017,6,20,13,30,866.0,135.0,4.5,37.0,973.0,807.42,579.35
2017,6,20,13,45,861.0,134.0,4.55,37.5,954.0,769.05,552.88
2017,6,20,14,0,856.0,133.0,4.6,38.0,935.0,729.03,525.61
2017,6,20,14,15,849.5,131.5,4.6,37.5,908.5,686.1,496.54
2017,6,20,14,30,843.0,130.0,4.6,37.0,882.0,642.0,465.91
2017,6,20,14,45,834.0,129.0,4.7,37.0,849.0,595.86,432.27
2017,6,20,15,0,825.0,128.0,4.8,37.0,816.0,549.15,397.49
2017,6,20,15,15,814.0,125.5,4.75,37.0,777.5,495.47,356.62
2017,6,20,15,30,803.0,123.0,4.7,37.0,739.0,445.71,317.51
2017,6,20,15,45,789.5,119.5,4.7,37.0,695.5,394.52,276.57
2017,6,20,16,0,776.0,116.0,4.7,37.0,652.0,344.15,235.44
2017,6,20,16,15,758.0,112.5,4.6,36.5,604.5,293.58,194.17
2017,6,20,16,30,740.0,109.0,4.5,36.0,557.0,244.71,154.3
2017,6,20,16,45,717.5,104.5,4.45,35.5,506.5,190.92,112.13
2017,6,20,17,0,695.0,100.0,4.4,35.0,456.0,144.58,78.63
2017,6,20,17,15,663.5,94.5,4.3,34.5,403.5,99.63,52.4
2017,6,20,17,30,632.0,89.0,4.2,34.0,351.0,58.44,42.67
2017,6,20,17,45,588.0,82.5,4.1,34.0,298.5,54.8,39.82
2017,6,20,18,0,544.0,76.0,4.0,34.0,246.0,52.65,38.11
2017,6,20,18,15,482.0,67.5,3.65,33.0,196.0,48.61,34.88
2017,6,20,18,30,420.0,59.0,3.3,32.0,146.0,44.31,31.24
2017,6,20,18,45,326.0,47.0,2.95,31.5,102.5,35.74,23.76
2017,6,20,19,0,232.0,35.0,2.6,31.0,59.0,27.19,15.82
2017,6,20,19,15,116.0,17.5,2.55,30.5,29.5,13.72,0.0
2017,6,20,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,21,5,45,108.5,14.5,2.8,23.5,24.0,59.02,0.0
2017,6,21,6,0,217.0,29.0,3.1,24.0,48.0,161.71,111.68
2017,6,21,6,15,319.0,41.0,3.15,24.5,91.0,239.73,185.41
2017,6,21,6,30,421.0,53.0,3.2,25.0,134.0,326.51,258.65
2017,6,21,6,45,492.0,61.0,3.3,26.0,184.5,398.77,317.89
2017,6,21,7,0,563.0,69.0,3.4,27.0,235.0,476.44,378.84
2017,6,21,7,15,609.0,75.5,3.6,27.5,288.5,539.77,427.37
2017,6,21,7,30,655.0,82.0,3.8,28.0,342.0,605.48,475.32
2017,6,21,7,45,691.0,86.0,4.0,29.0,396.5,662.23,513.67
2017,6,21,8,0,727.0,90.0,4.2,30.0,451.0,716.41,549.07
2017,6,21,8,15,751.5,94.5,4.25,30.5,503.5,765.48,580.63
2017,6,21,8,30,776.0,99.0,4.3,31.0,556.0,813.81,611.04
2017,6,21,8,45,796.0,101.5,4.4,31.5,605.5,854.65,636.0
2017,6,21,9,0,816.0,104.0,4.5,32.0,655.0,893.92,659.63
2017,6,21,9,15,830.0,106.5,4.55,32.5,700.5,917.52,672.31
2017,6,21,9,30,844.0,109.0,4.6,33.0,746.0,946.9,688.89
2017,6,21,9,45,855.5,111.0,4.7,33.5,786.5,970.8,701.98
2017,6,21,10,0,867.0,113.0,4.8,34.0,827.0,991.99,713.44
2017,6,21,10,15,875.5,114.5,4.85,34.0,861.5,1006.76,722.05
2017,6,21,10,30,884.0,116.0,4.9,34.0,896.0,1018.48,728.84
2017,6,21,10,45,890.5,117.0,5.0,34.5,924.0,1024.52,730.96
2017,6,21,11,0,897.0,118.0,5.1,35.0,952.0,1027.32,731.15
2017,6,21,11,15,901.0,119.5,5.15,35.0,972.5,1024.84,729.25
2017,6,21,11,30,905.0,121.0,5.2,35.0,993.0,1019.06,725.38
2017,6,21,11,45,693.5,273.5,5.3,35.5,947.0,961.33,686.64
2017,6,21,12,0,482.0,426.0,5.4,36.0,901.0,888.35,630.8
2017,6,21,12,15,497.5,421.5,5.45,36.0,914.0,881.58,627.1
2017,6,21,12,30,513.0,417.0,5.5,36.0,927.0,872.45,621.51
2017,6,21,12,45,469.5,425.5,5.55,36.5,891.0,820.46,584.98
2017,6,21,13,0,426.0,434.0,5.6,37.0,855.0,769.5,549.12
2017,6,21,13,15,665.0,278.0,5.6,37.0,926.5,805.55,580.2
2017,6,21,13,30,904.0,122.0,5.6,37.0,998.0,826.74,596.84
2017,6,21,13,45,724.0,242.0,5.65,37.0,935.0,761.33,550.74
2017,6,21,14,0,544.0,362.0,5.7,37.0,872.0,705.08,507.83
2017,6,21,14,15,536.0,351.0,5.7,37.0,841.5,662.37,478.2
2017,6,21,14,30,528.0,340.0,5.7,37.0,811.0,619.63,448.03
2017,6,21,14,45,510.5,326.5,5.7,37.0,768.0,569.44,412.14
2017,6,21,15,0,493.0,313.0,5.7,37.0,725.0,520.42,376.52
2017,6,21,15,15,484.0,296.0,5.7,36.5,685.0,474.04,342.91
2017,6,21,15,30,475.0,279.0,5.7,36.0,645.0,428.32,308.98
2017,6,21,15,45,411.5,283.5,5.7,36.0,587.0,379.44,272.01
2017,6,21,16,0,348.0,288.0,5.7,36.0,529.0,343.1,244.46
2017,6,21,16,15,377.0,257.0,5.7,35.5,500.5,305.61,214.74
2017,6,21,16,30,406.0,226.0,5.7,35.0,472.0,258.24,177.03
2017,6,21,16,45,416.5,201.0,5.7,34.5,433.0,216.27,144.06
2017,6,21,17,0,427.0,176.0,5.7,34.0,394.0,173.58,112.04
2017,6,21,17,15,408.5,159.0,5.55,33.5,349.0,134.33,87.23
2017,6,21,17,30,390.0,142.0,5.4,33.0,304.0,97.44,74.94
2017,6,21,17,45,372.0,122.5,5.3,32.5,259.0,84.88,64.99
2017,6,21,18,0,354.0,103.0,5.2,32.0,214.0,73.16,55.51
2017,6,21,18,15,316.5,86.0,4.95,31.0,171.0,62.56,46.85
2017,6,21,18,30,279.0,69.0,4.7,30.0,128.0,51.36,37.41
2017,6,21,18,45,221.5,52.0,4.5,29.5,90.5,39.52,27.11
2017,6,21,19,0,164.0,35.0,4.3,29.0,53.0,27.1,15.94
2017,6,21,19,15,82.0,17.5,4.1,28.5,26.5,13.69,0.0
2017,6,21,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,78.0,14.0,2.9,23.5,21.0,45.78,0.0
2017,6,22,6,0,156.0,28.0,3.0,24.0,42.0,131.59,89.64
2017,6,22,6,15,226.5,43.5,3.05,24.5,78.5,192.76,148.43
2017,6,22,6,30,297.0,59.0,3.1,25.0,115.0,260.8,206.41
2017,6,22,6,45,339.5,74.0,3.15,26.0,158.0,317.37,253.15
2017,6,22,7,0,382.0,89.0,3.2,27.0,201.0,377.2,300.56
2017,6,22,7,15,258.0,124.5,3.15,27.5,207.0,336.46,266.66
2017,6,22,7,30,134.0,160.0,3.1,28.0,213.0,284.46,222.96
2017,6,22,7,45,138.0,184.5,3.1,28.5,246.5,318.65,248.31
2017,6,22,8,0,142.0,209.0,3.1,29.0,280.0,352.45,272.51
2017,6,22,8,15,71.0,182.5,3.0,29.5,218.5,249.31,191.23
2017,6,22,8,30,0.0,156.0,2.9,30.0,157.0,149.65,111.61
2017,6,22,8,45,120.0,229.5,2.85,30.5,311.0,359.06,273.13
2017,6,22,9,0,240.0,303.0,2.8,31.0,465.0,554.44,414.35
2017,6,22,9,15,287.5,315.0,2.85,31.5,522.5,628.84,464.33
