Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,9,30,335.0,327.0,2.9,32.0,580.0,689.68,504.76
2017,6,22,9,45,416.5,315.5,2.95,32.5,647.5,771.19,559.29
2017,6,22,10,0,498.0,304.0,3.0,33.0,715.0,841.26,605.05
2017,6,22,10,15,431.5,346.5,3.0,33.5,713.5,819.32,585.67
2017,6,22,10,30,365.0,389.0,3.0,34.0,712.0,783.59,558.29
2017,6,22,10,45,404.0,388.0,3.05,34.5,755.5,827.18,586.07
2017,6,22,11,0,443.0,387.0,3.1,35.0,799.0,859.02,605.59
2017,6,22,11,15,481.5,359.5,3.0,35.5,816.5,861.78,606.17
2017,6,22,11,30,520.0,332.0,2.9,36.0,834.0,862.24,605.49
2017,6,22,11,45,475.0,383.0,2.85,36.5,846.0,855.65,597.3
2017,6,22,12,0,430.0,434.0,2.8,37.0,858.0,846.31,587.58
2017,6,22,12,15,394.0,444.5,2.65,37.0,834.5,803.63,558.52
2017,6,22,12,30,358.0,455.0,2.5,37.0,811.0,764.71,531.95
2017,6,22,12,45,609.5,297.5,2.4,37.5,901.0,825.67,576.78
2017,6,22,13,0,861.0,140.0,2.3,38.0,991.0,869.23,604.39
2017,6,22,13,15,859.0,139.5,2.15,38.0,980.0,837.98,583.43
2017,6,22,13,30,857.0,139.0,2.0,38.0,969.0,804.65,561.77
2017,6,22,13,45,855.5,136.0,1.85,38.0,951.0,767.59,537.7
2017,6,22,14,0,854.0,133.0,1.7,38.0,933.0,728.64,512.27
2017,6,22,14,15,848.5,131.5,1.55,38.0,907.5,686.51,483.05
2017,6,22,14,30,843.0,130.0,1.4,38.0,882.0,643.11,452.5
2017,6,22,14,45,838.0,126.5,1.25,38.5,850.5,597.28,418.91
2017,6,22,15,0,833.0,123.0,1.1,39.0,819.0,550.51,384.11
2017,6,22,15,15,823.0,120.5,1.0,38.5,781.0,501.39,348.82
2017,6,22,15,30,813.0,118.0,0.9,38.0,743.0,447.11,309.05
2017,6,22,15,45,799.5,115.0,0.8,38.0,699.5,395.83,269.6
2017,6,22,16,0,786.0,112.0,0.7,38.0,656.0,345.36,229.86
2017,6,22,16,15,768.5,108.5,0.75,38.0,608.0,294.38,189.74
2017,6,22,16,30,751.0,105.0,0.8,38.0,560.0,245.04,150.68
2017,6,22,16,45,678.5,114.5,0.85,38.0,497.5,193.07,112.82
2017,6,22,17,0,606.0,124.0,0.9,38.0,435.0,153.88,87.31
2017,6,22,17,15,468.5,136.5,1.0,37.5,361.0,122.09,74.0
2017,6,22,17,30,331.0,149.0,1.1,37.0,287.0,109.88,83.25
2017,6,22,17,45,309.5,130.0,1.2,36.5,244.0,96.45,72.95
2017,6,22,18,0,288.0,111.0,1.3,36.0,201.0,84.02,63.22
2017,6,22,18,15,256.0,92.0,1.2,35.0,160.5,71.01,52.84
2017,6,22,18,30,224.0,73.0,1.1,34.0,120.0,57.44,41.68
2017,6,22,18,45,172.0,54.5,1.05,33.0,84.5,43.69,30.07
2017,6,22,19,0,120.0,36.0,1.0,32.0,49.0,29.46,17.59
2017,6,22,19,15,60.0,18.0,1.2,31.5,24.5,15.13,0.0
2017,6,22,19,30,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.6,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,12.5,3.3,25.5,12.5,11.91,0.0
2017,6,23,6,0,0.0,25.0,3.6,26.0,25.0,24.22,11.75
2017,6,23,6,15,17.0,47.0,3.75,26.5,50.5,62.59,44.17
2017,6,23,6,30,34.0,69.0,3.9,27.0,76.0,97.65,73.46
2017,6,23,6,45,67.0,90.0,4.1,27.5,108.5,141.53,109.86
2017,6,23,7,0,100.0,111.0,4.3,28.0,141.0,197.92,155.63
2017,6,23,7,15,223.5,124.0,4.3,28.5,207.5,311.67,247.13
2017,6,23,7,30,347.0,137.0,4.3,29.0,274.0,438.04,345.17
2017,6,23,7,45,470.0,132.5,4.35,30.0,347.5,539.61,421.15
2017,6,23,8,0,593.0,128.0,4.4,31.0,421.0,655.9,504.67
2017,6,23,8,15,621.5,134.0,4.35,31.5,471.5,705.66,536.77
2017,6,23,8,30,650.0,140.0,4.3,32.0,522.0,755.18,568.28
2017,6,23,8,45,677.0,143.0,4.3,33.0,571.0,799.33,594.39
2017,6,23,9,0,704.0,146.0,4.3,34.0,620.0,842.55,619.31
2017,6,23,9,15,612.0,201.5,4.2,34.5,634.0,830.01,607.29
2017,6,23,9,30,520.0,257.0,4.1,35.0,648.0,805.25,584.95
2017,6,23,9,45,509.0,280.0,4.05,35.5,681.0,824.08,594.3
2017,6,23,10,0,498.0,303.0,4.0,36.0,714.0,840.17,601.53
2017,6,23,10,15,451.5,336.0,3.85,36.5,719.5,828.46,589.24
2017,6,23,10,30,405.0,369.0,3.7,37.0,725.0,813.43,575.13
2017,6,23,10,45,423.5,377.5,3.6,37.5,761.0,836.3,587.89
2017,6,23,11,0,442.0,386.0,3.5,38.0,797.0,857.13,598.96
2017,6,23,11,15,626.0,277.0,3.4,38.5,872.5,924.34,645.02
2017,6,23,11,30,810.0,168.0,3.3,39.0,948.0,980.52,678.25
2017,6,23,11,45,628.0,301.5,3.2,39.5,911.0,924.79,638.92
2017,6,23,12,0,446.0,435.0,3.1,40.0,874.0,862.78,592.09
2017,6,23,12,15,446.5,438.5,3.05,40.0,880.0,850.0,583.91
2017,6,23,12,30,447.0,442.0,3.0,40.0,886.0,835.42,574.29
2017,6,23,12,45,441.0,439.0,2.95,40.0,876.5,807.8,556.46
2017,6,23,13,0,435.0,436.0,2.9,40.0,867.0,779.56,538.25
2017,6,23,13,15,438.0,428.0,2.95,40.0,857.5,753.96,522.32
2017,6,23,13,30,441.0,420.0,3.0,40.0,848.0,727.47,505.61
2017,6,23,13,45,449.0,406.5,3.05,40.5,834.5,699.2,486.65
2017,6,23,14,0,457.0,393.0,3.1,41.0,821.0,669.75,466.7
2017,6,23,14,15,473.0,373.0,3.15,40.5,805.5,639.08,447.77
2017,6,23,14,30,489.0,353.0,3.2,40.0,790.0,606.62,427.08
2017,6,23,14,45,500.0,331.0,3.3,40.0,763.0,567.77,400.71
2017,6,23,15,0,511.0,309.0,3.4,40.0,736.0,527.56,372.7
2017,6,23,15,15,583.0,254.0,3.45,40.0,719.5,487.63,344.21
2017,6,23,15,30,655.0,199.0,3.5,40.0,703.0,441.21,309.61
2017,6,23,15,45,631.5,197.0,3.6,40.0,659.0,394.24,273.68
2017,6,23,16,0,608.0,195.0,3.7,40.0,615.0,349.4,238.71
2017,6,23,16,15,585.5,188.0,3.75,39.5,568.5,303.09,202.84
2017,6,23,16,30,563.0,181.0,3.8,39.0,522.0,259.78,169.22
2017,6,23,16,45,529.0,174.5,3.85,38.5,472.5,216.1,136.67
2017,6,23,17,0,495.0,168.0,3.9,38.0,423.0,176.14,109.06
2017,6,23,17,15,459.0,157.0,3.9,37.5,372.5,136.58,85.61
2017,6,23,17,30,423.0,146.0,3.9,37.0,322.0,101.14,76.55
2017,6,23,17,45,375.5,132.5,3.95,37.0,272.0,92.11,69.52
2017,6,23,18,0,328.0,119.0,4.0,37.0,222.0,89.6,67.61
2017,6,23,18,15,270.5,101.5,3.95,36.0,175.5,77.67,58.12
2017,6,23,18,30,213.0,84.0,3.9,35.0,129.0,65.26,47.91
2017,6,23,18,45,147.5,62.0,3.85,34.5,89.0,49.14,34.27
2017,6,23,19,0,82.0,40.0,3.8,34.0,49.0,33.75,20.75
2017,6,23,19,15,41.0,20.0,3.8,33.5,24.5,17.5,0.0
2017,6,23,19,30,0.0,0.0,3.8,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.85,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,4.0,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.25,30.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,2.5,1.6,25.5,2.5,2.38,0.0
2017,6,24,6,0,0.0,5.0,1.7,26.0,5.0,4.62,0.0
2017,6,24,6,15,0.0,11.0,1.6,26.0,11.0,10.18,2.48
2017,6,24,6,30,0.0,17.0,1.5,26.0,17.0,15.75,7.18
2017,6,24,6,45,0.0,24.0,1.45,26.5,24.0,22.25,12.6
2017,6,24,7,0,0.0,31.0,1.4,27.0,31.0,28.76,17.94
2017,6,24,7,15,0.0,50.5,1.65,27.5,50.5,46.93,32.64
2017,6,24,7,30,0.0,70.0,1.9,28.0,70.0,65.13,47.13
2017,6,24,7,45,0.0,65.5,2.2,28.5,65.5,60.93,43.49
2017,6,24,8,0,0.0,61.0,2.5,29.0,61.0,56.75,39.89
2017,6,24,8,15,2.0,117.5,2.7,29.5,119.0,112.91,83.99
2017,6,24,8,30,4.0,174.0,2.9,30.0,177.0,171.78,129.05
2017,6,24,8,45,38.5,234.0,3.1,30.5,260.0,277.16,209.32
2017,6,24,9,0,73.0,294.0,3.3,31.0,343.0,375.02,281.4
2017,6,24,9,15,99.5,324.0,3.1,31.5,396.0,432.0,321.47
2017,6,24,9,30,126.0,354.0,2.9,32.0,449.0,503.44,370.69
2017,6,24,9,45,63.5,249.0,2.75,32.5,297.5,312.8,231.41
2017,6,24,10,0,1.0,144.0,2.6,33.0,146.0,136.76,98.7
2017,6,24,10,15,11.5,232.5,2.3,33.0,243.5,233.33,170.81
2017,6,24,10,30,22.0,321.0,2.0,33.0,341.0,330.89,240.77
2017,6,24,10,45,57.5,385.5,1.75,33.0,439.0,442.87,319.27
2017,6,24,11,0,93.0,450.0,1.5,33.0,537.0,541.98,385.65
2017,6,24,11,15,70.0,438.0,1.35,33.0,504.5,502.6,356.69
2017,6,24,11,30,47.0,426.0,1.2,33.0,472.0,463.77,329.02
2017,6,24,11,45,63.5,451.5,1.05,33.5,514.0,501.26,353.28
2017,6,24,12,0,80.0,477.0,0.9,34.0,556.0,537.31,375.39
2017,6,24,12,15,82.0,481.0,1.05,33.5,562.0,537.36,376.75
2017,6,24,12,30,84.0,485.0,1.2,33.0,568.0,536.82,377.97
2017,6,24,12,45,70.5,470.5,1.4,32.5,540.5,504.67,357.85
2017,6,24,13,0,57.0,456.0,1.6,32.0,513.0,473.49,338.08
2017,6,24,13,15,97.0,472.5,1.8,31.5,567.5,515.72,369.62
2017,6,24,13,30,137.0,489.0,2.0,31.0,622.0,552.32,396.72
2017,6,24,13,45,202.5,472.5,2.2,31.0,665.0,576.89,415.59
2017,6,24,14,0,268.0,456.0,2.4,31.0,708.0,591.91,427.74
2017,6,24,14,15,222.5,449.0,2.45,30.5,654.5,543.62,394.54
2017,6,24,14,30,177.0,442.0,2.5,30.0,601.0,494.42,360.68
2017,6,24,14,45,147.0,422.0,2.6,29.5,550.5,447.72,328.54
2017,6,24,15,0,117.0,402.0,2.7,29.0,500.0,404.01,298.03
2017,6,24,15,15,112.0,381.0,2.75,28.5,471.0,374.74,277.65
2017,6,24,15,30,107.0,360.0,2.8,28.0,442.0,353.42,262.72
2017,6,24,15,45,158.5,338.0,2.9,28.0,451.5,339.15,251.7
2017,6,24,16,0,210.0,316.0,3.0,28.0,461.0,326.92,241.21
2017,6,24,16,15,267.5,281.0,3.05,28.0,452.5,293.9,214.08
2017,6,24,16,30,325.0,246.0,3.1,28.0,444.0,262.83,187.45
2017,6,24,16,45,309.0,225.0,3.2,28.0,399.5,223.66,157.29
2017,6,24,17,0,293.0,204.0,3.3,28.0,355.0,186.48,129.88
2017,6,24,17,15,266.5,183.0,3.35,27.5,308.5,150.68,106.33
2017,6,24,17,30,240.0,162.0,3.4,27.0,262.0,118.06,93.93
2017,6,24,17,45,213.0,142.5,3.45,27.0,222.0,104.41,82.83
2017,6,24,18,0,186.0,123.0,3.5,27.0,182.0,96.82,76.61
2017,6,24,18,15,156.5,101.5,3.5,26.5,144.5,81.18,63.5
2017,6,24,18,30,127.0,80.0,3.5,26.0,107.0,65.09,49.69
2017,6,24,18,45,85.5,58.5,3.55,26.0,74.5,48.53,35.12
2017,6,24,19,0,44.0,37.0,3.6,26.0,42.0,31.54,19.84
2017,6,24,19,15,22.0,18.5,3.6,25.5,21.0,16.33,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,45,66.0,15.0,3.65,22.5,20.5,41.59,0.0
2017,6,25,6,0,132.0,30.0,3.7,23.0,41.0,123.84,82.84
2017,6,25,6,15,225.5,45.0,3.65,23.0,80.5,194.22,150.25
2017,6,25,6,30,319.0,60.0,3.6,23.0,120.0,274.03,218.66
2017,6,25,6,45,208.0,85.0,3.55,23.0,129.5,239.8,192.88
2017,6,25,7,0,97.0,110.0,3.5,23.0,139.0,194.69,155.71
2017,6,25,7,15,48.5,115.0,3.45,23.5,129.5,156.2,123.5
2017,6,25,7,30,0.0,120.0,3.4,24.0,120.0,117.4,90.31
2017,6,25,7,45,29.0,159.0,3.4,24.5,173.5,190.73,149.4
2017,6,25,8,0,58.0,198.0,3.4,25.0,227.0,258.22,202.25
2017,6,25,8,15,61.0,220.5,3.3,25.5,254.0,285.3,221.88
2017,6,25,8,30,64.0,243.0,3.2,26.0,281.0,312.21,241.14
2017,6,25,8,45,32.0,196.5,3.15,26.5,215.5,229.5,175.84
2017,6,25,9,0,0.0,150.0,3.1,27.0,150.0,142.41,106.73
2017,6,25,9,15,102.5,251.0,3.0,27.0,328.5,366.95,280.9
2017,6,25,9,30,205.0,352.0,2.9,27.0,507.0,577.62,434.12
2017,6,25,9,45,509.0,237.5,2.85,27.5,649.0,777.61,579.37
2017,6,25,10,0,813.0,123.0,2.8,28.0,791.0,948.78,691.56
2017,6,25,10,15,822.0,125.0,2.75,28.5,825.0,964.18,697.06
2017,6,25,10,30,831.0,127.0,2.7,29.0,859.0,976.7,702.1
2017,6,25,10,45,840.0,127.0,2.65,29.5,887.0,984.17,704.0
2017,6,25,11,0,849.0,127.0,2.6,30.0,915.0,988.62,704.1
2017,6,25,11,15,853.5,128.0,2.6,30.0,935.5,986.46,702.03
2017,6,25,11,30,858.0,129.0,2.6,30.0,956.0,981.16,698.16
2017,6,25,11,45,438.0,205.5,2.6,30.5,628.5,646.13,474.08
2017,6,25,12,0,18.0,282.0,2.6,31.0,301.0,283.22,206.33
2017,6,25,12,15,16.5,285.0,2.6,31.0,302.5,283.62,207.55
2017,6,25,12,30,15.0,288.0,2.6,31.0,304.0,283.94,207.67
2017,6,25,12,45,83.0,395.5,2.6,31.5,478.0,445.77,324.56
2017,6,25,13,0,151.0,503.0,2.6,32.0,652.0,597.78,428.72
2017,6,25,13,15,302.5,459.0,2.55,32.0,754.0,671.6,481.39
2017,6,25,13,30,454.0,415.0,2.5,32.0,856.0,734.06,525.46
2017,6,25,13,45,334.5,441.0,2.5,32.0,762.5,646.07,463.62
2017,6,25,14,0,215.0,467.0,2.5,32.0,669.0,567.97,408.54
2017,6,25,14,15,293.5,429.0,2.45,32.0,696.0,569.79,411.59
2017,6,25,14,30,372.0,391.0,2.4,32.0,723.0,569.68,412.23
2017,6,25,14,45,530.5,298.5,2.4,32.0,753.0,559.68,406.84
2017,6,25,15,0,689.0,206.0,2.4,32.0,783.0,537.0,391.09
2017,6,25,15,15,675.5,202.0,2.4,31.5,745.0,490.3,356.56
2017,6,25,15,30,662.0,198.0,2.4,31.0,707.0,444.27,321.65
2017,6,25,15,45,650.5,189.5,2.4,31.0,665.5,396.21,283.75
2017,6,25,16,0,639.0,181.0,2.4,31.0,624.0,349.01,245.7
2017,6,25,16,15,617.0,174.5,2.4,30.5,577.0,301.54,207.66
2017,6,25,16,30,595.0,168.0,2.4,30.0,530.0,256.38,171.36
2017,6,25,16,45,424.5,189.0,2.4,30.0,435.5,209.86,140.59
2017,6,25,17,0,254.0,210.0,2.4,30.0,341.0,186.3,130.02
2017,6,25,17,15,156.5,187.0,2.2,29.5,264.5,154.44,111.6
2017,6,25,17,30,59.0,164.0,2.0,29.0,188.0,132.6,104.93
2017,6,25,17,45,47.5,141.5,1.85,29.0,159.5,115.37,91.06
2017,6,25,18,0,36.0,119.0,1.7,29.0,131.0,98.39,77.14
2017,6,25,18,15,146.5,99.5,1.55,28.5,132.5,79.84,61.78
2017,6,25,18,30,257.0,80.0,1.4,28.0,134.0,62.52,47.09
2017,6,25,18,45,184.0,60.0,1.25,27.5,93.0,47.75,34.25
2017,6,25,19,0,111.0,40.0,1.1,27.0,52.0,32.48,20.54
2017,6,25,19,15,55.5,20.0,1.15,26.5,26.0,16.71,0.03
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,5,45,35.5,14.0,1.65,23.5,17.0,27.99,0.0
2017,6,26,6,0,71.0,28.0,1.9,24.0,34.0,81.11,51.84
2017,6,26,6,15,127.0,47.0,1.9,24.0,67.0,136.14,103.35
2017,6,26,6,30,183.0,66.0,1.9,24.0,100.0,195.03,153.58
2017,6,26,6,45,222.0,84.5,1.95,24.5,139.5,247.55,197.37
2017,6,26,7,0,261.0,103.0,2.0,25.0,179.0,303.08,242.21
2017,6,26,7,15,286.0,121.5,1.95,25.5,221.0,351.64,279.82
2017,6,26,7,30,311.0,140.0,1.9,26.0,263.0,401.52,317.11
2017,6,26,7,45,338.5,159.0,1.85,26.5,310.5,455.03,355.88
2017,6,26,8,0,366.0,178.0,1.8,27.0,358.0,509.52,394.1
2017,6,26,8,15,268.5,217.5,1.75,27.5,358.0,483.67,370.15
2017,6,26,8,30,171.0,257.0,1.7,28.0,358.0,435.96,330.87
2017,6,26,8,45,127.5,277.5,1.7,29.0,356.0,421.4,316.87
2017,6,26,9,0,84.0,298.0,1.7,30.0,354.0,389.89,290.65
2017,6,26,9,15,87.5,317.0,1.75,30.0,379.5,412.76,306.58
2017,6,26,9,30,91.0,336.0,1.8,30.0,405.0,435.36,321.94
2017,6,26,9,45,114.0,366.0,1.9,30.5,456.5,502.91,368.62
2017,6,26,10,0,137.0,396.0,2.0,31.0,508.0,555.93,404.17
2017,6,26,10,15,213.0,405.0,2.05,31.0,588.5,638.64,461.9
2017,6,26,10,30,289.0,414.0,2.1,31.0,669.0,733.92,526.18
2017,6,26,10,45,219.0,439.0,2.2,31.5,635.5,673.35,482.07
2017,6,26,11,0,149.0,464.0,2.3,32.0,602.0,623.93,445.97
2017,6,26,11,15,224.5,463.5,2.4,32.0,677.0,692.98,494.7
2017,6,26,11,30,300.0,463.0,2.5,32.0,752.0,768.42,545.87
2017,6,26,11,45,327.0,457.0,2.6,32.5,775.5,778.58,551.82
2017,6,26,12,0,354.0,451.0,2.7,33.0,799.0,786.76,556.94
2017,6,26,12,15,225.5,471.5,2.75,33.0,693.5,668.06,475.37
2017,6,26,12,30,97.0,492.0,2.8,33.0,588.0,555.53,396.43
2017,6,26,12,45,186.5,489.0,2.9,33.0,673.5,627.14,448.32
2017,6,26,13,0,276.0,486.0,3.0,33.0,759.0,689.61,492.24
2017,6,26,13,15,342.0,452.0,3.0,33.0,786.0,698.29,499.41
2017,6,26,13,30,408.0,418.0,3.0,33.0,813.0,700.43,502.36
2017,6,26,13,45,293.0,444.5,3.05,33.0,725.5,617.94,444.26
2017,6,26,14,0,178.0,471.0,3.1,33.0,638.0,545.01,392.34
2017,6,26,14,15,480.5,316.0,3.15,33.0,749.5,597.48,435.2
2017,6,26,14,30,783.0,161.0,3.2,33.0,861.0,631.5,462.4
2017,6,26,14,45,619.0,242.0,3.25,33.0,782.5,562.59,410.69
2017,6,26,15,0,455.0,323.0,3.3,33.0,704.0,509.87,370.85
2017,6,26,15,15,382.5,333.0,3.3,32.5,642.5,461.74,336.07
2017,6,26,15,30,310.0,343.0,3.3,32.0,581.0,414.35,301.78
2017,6,26,15,45,300.5,322.5,3.35,31.5,542.5,374.65,272.64
2017,6,26,16,0,291.0,302.0,3.4,31.0,504.0,336.02,243.73
2017,6,26,16,15,242.5,285.5,3.4,30.5,445.5,290.61,210.41
2017,6,26,16,30,194.0,269.0,3.4,30.0,387.0,258.14,187.15
2017,6,26,16,45,169.5,244.5,3.4,30.0,341.0,221.74,160.25
2017,6,26,17,0,145.0,220.0,3.4,30.0,295.0,188.27,136.22
2017,6,26,17,15,73.0,176.0,3.2,29.5,214.0,149.27,110.39
2017,6,26,17,30,1.0,132.0,3.0,29.0,133.0,116.32,91.68
2017,6,26,17,45,0.5,112.0,2.85,29.0,112.5,99.41,77.96
2017,6,26,18,0,0.0,92.0,2.7,29.0,92.0,82.43,63.93
2017,6,26,18,15,0.0,73.0,2.6,28.5,73.0,66.07,50.29
2017,6,26,18,30,0.0,54.0,2.5,28.0,54.0,49.52,36.21
2017,6,26,18,45,0.0,37.5,2.4,27.5,37.5,34.84,23.51
2017,6,26,19,0,0.0,21.0,2.3,27.0,21.0,19.48,10.08
2017,6,26,19,15,0.0,10.5,2.35,26.5,10.5,9.73,0.0
2017,6,26,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,10.0,1.75,23.0,10.0,9.53,0.0
2017,6,27,6,0,0.0,20.0,2.0,23.0,20.0,18.56,7.48
2017,6,27,6,15,0.0,40.0,2.1,23.0,40.0,39.85,26.38
2017,6,27,6,30,0.0,60.0,2.2,23.0,60.0,60.79,44.14
2017,6,27,6,45,9.5,80.5,2.3,23.5,83.5,87.41,66.43
2017,6,27,7,0,19.0,101.0,2.4,24.0,107.0,114.46,88.74
2017,6,27,7,15,14.5,117.0,2.4,24.5,122.0,127.08,98.57
2017,6,27,7,30,10.0,133.0,2.4,25.0,137.0,139.39,107.85
2017,6,27,7,45,47.5,168.0,2.45,25.5,191.0,216.11,169.06
2017,6,27,8,0,85.0,203.0,2.5,26.0,245.0,286.3,223.41
2017,6,27,8,15,45.5,191.5,2.5,26.5,214.5,238.23,183.94
2017,6,27,8,30,6.0,180.0,2.5,27.0,184.0,179.87,136.65
2017,6,27,8,45,73.0,243.5,2.5,27.5,292.5,319.18,244.41
2017,6,27,9,0,140.0,307.0,2.5,28.0,401.0,466.3,352.42
2017,6,27,9,15,173.0,329.0,2.55,28.5,454.0,521.68,390.66
2017,6,27,9,30,206.0,351.0,2.6,29.0,507.0,577.5,428.88
2017,6,27,9,45,280.5,356.0,2.65,29.5,580.0,669.31,492.33
2017,6,27,10,0,355.0,361.0,2.7,30.0,653.0,747.85,545.07
2017,6,27,10,15,323.5,387.5,2.75,30.0,661.5,743.56,539.71
2017,6,27,10,30,292.0,414.0,2.8,30.0,670.0,736.99,533.51
2017,6,27,10,45,245.5,438.5,2.9,30.5,658.5,711.22,513.33
2017,6,27,11,0,199.0,463.0,3.0,31.0,647.0,673.14,485.15
2017,6,27,11,15,182.5,475.0,3.05,31.0,647.0,662.89,477.52
2017,6,27,11,30,166.0,487.0,3.1,31.0,647.0,651.84,469.23
2017,6,27,11,45,500.0,319.0,3.2,31.5,809.5,818.36,590.86
2017,6,27,12,0,834.0,151.0,3.3,32.0,972.0,948.63,677.92
2017,6,27,12,15,835.0,151.5,3.35,32.0,977.0,930.68,665.47
2017,6,27,12,30,836.0,152.0,3.4,32.0,982.0,910.18,652.56
2017,6,27,12,45,836.5,151.5,3.45,32.0,979.5,886.09,637.32
2017,6,27,13,0,837.0,151.0,3.5,32.0,977.0,859.87,620.68
2017,6,27,13,15,834.5,150.0,3.55,32.0,966.5,828.56,600.61
2017,6,27,13,30,832.0,149.0,3.6,32.0,956.0,795.29,579.14
2017,6,27,13,45,829.5,147.0,3.7,32.5,938.0,759.28,554.75
2017,6,27,14,0,827.0,145.0,3.8,33.0,920.0,721.51,528.59
2017,6,27,14,15,820.5,143.5,3.85,32.5,894.5,679.83,500.17
2017,6,27,14,30,814.0,142.0,3.9,32.0,869.0,635.17,468.97
2017,6,27,14,45,557.0,264.0,3.95,32.0,753.0,545.11,401.0
2017,6,27,15,0,300.0,386.0,4.0,32.0,637.0,483.0,353.38
2017,6,27,15,15,332.5,356.5,4.0,31.5,622.5,456.12,334.38
2017,6,27,15,30,365.0,327.0,4.0,31.0,608.0,426.15,312.18
2017,6,27,15,45,269.5,323.5,4.05,31.0,524.5,363.69,266.19
2017,6,27,16,0,174.0,320.0,4.1,31.0,441.0,318.37,233.46
2017,6,27,16,15,172.5,295.5,4.05,30.5,408.0,286.23,209.44
2017,6,27,16,30,171.0,271.0,4.0,30.0,375.0,254.5,185.47
2017,6,27,16,45,155.0,246.0,4.0,30.0,334.0,220.39,160.0
2017,6,27,17,0,139.0,221.0,4.0,30.0,293.0,188.33,136.63
2017,6,27,17,15,69.5,129.0,3.85,29.5,165.0,109.27,79.2
2017,6,27,17,30,0.0,37.0,3.7,29.0,37.0,34.36,23.38
2017,6,27,17,45,0.0,31.5,3.6,28.5,31.5,29.24,19.2
2017,6,27,18,0,0.0,26.0,3.5,28.0,26.0,24.12,14.93
2017,6,27,18,15,202.0,43.0,3.15,27.5,86.0,30.43,20.33
2017,6,27,18,30,404.0,60.0,2.8,27.0,146.0,44.93,32.52
2017,6,27,18,45,320.0,47.5,2.45,26.5,103.5,36.04,24.63
2017,6,27,19,0,236.0,35.0,2.1,26.0,61.0,27.11,16.33
2017,6,27,19,15,118.0,17.5,2.0,25.5,30.5,13.68,0.0
2017,6,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,28,5,45,78.0,14.5,2.1,22.5,20.5,45.87,0.0
2017,6,28,6,0,156.0,29.0,2.3,23.0,41.0,132.13,86.19
2017,6,28,6,15,256.5,42.5,2.35,23.0,81.5,206.13,158.93
2017,6,28,6,30,357.0,56.0,2.4,23.0,122.0,289.19,229.86
2017,6,28,6,45,178.5,47.0,2.5,23.5,80.0,181.49,145.33
2017,6,28,7,0,0.0,38.0,2.6,24.0,38.0,35.28,23.5
2017,6,28,7,15,0.0,73.5,2.6,24.5,73.5,69.03,51.18
2017,6,28,7,30,0.0,109.0,2.6,25.0,109.0,105.49,80.43
2017,6,28,7,45,30.5,153.0,2.65,26.0,168.5,184.85,143.83
2017,6,28,8,0,61.0,197.0,2.7,27.0,228.0,259.61,201.52
2017,6,28,8,15,189.5,216.0,2.7,27.5,324.5,401.48,311.42
2017,6,28,8,30,318.0,235.0,2.7,28.0,421.0,552.35,422.6
2017,6,28,8,45,187.5,259.5,2.7,28.5,372.0,454.56,345.55
2017,6,28,9,0,57.0,284.0,2.7,29.0,323.0,348.95,262.65
2017,6,28,9,15,209.5,300.0,2.75,29.5,455.5,523.4,393.1
2017,6,28,9,30,362.0,316.0,2.8,30.0,588.0,703.31,519.47
2017,6,28,9,45,328.0,346.5,2.85,30.5,603.0,705.43,516.41
2017,6,28,10,0,294.0,377.0,2.9,31.0,618.0,704.75,512.74
2017,6,28,10,15,207.0,403.0,2.9,31.0,577.0,630.57,458.87
2017,6,28,10,30,120.0,429.0,2.9,31.0,536.0,567.64,412.28
2017,6,28,10,45,189.0,440.5,2.95,31.5,614.0,644.87,466.31
2017,6,28,11,0,258.0,452.0,3.0,32.0,692.0,731.78,524.55
2017,6,28,11,15,196.5,468.5,3.05,32.5,653.0,670.32,479.8
2017,6,28,11,30,135.0,485.0,3.1,33.0,614.0,619.3,442.55
2017,6,28,11,45,188.0,489.0,3.15,33.5,672.5,667.87,475.98
2017,6,28,12,0,241.0,493.0,3.2,34.0,731.0,713.95,506.67
2017,6,28,12,15,315.0,466.0,3.2,34.0,778.0,751.17,532.92
2017,6,28,12,30,389.0,439.0,3.2,34.0,825.0,779.28,553.04
2017,6,28,12,45,236.5,460.5,3.25,34.0,695.5,646.64,461.15
2017,6,28,13,0,84.0,482.0,3.3,34.0,566.0,520.92,372.17
2017,6,28,13,15,101.0,484.0,3.3,34.0,583.0,529.78,379.3
2017,6,28,13,30,118.0,486.0,3.3,34.0,600.0,535.13,383.39
2017,6,28,13,45,497.5,302.0,3.3,34.5,770.5,647.59,468.97
2017,6,28,14,0,877.0,118.0,3.3,35.0,941.0,734.92,532.57
2017,6,28,14,15,871.5,116.5,3.3,35.0,915.0,692.0,502.34
2017,6,28,14,30,866.0,115.0,3.3,35.0,889.0,647.76,470.83
2017,6,28,14,45,802.5,147.0,3.35,35.0,843.5,593.56,431.12
2017,6,28,15,0,739.0,179.0,3.4,35.0,798.0,542.56,393.11
2017,6,28,15,15,726.5,175.5,3.4,34.5,760.0,494.45,357.54
2017,6,28,15,30,714.0,172.0,3.4,34.0,722.0,446.79,321.25
2017,6,28,15,45,698.0,167.5,3.4,34.0,679.0,397.63,282.34
2017,6,28,16,0,682.0,163.0,3.4,34.0,636.0,349.7,243.61
2017,6,28,16,15,661.0,157.5,3.4,33.5,589.0,300.99,204.44
2017,6,28,16,30,640.0,152.0,3.4,33.0,542.0,254.41,166.87
2017,6,28,16,45,614.0,145.0,3.4,33.0,492.0,208.09,130.39
2017,6,28,17,0,588.0,138.0,3.4,33.0,442.0,164.78,98.78
2017,6,28,17,15,305.5,144.5,3.35,32.5,301.0,127.35,84.77
2017,6,28,17,30,23.0,151.0,3.3,32.0,160.0,130.73,102.34
2017,6,28,17,45,224.0,126.5,3.25,31.5,198.5,93.76,72.49
2017,6,28,18,0,425.0,102.0,3.2,31.0,237.0,72.46,55.12
2017,6,28,18,15,364.5,88.5,3.0,30.5,188.5,64.43,48.51
2017,6,28,18,30,304.0,75.0,2.8,30.0,140.0,55.97,41.27
2017,6,28,18,45,227.0,57.5,2.65,29.5,98.5,43.81,30.71
2017,6,28,19,0,150.0,40.0,2.5,29.0,57.0,32.53,20.41
2017,6,28,19,15,75.0,20.0,2.6,28.5,28.5,16.73,0.47
2017,6,28,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,15.0,1.55,24.5,19.5,37.25,0.0
2017,6,29,6,0,112.0,30.0,1.8,25.0,39.0,103.43,65.09
2017,6,29,6,15,204.0,46.5,1.9,25.5,78.5,185.15,140.68
2017,6,29,6,30,296.0,63.0,2.0,26.0,118.0,264.53,207.15
2017,6,29,6,45,378.0,73.0,2.1,26.5,167.0,337.91,267.46
2017,6,29,7,0,460.0,83.0,2.2,27.0,216.0,418.52,331.36
2017,6,29,7,15,510.0,92.0,2.3,27.5,267.5,487.61,383.91
2017,6,29,7,30,560.0,101.0,2.4,28.0,319.0,555.42,433.76
2017,6,29,7,45,608.0,104.0,2.5,28.5,373.5,617.04,477.35
2017,6,29,8,0,656.0,107.0,2.6,29.0,428.0,680.35,520.03
2017,6,29,8,15,501.5,168.0,2.65,29.5,429.5,635.79,483.76
2017,6,29,8,30,347.0,229.0,2.7,30.0,431.0,570.52,431.66
2017,6,29,8,45,345.0,253.0,2.8,30.5,469.0,603.14,452.93
2017,6,29,9,0,343.0,277.0,2.9,31.0,507.0,634.15,472.18
2017,6,29,9,15,349.0,297.5,2.95,31.5,545.5,667.1,492.63
2017,6,29,9,30,355.0,318.0,3.0,32.0,584.0,698.75,511.9
2017,6,29,9,45,300.0,353.0,3.05,32.5,586.5,685.13,498.57
2017,6,29,10,0,245.0,388.0,3.1,33.0,589.0,668.13,483.34
2017,6,29,10,15,258.0,394.0,3.15,33.5,614.0,685.09,493.58
2017,6,29,10,30,271.0,400.0,3.2,34.0,639.0,701.13,502.97
2017,6,29,10,45,566.0,265.0,3.3,34.5,783.5,867.04,620.15
2017,6,29,11,0,861.0,130.0,3.4,35.0,928.0,1003.88,706.79
2017,6,29,11,15,865.5,131.0,3.45,35.0,948.5,1001.75,704.05
2017,6,29,11,30,870.0,132.0,3.5,35.0,969.0,996.45,700.53
2017,6,29,11,45,877.0,129.5,3.55,35.5,983.0,987.04,693.11
2017,6,29,12,0,884.0,127.0,3.6,36.0,997.0,974.51,683.87
2017,6,29,12,15,885.0,127.5,3.6,36.0,1002.0,956.08,672.12
2017,6,29,12,30,886.0,128.0,3.6,36.0,1007.0,934.9,658.71
2017,6,29,12,45,885.5,127.5,3.65,36.5,1004.0,908.99,641.27
2017,6,29,13,0,885.0,127.0,3.7,37.0,1001.0,880.79,622.41
2017,6,29,13,15,882.5,126.5,3.7,37.0,990.5,848.63,602.03
2017,6,29,13,30,880.0,126.0,3.7,37.0,980.0,814.34,580.18
2017,6,29,13,45,876.5,125.0,3.7,37.0,961.5,776.83,556.1
2017,6,29,14,0,873.0,124.0,3.7,37.0,943.0,737.49,530.64
2017,6,29,14,15,867.5,122.5,3.7,37.0,917.0,694.71,501.24
2017,6,29,14,30,862.0,121.0,3.7,37.0,891.0,650.61,469.95
2017,6,29,14,45,854.5,119.0,3.75,37.0,858.5,603.78,436.18
2017,6,29,15,0,847.0,117.0,3.8,37.0,826.0,556.19,400.99
2017,6,29,15,15,523.0,241.0,3.85,37.0,672.0,451.41,324.15
2017,6,29,15,30,199.0,365.0,3.9,37.0,518.0,390.57,280.04
2017,6,29,15,45,258.0,331.0,3.95,37.0,518.0,365.21,260.96
2017,6,29,16,0,317.0,297.0,4.0,37.0,518.0,341.37,241.67
2017,6,29,16,15,326.0,271.5,4.05,36.5,484.0,304.0,213.2
2017,6,29,16,30,335.0,246.0,4.1,36.0,450.0,265.94,183.85
2017,6,29,16,45,522.0,171.0,4.15,36.0,456.0,213.87,136.85
2017,6,29,17,0,709.0,96.0,4.2,36.0,462.0,146.68,79.03
2017,6,29,17,15,678.0,91.0,4.15,35.5,409.5,101.14,51.91
2017,6,29,17,30,647.0,86.0,4.1,35.0,357.0,59.28,43.15
2017,6,29,17,45,599.0,81.0,4.1,34.5,304.0,53.4,38.57
2017,6,29,18,0,551.0,76.0,4.1,34.0,251.0,52.39,37.89
2017,6,29,18,15,488.5,67.5,4.1,33.0,200.5,48.34,34.67
2017,6,29,18,30,426.0,59.0,4.1,32.0,150.0,44.04,31.04
2017,6,29,18,45,323.5,48.0,4.1,31.5,106.0,36.42,24.36
2017,6,29,19,0,221.0,37.0,4.1,31.0,62.0,28.7,17.17
2017,6,29,19,15,110.5,18.5,4.15,30.5,31.0,14.48,0.0
2017,6,29,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.5,3.75,25.5,19.5,39.17,0.0
2017,6,30,6,0,124.0,29.0,3.9,26.0,39.0,116.6,72.77
2017,6,30,6,15,226.0,44.5,4.15,26.5,79.0,193.4,146.95
2017,6,30,6,30,328.0,60.0,4.4,27.0,119.0,278.12,218.39
2017,6,30,6,45,183.0,82.0,4.7,27.5,117.0,220.3,174.03
2017,6,30,7,0,38.0,104.0,5.0,28.0,115.0,138.64,107.13
2017,6,30,7,15,42.5,126.0,5.1,28.5,140.5,166.38,129.24
2017,6,30,7,30,47.0,148.0,5.2,29.0,166.0,194.11,150.72
2017,6,30,7,45,71.5,175.5,5.3,29.5,208.0,244.11,189.69
2017,6,30,8,0,96.0,203.0,5.4,30.0,250.0,295.35,228.82
2017,6,30,8,15,413.0,156.0,5.4,30.5,391.5,546.91,425.39
2017,6,30,8,30,730.0,109.0,5.4,31.0,533.0,782.2,595.32
2017,6,30,8,45,518.0,197.0,5.4,31.5,511.5,709.29,537.76
2017,6,30,9,0,306.0,285.0,5.4,32.0,490.0,609.02,458.04
2017,6,30,9,15,338.5,299.0,5.4,32.5,540.0,658.8,492.27
2017,6,30,9,30,371.0,313.0,5.4,33.0,590.0,708.56,525.32
2017,6,30,9,45,359.0,336.5,5.4,33.5,617.5,724.76,533.43
2017,6,30,10,0,347.0,360.0,5.4,34.0,645.0,738.84,540.19
2017,6,30,10,15,334.0,382.0,5.4,34.0,666.0,748.24,544.93
2017,6,30,10,30,321.0,404.0,5.4,34.0,687.0,755.67,548.42
2017,6,30,10,45,324.5,419.0,5.4,34.5,712.5,770.48,556.38
2017,6,30,11,0,328.0,434.0,5.4,35.0,738.0,783.61,563.18
2017,6,30,11,15,589.0,288.5,5.4,35.5,849.0,899.5,647.11
2017,6,30,11,30,850.0,143.0,5.4,36.0,960.0,987.48,704.19
2017,6,30,11,45,616.0,289.5,5.4,36.5,886.0,902.88,644.98
2017,6,30,12,0,382.0,436.0,5.4,37.0,812.0,799.61,568.02
2017,6,30,12,15,281.0,471.5,5.4,37.0,749.0,724.79,515.4
2017,6,30,12,30,180.0,507.0,5.4,37.0,686.0,649.44,461.67
2017,6,30,12,45,501.0,337.0,5.4,37.0,833.0,770.35,553.27
2017,6,30,13,0,822.0,167.0,5.4,37.0,980.0,866.81,622.19
2017,6,30,13,15,819.5,166.0,5.4,37.0,968.5,834.7,600.59
2017,6,30,13,30,817.0,165.0,5.4,37.0,957.0,800.68,578.29
2017,6,30,13,45,806.5,168.0,5.45,37.0,937.5,762.32,553.16
2017,6,30,14,0,796.0,171.0,5.5,37.0,918.0,722.86,525.83
2017,6,30,14,15,513.5,304.0,5.45,36.5,781.0,610.61,443.46
2017,6,30,14,30,231.0,437.0,5.4,36.0,644.0,525.2,379.29
2017,6,30,14,45,277.0,408.0,5.4,36.0,647.5,506.9,367.13
2017,6,30,15,0,323.0,379.0,5.4,36.0,651.0,490.26,355.27
2017,6,30,15,15,489.5,290.5,5.4,35.5,679.5,474.95,344.87
2017,6,30,15,30,656.0,202.0,5.4,35.0,708.0,446.44,322.6
2017,6,30,15,45,518.5,241.0,5.4,35.0,626.0,389.64,279.34
2017,6,30,16,0,381.0,280.0,5.4,35.0,544.0,350.01,249.84
2017,6,30,16,15,341.5,266.5,5.35,34.5,490.5,304.75,215.9
2017,6,30,16,30,302.0,253.0,5.3,34.0,437.0,263.66,185.36
2017,6,30,16,45,217.0,237.0,5.25,34.0,363.0,225.09,158.86
2017,6,30,17,0,132.0,221.0,5.2,34.0,289.0,187.69,134.44
2017,6,30,17,15,283.0,183.0,5.1,33.5,308.0,152.43,104.6
2017,6,30,17,30,434.0,145.0,5.0,33.0,327.0,101.69,78.36
2017,6,30,17,45,392.0,131.0,4.9,32.5,277.5,90.89,69.92
2017,6,30,18,0,350.0,117.0,4.8,32.0,228.0,83.39,63.98
2017,6,30,18,15,285.5,101.5,4.6,31.5,180.5,77.7,59.33
2017,6,30,18,30,221.0,86.0,4.4,31.0,133.0,66.69,49.98
2017,6,30,18,45,153.5,65.0,4.2,30.5,93.0,51.33,36.75
2017,6,30,19,0,86.0,44.0,4.0,30.0,53.0,36.67,23.6
2017,6,30,19,15,43.0,22.0,3.95,29.5,26.5,19.08,1.44
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,5,45,7.5,13.5,2.75,25.5,14.0,15.93,0.0
2017,7,1,6,0,15.0,27.0,2.9,26.0,28.0,38.51,20.02
2017,7,1,6,15,69.0,53.5,2.95,26.0,65.0,109.82,81.3
2017,7,1,6,30,123.0,80.0,3.0,26.0,102.0,174.5,135.51
2017,7,1,6,45,68.0,89.0,3.15,26.5,102.0,141.62,110.04
2017,7,1,7,0,13.0,98.0,3.3,27.0,102.0,107.29,81.74
2017,7,1,7,15,6.5,110.0,3.3,27.5,112.0,113.7,86.57
2017,7,1,7,30,0.0,122.0,3.3,28.0,122.0,119.92,90.93
2017,7,1,7,45,64.5,163.5,3.3,28.5,194.5,223.98,174.12
2017,7,1,8,0,129.0,205.0,3.3,29.0,267.0,337.13,261.22
2017,7,1,8,15,127.0,233.5,3.3,29.0,301.0,369.96,284.43
2017,7,1,8,30,125.0,262.0,3.3,29.0,335.0,401.83,306.83
2017,7,1,8,45,132.5,285.0,3.35,29.5,368.5,434.84,329.55
2017,7,1,9,0,140.0,308.0,3.4,30.0,402.0,467.58,351.72
2017,7,1,9,15,296.5,291.0,3.45,30.5,507.5,609.93,456.22
2017,7,1,9,30,453.0,274.0,3.5,31.0,613.0,758.33,560.01
2017,7,1,9,45,456.5,292.0,3.6,31.5,650.0,785.0,574.96
2017,7,1,10,0,460.0,310.0,3.7,32.0,687.0,809.63,589.21
2017,7,1,10,15,446.0,331.5,3.8,32.5,710.0,818.29,592.34
2017,7,1,10,30,432.0,353.0,3.9,33.0,733.0,824.46,593.98
2017,7,1,10,45,438.5,367.0,4.0,33.5,763.0,841.23,603.31
2017,7,1,11,0,445.0,381.0,4.1,34.0,793.0,855.81,611.14
2017,7,1,11,15,597.0,297.5,4.1,34.0,863.5,916.34,654.89
2017,7,1,11,30,749.0,214.0,4.1,34.0,934.0,972.91,692.73
2017,7,1,11,45,606.5,320.5,4.2,34.5,908.5,923.17,656.26
2017,7,1,12,0,464.0,427.0,4.3,35.0,883.0,874.0,618.38
2017,7,1,12,15,445.5,430.5,4.35,35.0,871.0,843.31,598.17
2017,7,1,12,30,427.0,434.0,4.4,35.0,859.0,811.61,577.09
2017,7,1,12,45,440.0,433.5,4.45,35.5,870.0,803.86,571.2
2017,7,1,13,0,453.0,433.0,4.5,36.0,881.0,794.33,564.0
2017,7,1,13,15,388.5,447.0,4.5,36.0,828.0,733.33,521.97
2017,7,1,13,30,324.0,461.0,4.5,36.0,775.0,674.69,481.36
2017,7,1,13,45,291.5,460.0,4.5,36.0,739.0,630.96,451.28
2017,7,1,14,0,259.0,459.0,4.5,36.0,703.0,589.19,422.23
2017,7,1,14,15,382.5,403.0,4.55,36.0,751.5,609.25,438.43
2017,7,1,14,30,506.0,347.0,4.6,36.0,800.0,614.54,443.46
2017,7,1,14,45,596.0,281.0,4.65,36.0,795.0,583.07,422.15
2017,7,1,15,0,686.0,215.0,4.7,36.0,790.0,544.69,394.88
2017,7,1,15,15,672.0,211.0,4.7,36.0,752.0,497.78,359.44
2017,7,1,15,30,658.0,207.0,4.7,36.0,714.0,451.6,323.78
2017,7,1,15,45,479.0,254.0,4.75,36.0,611.5,384.74,274.36
2017,7,1,16,0,300.0,301.0,4.8,36.0,509.0,338.91,241.74
2017,7,1,16,15,285.5,284.5,4.75,35.5,471.0,302.41,214.39
2017,7,1,16,30,271.0,268.0,4.7,35.0,433.0,267.5,188.19
2017,7,1,16,45,405.5,213.0,4.7,35.0,435.0,225.45,150.84
2017,7,1,17,0,540.0,158.0,4.7,35.0,437.0,175.68,108.3
2017,7,1,17,15,501.5,148.5,4.55,34.0,385.5,134.53,83.64
2017,7,1,17,30,463.0,139.0,4.4,33.0,334.0,97.76,75.13
2017,7,1,17,45,422.5,125.5,4.3,32.5,283.5,86.99,66.68
2017,7,1,18,0,382.0,112.0,4.2,32.0,233.0,79.73,60.93
2017,7,1,18,15,315.5,98.0,3.95,31.0,185.0,71.55,54.34
2017,7,1,18,30,249.0,84.0,3.7,30.0,137.0,65.34,49.08
2017,7,1,18,45,174.5,64.0,3.5,29.5,96.0,50.64,36.35
2017,7,1,19,0,100.0,44.0,3.3,29.0,55.0,35.46,22.75
2017,7,1,19,15,50.0,22.0,3.25,28.5,27.5,19.09,1.48
2017,7,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,5,45,22.0,14.5,2.05,24.5,16.0,22.78,0.0
2017,7,2,6,0,44.0,29.0,2.2,25.0,32.0,62.36,35.36
2017,7,2,6,15,122.5,50.0,2.35,25.0,69.5,139.58,105.01
2017,7,2,6,30,201.0,71.0,2.5,25.0,107.0,212.64,166.74
2017,7,2,6,45,279.0,85.5,2.65,25.5,154.0,282.95,225.21
