Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,7,0,357.0,100.0,2.8,26.0,201.0,372.48,296.87
2017,7,2,7,15,207.5,124.5,2.95,26.5,186.5,300.64,238.71
2017,7,2,7,30,58.0,149.0,3.1,27.0,172.0,203.6,158.97
2017,7,2,7,45,104.0,176.5,3.3,28.0,224.5,282.55,220.69
2017,7,2,8,0,150.0,204.0,3.5,29.0,277.0,352.88,273.75
2017,7,2,8,15,388.0,175.0,3.55,29.5,393.0,547.81,422.86
2017,7,2,8,30,626.0,146.0,3.6,30.0,509.0,738.47,559.92
2017,7,2,8,45,658.0,147.0,3.65,30.5,558.5,784.44,587.95
2017,7,2,9,0,690.0,148.0,3.7,31.0,608.0,829.76,615.95
2017,7,2,9,15,707.0,152.0,3.7,31.0,652.5,863.39,636.71
2017,7,2,9,30,724.0,156.0,3.7,31.0,697.0,895.16,656.17
2017,7,2,9,45,609.5,227.5,3.7,31.5,700.0,869.71,635.77
2017,7,2,10,0,495.0,299.0,3.7,32.0,703.0,832.62,605.0
2017,7,2,10,15,475.5,322.5,3.7,32.5,724.5,838.37,605.91
2017,7,2,10,30,456.0,346.0,3.7,33.0,746.0,841.38,604.82
2017,7,2,10,45,405.5,381.5,3.7,33.5,746.0,822.75,588.69
2017,7,2,11,0,355.0,417.0,3.7,34.0,746.0,793.27,565.87
2017,7,2,11,15,401.5,412.5,3.7,34.0,792.0,827.76,589.32
2017,7,2,11,30,448.0,408.0,3.7,34.0,838.0,867.2,615.25
2017,7,2,11,45,434.5,416.5,3.75,34.5,838.5,849.97,601.93
2017,7,2,12,0,421.0,425.0,3.8,35.0,839.0,831.02,587.94
2017,7,2,12,15,465.0,384.0,3.8,35.0,843.5,818.4,581.3
2017,7,2,12,30,509.0,343.0,3.8,35.0,848.0,802.96,572.72
2017,7,2,12,45,680.0,243.0,3.8,35.0,916.0,841.42,602.8
2017,7,2,13,0,851.0,143.0,3.8,35.0,984.0,866.24,619.07
2017,7,2,13,15,849.0,142.0,3.8,35.0,973.5,835.03,598.67
2017,7,2,13,30,847.0,141.0,3.8,35.0,963.0,801.76,577.19
2017,7,2,13,45,842.0,140.5,3.8,35.5,944.5,764.67,551.92
2017,7,2,14,0,837.0,140.0,3.8,36.0,926.0,725.94,525.31
2017,7,2,14,15,831.0,138.5,3.8,36.0,900.5,684.23,496.09
2017,7,2,14,30,825.0,137.0,3.8,36.0,875.0,641.31,465.45
2017,7,2,14,45,804.0,142.5,3.8,36.0,840.0,591.71,429.39
2017,7,2,15,0,783.0,148.0,3.8,36.0,805.0,544.67,394.32
2017,7,2,15,15,552.0,244.0,3.8,35.5,696.5,468.48,338.14
2017,7,2,15,30,321.0,340.0,3.8,35.0,588.0,417.68,301.07
2017,7,2,15,45,528.5,236.5,3.85,35.0,616.5,390.23,278.22
2017,7,2,16,0,736.0,133.0,3.9,35.0,645.0,349.5,242.05
2017,7,2,16,15,716.5,129.0,3.9,34.5,597.5,294.69,197.92
2017,7,2,16,30,697.0,125.0,3.9,34.0,550.0,246.63,158.73
2017,7,2,16,45,672.0,120.0,3.9,34.0,500.0,198.9,120.77
2017,7,2,17,0,647.0,115.0,3.9,34.0,450.0,154.0,87.79
2017,7,2,17,15,613.5,109.0,3.8,33.5,398.0,110.75,61.8
2017,7,2,17,30,580.0,103.0,3.7,33.0,346.0,71.5,53.59
2017,7,2,17,45,536.5,94.5,3.65,33.0,294.5,63.79,47.42
2017,7,2,18,0,493.0,86.0,3.6,33.0,243.0,60.49,44.77
2017,7,2,18,15,428.5,76.5,3.55,32.0,194.0,55.52,40.79
2017,7,2,18,30,364.0,67.0,3.5,31.0,145.0,49.84,36.01
2017,7,2,18,45,273.0,53.0,3.5,30.5,102.0,40.29,27.67
2017,7,2,19,0,182.0,39.0,3.5,30.0,59.0,30.28,18.53
2017,7,2,19,15,91.0,19.5,3.55,29.5,29.5,15.28,0.0
2017,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,3,5,45,48.5,14.5,3.0,24.5,18.0,33.51,0.0
2017,7,3,6,0,97.0,29.0,3.2,25.0,36.0,94.09,54.92
2017,7,3,6,15,196.0,45.0,3.4,25.5,75.0,178.81,135.5
2017,7,3,6,30,295.0,61.0,3.6,26.0,114.0,260.63,204.7
2017,7,3,6,45,386.0,70.0,3.8,26.5,164.0,337.75,268.93
2017,7,3,7,0,477.0,79.0,4.0,27.0,214.0,427.61,341.1
2017,7,3,7,15,529.0,87.0,4.05,27.5,266.0,493.45,392.14
2017,7,3,7,30,581.0,95.0,4.1,28.0,318.0,562.22,443.61
2017,7,3,7,45,290.5,121.0,4.15,28.5,232.5,384.82,303.44
2017,7,3,8,0,0.0,147.0,4.2,29.0,147.0,143.06,107.86
2017,7,3,8,15,108.0,198.5,4.2,29.5,261.0,312.0,241.27
2017,7,3,8,30,216.0,250.0,4.2,30.0,375.0,466.87,357.8
2017,7,3,8,45,504.5,178.0,4.2,30.5,505.0,674.65,513.2
2017,7,3,9,0,793.0,106.0,4.2,31.0,635.0,871.55,647.4
2017,7,3,9,15,808.0,109.0,4.15,31.5,680.5,904.77,665.16
2017,7,3,9,30,823.0,112.0,4.1,32.0,726.0,927.45,676.78
2017,7,3,9,45,837.5,112.0,4.1,32.5,767.0,952.21,690.04
2017,7,3,10,0,852.0,112.0,4.1,33.0,808.0,974.46,701.6
2017,7,3,10,15,860.5,114.0,4.1,33.5,842.5,990.17,708.93
2017,7,3,10,30,869.0,116.0,4.1,34.0,877.0,1002.87,714.43
2017,7,3,10,45,876.0,116.0,4.1,34.5,905.0,1008.86,715.74
2017,7,3,11,0,883.0,116.0,4.1,35.0,933.0,1011.7,715.21
2017,7,3,11,15,887.0,117.0,4.05,35.0,953.5,1009.34,712.71
2017,7,3,11,30,891.0,118.0,4.0,35.0,974.0,1003.74,708.31
2017,7,3,11,45,874.5,131.5,4.0,35.5,981.5,986.97,695.83
2017,7,3,12,0,858.0,145.0,4.0,36.0,989.0,967.04,681.54
2017,7,3,12,15,858.5,145.5,4.0,36.0,993.5,948.42,669.62
2017,7,3,12,30,859.0,146.0,4.0,36.0,998.0,927.17,656.04
2017,7,3,12,45,857.0,146.0,4.0,36.5,994.5,900.88,637.94
2017,7,3,13,0,855.0,146.0,4.0,37.0,991.0,872.48,618.56
2017,7,3,13,15,852.0,145.5,3.95,37.0,979.5,840.72,598.07
2017,7,3,13,30,849.0,145.0,3.9,37.0,968.0,806.95,576.23
2017,7,3,13,45,842.5,145.0,3.9,37.5,949.0,769.04,550.61
2017,7,3,14,0,836.0,145.0,3.9,38.0,930.0,729.59,523.59
2017,7,3,14,15,829.5,143.5,3.9,38.0,904.0,687.55,494.39
2017,7,3,14,30,823.0,142.0,3.9,38.0,878.0,644.33,463.8
2017,7,3,14,45,812.5,140.5,3.9,38.0,845.0,595.17,428.49
2017,7,3,15,0,802.0,139.0,3.9,38.0,812.0,547.48,393.34
2017,7,3,15,15,790.5,136.5,3.9,37.5,773.5,498.34,357.03
2017,7,3,15,30,779.0,134.0,3.9,37.0,735.0,449.4,319.77
2017,7,3,15,45,551.5,214.5,3.95,37.0,628.0,381.94,269.88
2017,7,3,16,0,324.0,295.0,4.0,37.0,521.0,342.52,242.36
2017,7,3,16,15,358.0,263.0,4.05,36.5,496.0,306.96,214.54
2017,7,3,16,30,392.0,231.0,4.1,36.0,471.0,268.14,183.57
2017,7,3,16,45,517.0,174.0,4.2,35.5,460.0,215.51,138.59
2017,7,3,17,0,642.0,117.0,4.3,35.0,449.0,154.94,88.35
2017,7,3,17,15,354.5,141.5,4.3,34.5,321.5,120.09,76.94
2017,7,3,17,30,67.0,166.0,4.3,34.0,194.0,134.2,104.39
2017,7,3,17,45,273.0,127.5,4.35,33.5,218.0,94.59,72.59
2017,7,3,18,0,479.0,89.0,4.4,33.0,242.0,63.04,46.88
2017,7,3,18,15,415.0,78.5,4.35,32.5,192.5,56.98,41.92
2017,7,3,18,30,351.0,68.0,4.3,32.0,143.0,50.59,36.47
2017,7,3,18,45,260.5,54.0,4.25,31.5,100.5,41.06,28.17
2017,7,3,19,0,170.0,40.0,4.2,31.0,58.0,31.09,19.06
2017,7,3,19,15,85.0,20.0,4.15,30.5,29.0,16.74,0.43
2017,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,10.0,2.6,25.0,10.0,9.53,0.0
2017,7,4,6,0,0.0,20.0,2.7,25.0,20.0,18.57,6.09
2017,7,4,6,15,9.0,40.0,2.9,25.5,41.5,45.42,30.32
2017,7,4,6,30,18.0,60.0,3.1,26.0,63.0,77.17,56.86
2017,7,4,6,45,35.0,82.0,3.35,26.5,90.5,112.28,86.04
2017,7,4,7,0,52.0,104.0,3.6,27.0,118.0,148.18,115.46
2017,7,4,7,15,49.0,125.0,3.75,27.5,141.0,169.99,132.58
2017,7,4,7,30,46.0,146.0,3.9,28.0,164.0,191.21,148.75
2017,7,4,7,45,200.0,161.0,4.05,28.5,256.0,349.82,275.11
2017,7,4,8,0,354.0,176.0,4.2,29.0,348.0,496.2,387.21
2017,7,4,8,15,446.0,172.5,4.25,29.5,413.5,593.24,457.93
2017,7,4,8,30,538.0,169.0,4.3,30.0,479.0,681.07,520.44
2017,7,4,8,45,503.5,200.5,4.35,30.5,511.5,699.47,529.34
2017,7,4,9,0,469.0,232.0,4.4,31.0,544.0,713.48,535.4
2017,7,4,9,15,378.0,283.0,4.4,31.5,546.0,677.81,505.31
2017,7,4,9,30,287.0,334.0,4.4,32.0,548.0,650.91,481.34
2017,7,4,9,45,334.5,339.5,4.4,32.5,602.5,703.99,517.36
2017,7,4,10,0,382.0,345.0,4.4,33.0,657.0,757.15,552.39
2017,7,4,10,15,409.0,348.0,4.35,33.0,695.5,798.43,579.2
2017,7,4,10,30,436.0,351.0,4.3,33.0,734.0,826.45,597.22
2017,7,4,10,45,462.0,362.5,4.3,33.5,780.0,860.39,617.82
2017,7,4,11,0,488.0,374.0,4.3,34.0,826.0,892.09,636.69
2017,7,4,11,15,667.0,258.0,4.3,34.5,890.5,947.4,676.6
2017,7,4,11,30,846.0,142.0,4.3,35.0,955.0,982.83,697.13
2017,7,4,11,45,850.5,141.5,4.3,35.5,968.5,973.2,688.86
2017,7,4,12,0,855.0,141.0,4.3,36.0,982.0,960.54,679.1
2017,7,4,12,15,856.5,141.5,4.25,36.0,987.5,943.02,667.5
2017,7,4,12,30,858.0,142.0,4.2,36.0,993.0,922.82,654.28
2017,7,4,12,45,857.5,141.5,4.2,36.0,990.5,897.51,638.06
2017,7,4,13,0,857.0,141.0,4.2,36.0,988.0,870.01,620.45
2017,7,4,13,15,855.0,140.5,4.15,36.0,977.0,839.07,600.34
2017,7,4,13,30,853.0,140.0,4.1,36.0,966.0,806.04,578.83
2017,7,4,13,45,849.5,138.5,4.1,36.0,948.0,769.02,554.77
2017,7,4,14,0,846.0,137.0,4.1,36.0,930.0,730.25,529.32
2017,7,4,14,15,839.5,135.5,4.05,36.0,904.5,687.83,499.39
2017,7,4,14,30,833.0,134.0,4.0,36.0,879.0,644.22,468.07
2017,7,4,14,45,825.0,132.0,4.0,36.0,847.0,598.31,434.6
2017,7,4,15,0,817.0,130.0,4.0,36.0,815.0,551.73,399.84
2017,7,4,15,15,806.0,127.5,3.95,35.5,776.5,498.51,360.26
2017,7,4,15,30,795.0,125.0,3.9,35.0,738.0,449.02,322.14
2017,7,4,15,45,780.0,122.0,3.85,35.0,694.5,397.91,281.22
2017,7,4,16,0,765.0,119.0,3.8,35.0,651.0,347.75,240.2
2017,7,4,16,15,746.5,115.5,3.75,34.5,603.0,297.36,199.04
2017,7,4,16,30,728.0,112.0,3.7,34.0,555.0,248.71,159.18
2017,7,4,16,45,702.0,108.0,3.7,34.0,504.5,194.88,116.5
2017,7,4,17,0,676.0,104.0,3.7,34.0,454.0,148.97,82.75
2017,7,4,17,15,424.0,136.5,3.55,33.5,348.0,120.88,75.66
2017,7,4,17,30,172.0,169.0,3.4,33.0,242.0,129.99,101.32
2017,7,4,17,45,346.0,124.5,3.3,33.0,243.5,85.99,65.65
2017,7,4,18,0,520.0,80.0,3.2,33.0,245.0,55.54,40.66
2017,7,4,18,15,457.0,71.0,3.0,32.5,195.5,51.24,37.16
2017,7,4,18,30,394.0,62.0,2.8,32.0,146.0,46.06,32.71
2017,7,4,18,45,301.5,49.5,2.65,31.5,103.0,37.57,25.31
2017,7,4,19,0,209.0,37.0,2.5,31.0,60.0,28.7,17.17
2017,7,4,19,15,104.5,18.5,2.75,30.5,30.0,14.48,0.0
2017,7,4,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,5,45,46.5,13.5,2.55,25.0,17.0,31.65,0.0
2017,7,5,6,0,93.0,27.0,2.7,25.0,34.0,88.23,48.57
2017,7,5,6,15,190.5,43.5,2.8,25.5,72.5,173.84,131.17
2017,7,5,6,30,288.0,60.0,2.9,26.0,111.0,255.1,199.81
2017,7,5,6,45,172.0,81.5,3.05,26.5,115.0,212.98,168.03
2017,7,5,7,0,56.0,103.0,3.2,27.0,119.0,149.54,116.43
2017,7,5,7,15,134.5,125.5,3.2,27.0,174.0,240.18,190.3
2017,7,5,7,30,213.0,148.0,3.2,27.0,229.0,339.01,268.42
2017,7,5,7,45,298.0,159.0,3.25,27.5,292.0,422.6,332.68
2017,7,5,8,0,383.0,170.0,3.3,28.0,355.0,526.14,409.54
2017,7,5,8,15,546.5,142.0,3.3,28.5,439.5,647.92,499.23
2017,7,5,8,30,710.0,114.0,3.3,29.0,524.0,773.08,584.67
2017,7,5,8,45,740.0,114.0,3.35,29.5,575.0,814.31,609.42
2017,7,5,9,0,770.0,114.0,3.4,30.0,626.0,859.0,636.7
2017,7,5,9,15,785.5,117.5,3.3,30.5,672.0,892.79,655.4
2017,7,5,9,30,801.0,121.0,3.2,31.0,718.0,924.45,672.45
2017,7,5,9,45,817.5,121.0,3.15,31.5,759.5,950.78,686.15
2017,7,5,10,0,834.0,121.0,3.1,32.0,801.0,966.07,692.67
2017,7,5,10,15,843.0,123.0,2.95,32.5,836.0,982.06,698.98
2017,7,5,10,30,852.0,125.0,2.8,33.0,871.0,995.1,703.34
2017,7,5,10,45,860.5,125.0,2.65,33.5,899.5,1002.51,704.16
2017,7,5,11,0,869.0,125.0,2.5,34.0,928.0,1006.81,703.11
2017,7,5,11,15,873.5,126.0,2.35,34.0,948.5,1004.93,699.75
2017,7,5,11,30,878.0,127.0,2.2,34.0,969.0,999.85,694.53
2017,7,5,11,45,863.5,139.5,2.05,34.5,977.5,984.04,681.42
2017,7,5,12,0,849.0,152.0,1.9,35.0,986.0,965.09,666.61
2017,7,5,12,15,850.0,152.5,1.85,35.5,991.5,947.05,653.64
2017,7,5,12,30,851.0,153.0,1.8,36.0,997.0,926.36,639.17
2017,7,5,12,45,853.0,151.0,1.75,36.5,995.0,902.01,622.56
2017,7,5,13,0,855.0,149.0,1.7,37.0,993.0,875.39,604.69
2017,7,5,13,15,852.5,148.0,1.75,37.0,982.0,843.58,585.87
2017,7,5,13,30,850.0,147.0,1.8,37.0,971.0,809.75,565.64
2017,7,5,13,45,847.5,145.0,1.9,37.0,953.5,773.13,543.81
2017,7,5,14,0,845.0,143.0,2.0,37.0,936.0,734.68,520.25
2017,7,5,14,15,838.5,141.5,2.1,37.0,910.0,692.26,492.23
2017,7,5,14,30,832.0,140.0,2.2,37.0,884.0,648.64,462.63
2017,7,5,14,45,821.5,139.0,2.35,37.0,851.0,599.41,428.6
2017,7,5,15,0,811.0,138.0,2.5,37.0,818.0,551.69,394.46
2017,7,5,15,15,799.5,135.5,2.6,37.0,779.5,502.07,357.77
2017,7,5,15,30,788.0,133.0,2.7,37.0,741.0,452.64,320.11
2017,7,5,15,45,773.5,130.0,2.85,37.0,697.5,402.02,280.64
2017,7,5,16,0,759.0,127.0,3.0,37.0,654.0,352.32,240.86
2017,7,5,16,15,739.5,123.0,3.1,36.5,606.0,301.53,200.18
2017,7,5,16,30,720.0,119.0,3.2,36.0,558.0,247.16,156.76
2017,7,5,16,45,692.5,115.0,3.35,36.0,506.5,198.48,118.51
2017,7,5,17,0,665.0,111.0,3.5,36.0,455.0,152.86,85.42
2017,7,5,17,15,632.0,105.0,3.55,35.5,402.5,108.59,59.08
2017,7,5,17,30,599.0,99.0,3.6,35.0,350.0,68.27,50.48
2017,7,5,17,45,549.0,92.5,3.65,34.5,297.5,62.22,45.82
2017,7,5,18,0,499.0,86.0,3.7,34.0,245.0,60.52,44.6
2017,7,5,18,15,435.5,76.0,3.65,33.0,195.0,55.17,40.32
2017,7,5,18,30,372.0,66.0,3.6,32.0,145.0,49.1,35.23
2017,7,5,18,45,281.0,52.0,3.6,31.5,102.0,39.52,26.9
2017,7,5,19,0,190.0,38.0,3.6,31.0,59.0,29.49,17.78
2017,7,5,19,15,95.0,19.0,3.65,30.5,29.5,14.89,0.0
2017,7,5,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,5,45,62.0,13.0,1.4,24.5,17.0,37.38,0.0
2017,7,6,6,0,124.0,26.0,1.6,25.0,34.0,109.18,59.31
2017,7,6,6,15,227.5,40.5,1.65,25.5,73.5,187.96,141.58
2017,7,6,6,30,331.0,55.0,1.7,26.0,113.0,271.75,212.04
2017,7,6,6,45,414.0,63.5,1.8,26.5,162.0,349.07,275.47
2017,7,6,7,0,497.0,72.0,1.9,27.0,211.0,431.26,340.5
2017,7,6,7,15,302.5,112.0,1.85,27.5,202.0,349.43,275.54
2017,7,6,7,30,108.0,152.0,1.8,28.0,193.0,255.58,199.04
2017,7,6,7,45,189.0,171.0,1.8,28.5,256.5,341.11,265.64
2017,7,6,8,0,270.0,190.0,1.8,29.0,320.0,445.42,342.94
2017,7,6,8,15,503.5,145.5,1.7,29.5,423.0,609.12,463.11
2017,7,6,8,30,737.0,101.0,1.6,30.0,526.0,776.81,574.53
2017,7,6,8,45,759.5,103.5,1.55,30.5,575.5,819.28,597.48
2017,7,6,9,0,782.0,106.0,1.5,31.0,625.0,860.45,620.24
2017,7,6,9,15,796.5,109.0,1.4,31.5,670.0,893.06,636.44
2017,7,6,9,30,811.0,112.0,1.3,32.0,715.0,923.5,650.95
2017,7,6,9,45,822.5,114.0,1.25,32.5,755.5,939.1,656.75
2017,7,6,10,0,834.0,116.0,1.2,33.0,796.0,960.47,666.21
2017,7,6,10,15,842.5,118.0,1.15,33.0,830.0,976.07,673.42
2017,7,6,10,30,851.0,120.0,1.1,33.0,864.0,988.73,678.94
2017,7,6,10,45,858.0,121.0,1.05,33.5,892.0,995.77,679.81
2017,7,6,11,0,865.0,122.0,1.0,34.0,920.0,999.69,678.96
2017,7,6,11,15,869.5,123.0,1.1,34.0,941.0,997.92,678.99
2017,7,6,11,30,874.0,124.0,1.2,34.0,962.0,992.95,677.21
2017,7,6,11,45,864.5,133.0,1.3,34.5,972.0,978.83,668.63
2017,7,6,12,0,855.0,142.0,1.4,35.0,982.0,961.62,658.26
2017,7,6,12,15,856.0,142.5,1.5,35.0,987.0,943.66,648.74
2017,7,6,12,30,857.0,143.0,1.6,35.0,992.0,923.03,637.51
2017,7,6,12,45,855.5,143.0,1.75,35.5,989.0,897.3,622.27
2017,7,6,13,0,854.0,143.0,1.9,36.0,986.0,869.42,605.51
2017,7,6,13,15,851.5,142.5,1.95,36.0,975.5,838.14,586.75
2017,7,6,13,30,849.0,142.0,2.0,36.0,965.0,804.81,566.55
2017,7,6,13,45,845.0,141.0,2.15,36.0,947.0,767.96,544.58
2017,7,6,14,0,841.0,140.0,2.3,36.0,929.0,729.39,520.93
2017,7,6,14,15,835.0,138.5,2.35,36.0,903.5,687.49,492.57
2017,7,6,14,30,829.0,137.0,2.4,36.0,878.0,644.35,462.7
2017,7,6,14,45,505.5,272.0,2.45,36.0,719.0,525.31,376.92
2017,7,6,15,0,182.0,407.0,2.5,36.0,560.0,443.73,317.03
2017,7,6,15,15,486.5,267.0,2.55,35.5,649.0,455.22,326.98
2017,7,6,15,30,791.0,127.0,2.6,35.0,738.0,448.97,320.24
2017,7,6,15,45,777.0,124.0,2.65,35.0,694.5,398.39,280.11
2017,7,6,16,0,763.0,121.0,2.7,35.0,651.0,348.66,239.87
2017,7,6,16,15,585.0,174.0,2.7,34.5,563.0,293.67,199.84
2017,7,6,16,30,407.0,227.0,2.7,34.0,475.0,261.3,178.86
2017,7,6,16,45,400.0,206.0,2.75,34.0,432.0,219.12,146.33
2017,7,6,17,0,393.0,185.0,2.8,34.0,389.0,178.01,116.1
2017,7,6,17,15,306.0,175.0,2.75,33.5,323.0,148.28,100.42
2017,7,6,17,30,219.0,165.0,2.7,33.0,257.0,120.14,93.22
2017,7,6,17,45,202.5,143.0,2.65,33.0,218.5,104.67,80.92
2017,7,6,18,0,186.0,121.0,2.6,33.0,180.0,90.51,69.47
2017,7,6,18,15,162.0,99.5,2.35,32.5,144.0,79.92,60.84
2017,7,6,18,30,138.0,78.0,2.1,32.0,108.0,63.79,47.34
2017,7,6,18,45,101.5,57.5,1.9,31.5,76.0,47.89,33.75
2017,7,6,19,0,65.0,37.0,1.7,31.0,44.0,31.58,19.43
2017,7,6,19,15,32.5,18.5,1.85,30.5,22.0,16.34,0.0
2017,7,6,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,5,45,63.5,12.5,0.75,24.5,16.5,37.44,0.0
2017,7,7,6,0,127.0,25.0,0.9,25.0,33.0,108.47,56.64
2017,7,7,6,15,230.5,39.0,1.0,25.0,72.0,187.17,140.7
2017,7,7,6,30,334.0,53.0,1.1,25.0,111.0,270.4,211.01
2017,7,7,6,45,413.0,62.0,1.25,25.5,159.5,346.4,273.33
2017,7,7,7,0,492.0,71.0,1.4,26.0,208.0,426.45,336.7
2017,7,7,7,15,542.0,78.5,1.4,26.5,259.5,490.66,385.11
2017,7,7,7,30,592.0,86.0,1.4,27.0,311.0,557.75,433.63
2017,7,7,7,45,506.5,123.5,1.4,27.5,337.0,552.96,426.46
2017,7,7,8,0,421.0,161.0,1.4,28.0,363.0,545.79,417.44
2017,7,7,8,15,573.0,132.5,1.3,28.5,442.0,658.77,497.15
2017,7,7,8,30,725.0,104.0,1.2,29.0,521.0,769.51,567.51
2017,7,7,8,45,605.5,163.5,1.15,29.5,533.5,754.52,552.85
2017,7,7,9,0,486.0,223.0,1.1,30.0,546.0,718.62,523.37
2017,7,7,9,15,521.0,230.0,1.05,30.5,598.5,767.76,553.53
2017,7,7,9,30,556.0,237.0,1.0,31.0,651.0,816.36,581.65
2017,7,7,9,45,690.5,178.0,0.95,31.5,720.5,894.83,628.72
2017,7,7,10,0,825.0,119.0,0.9,32.0,790.0,954.63,660.91
2017,7,7,10,15,833.5,121.0,0.95,32.0,824.5,970.14,669.21
2017,7,7,10,30,842.0,123.0,1.0,32.0,859.0,982.74,676.43
2017,7,7,10,45,849.0,124.0,1.1,32.5,887.0,989.75,679.95
2017,7,7,11,0,856.0,125.0,1.2,33.0,915.0,993.67,681.73
2017,7,7,11,15,860.5,126.0,1.25,33.0,936.0,991.93,680.79
2017,7,7,11,30,865.0,127.0,1.3,33.0,957.0,987.01,678.11
2017,7,7,11,45,861.5,132.5,1.4,33.5,968.5,975.45,670.91
2017,7,7,12,0,858.0,138.0,1.5,34.0,980.0,960.81,661.9
2017,7,7,12,15,859.0,138.0,1.6,34.0,985.5,942.42,651.95
2017,7,7,12,30,860.0,138.0,1.7,34.0,991.0,921.36,640.29
2017,7,7,12,45,859.0,138.0,1.8,34.5,988.0,896.08,624.63
2017,7,7,13,0,858.0,138.0,1.9,35.0,985.0,868.58,607.51
2017,7,7,13,15,856.0,137.5,1.95,35.0,974.5,837.63,588.87
2017,7,7,13,30,854.0,137.0,2.0,35.0,964.0,804.59,568.76
2017,7,7,13,45,849.5,136.5,2.15,35.0,946.0,767.63,546.62
2017,7,7,14,0,845.0,136.0,2.3,35.0,928.0,728.97,522.93
2017,7,7,14,15,839.0,134.5,2.4,35.0,902.5,686.91,494.6
2017,7,7,14,30,833.0,133.0,2.5,35.0,877.0,643.61,464.66
2017,7,7,14,45,678.5,218.5,2.6,35.0,810.5,579.77,417.92
2017,7,7,15,0,524.0,304.0,2.7,35.0,744.0,533.13,382.94
2017,7,7,15,15,538.0,279.5,2.8,34.5,712.5,490.36,352.8
2017,7,7,15,30,552.0,255.0,2.9,34.0,681.0,445.99,320.33
2017,7,7,15,45,645.5,193.5,3.0,34.0,663.0,399.38,283.69
2017,7,7,16,0,739.0,132.0,3.1,34.0,645.0,349.64,242.39
2017,7,7,16,15,720.0,128.0,3.1,34.0,598.0,294.73,197.78
2017,7,7,16,30,701.0,124.0,3.1,34.0,551.0,246.46,158.13
2017,7,7,16,45,463.0,169.5,3.15,34.0,441.5,202.57,131.6
2017,7,7,17,0,225.0,215.0,3.2,34.0,332.0,194.45,135.42
2017,7,7,17,15,112.5,153.5,3.15,33.5,212.0,129.36,91.98
2017,7,7,17,30,0.0,92.0,3.1,33.0,92.0,84.42,64.16
2017,7,7,17,45,0.0,78.5,3.1,32.5,78.5,72.44,54.66
2017,7,7,18,0,0.0,65.0,3.1,32.0,65.0,60.38,44.87
2017,7,7,18,15,0.0,51.5,2.85,31.5,51.5,47.87,34.5
2017,7,7,18,30,0.0,38.0,2.6,31.0,38.0,35.29,23.89
2017,7,7,18,45,0.0,27.0,2.4,30.5,27.0,25.05,15.1
2017,7,7,19,0,0.0,16.0,2.2,30.0,16.0,14.83,6.18
2017,7,7,19,15,0.0,8.0,2.2,29.5,8.0,7.41,0.0
2017,7,7,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,5,45,65.0,12.0,1.6,24.5,16.0,37.5,0.0
2017,7,8,6,0,130.0,24.0,1.8,25.0,32.0,107.74,53.81
2017,7,8,6,15,232.5,38.0,1.95,25.5,71.0,186.61,140.22
2017,7,8,6,30,335.0,52.0,2.1,26.0,110.0,269.35,210.38
2017,7,8,6,45,411.5,61.5,2.25,26.5,158.0,344.55,272.56
2017,7,8,7,0,488.0,71.0,2.4,27.0,206.0,423.46,335.6
2017,7,8,7,15,538.0,78.5,2.4,27.5,257.5,487.49,384.63
2017,7,8,7,30,588.0,86.0,2.4,28.0,309.0,554.41,433.87
2017,7,8,7,45,628.0,90.5,2.4,28.5,362.0,612.46,473.95
2017,7,8,8,0,668.0,95.0,2.4,29.0,415.0,671.78,513.39
2017,7,8,8,15,694.5,99.5,2.4,29.5,466.0,720.71,544.42
2017,7,8,8,30,721.0,104.0,2.4,30.0,517.0,765.65,572.01
2017,7,8,8,45,742.5,107.0,2.4,30.5,566.5,807.43,596.93
2017,7,8,9,0,764.0,110.0,2.4,31.0,616.0,847.89,620.54
2017,7,8,9,15,779.0,113.0,2.4,31.5,661.0,880.62,638.72
2017,7,8,9,30,794.0,116.0,2.4,32.0,706.0,911.24,655.39
2017,7,8,9,45,805.5,118.5,2.4,32.5,746.0,935.55,667.89
2017,7,8,10,0,817.0,121.0,2.4,33.0,786.0,948.69,673.3
2017,7,8,10,15,826.0,123.0,2.35,33.5,820.5,964.63,680.19
2017,7,8,10,30,835.0,125.0,2.3,34.0,855.0,977.69,685.25
2017,7,8,10,45,841.0,127.0,2.3,34.5,882.5,984.72,687.15
2017,7,8,11,0,847.0,129.0,2.3,35.0,910.0,988.65,687.29
2017,7,8,11,15,851.5,130.5,2.3,35.0,931.0,987.41,685.82
2017,7,8,11,30,856.0,132.0,2.3,35.0,952.0,983.01,682.58
2017,7,8,11,45,860.5,131.0,2.3,35.5,965.5,973.04,674.65
2017,7,8,12,0,865.0,130.0,2.3,36.0,979.0,960.02,665.02
2017,7,8,12,15,866.0,130.5,2.25,36.0,984.5,942.12,653.41
2017,7,8,12,30,867.0,131.0,2.2,36.0,990.0,921.49,640.23
2017,7,8,12,45,865.0,131.5,2.2,36.0,987.0,895.69,624.34
2017,7,8,13,0,863.0,132.0,2.2,36.0,984.0,867.68,607.09
2017,7,8,13,15,861.0,131.5,2.15,36.0,973.5,836.62,587.47
2017,7,8,13,30,859.0,131.0,2.1,36.0,963.0,803.45,566.47
2017,7,8,13,45,853.5,131.0,2.05,36.0,945.0,766.01,542.65
2017,7,8,14,0,848.0,131.0,2.0,36.0,927.0,726.93,517.64
2017,7,8,14,15,842.5,129.5,1.95,36.0,901.5,685.11,489.05
2017,7,8,14,30,837.0,128.0,1.9,36.0,876.0,641.99,458.91
2017,7,8,14,45,832.0,124.0,1.85,36.0,845.0,595.98,426.18
2017,7,8,15,0,827.0,120.0,1.8,36.0,814.0,549.02,391.98
2017,7,8,15,15,817.0,118.0,1.75,36.0,776.0,500.47,355.72
2017,7,8,15,30,807.0,116.0,1.7,36.0,738.0,446.71,314.94
2017,7,8,15,45,793.5,113.0,1.7,36.0,695.0,395.5,274.99
2017,7,8,16,0,780.0,110.0,1.7,36.0,652.0,345.06,234.62
2017,7,8,16,15,762.0,106.5,1.7,35.5,604.5,293.92,193.64
2017,7,8,16,30,744.0,103.0,1.7,35.0,557.0,244.45,153.71
2017,7,8,16,45,722.0,99.0,1.7,35.0,507.0,195.73,115.23
2017,7,8,17,0,700.0,95.0,1.7,35.0,457.0,144.29,77.61
2017,7,8,17,15,669.5,90.0,1.6,34.5,404.5,99.02,50.84
2017,7,8,17,30,639.0,85.0,1.5,34.0,352.0,57.38,41.74
2017,7,8,17,45,598.0,78.5,1.4,34.0,300.0,51.5,37.07
2017,7,8,18,0,557.0,72.0,1.3,34.0,248.0,49.21,35.26
2017,7,8,18,15,497.0,64.0,1.2,33.0,198.5,45.45,32.27
2017,7,8,18,30,437.0,56.0,1.1,32.0,149.0,41.46,28.9
2017,7,8,18,45,348.5,44.5,1.0,31.5,105.0,34.0,22.38
2017,7,8,19,0,260.0,33.0,0.9,31.0,61.0,26.07,15.05
2017,7,8,19,15,130.0,16.5,1.0,30.5,30.5,12.9,0.0
2017,7,8,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.25,30.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,5,45,60.0,11.5,2.4,25.5,15.5,34.95,0.0
2017,7,9,6,0,120.0,23.0,2.5,26.0,31.0,101.16,47.35
2017,7,9,6,15,220.0,38.0,2.5,26.0,69.0,180.36,135.04
2017,7,9,6,30,320.0,53.0,2.5,26.0,107.0,262.36,205.03
2017,7,9,6,45,392.5,63.5,2.5,26.5,154.5,331.32,262.48
2017,7,9,7,0,465.0,74.0,2.5,27.0,202.0,411.79,326.62
2017,7,9,7,15,515.5,82.0,2.4,27.5,253.0,475.86,375.62
2017,7,9,7,30,566.0,90.0,2.3,28.0,304.0,542.86,424.74
2017,7,9,7,45,605.5,95.5,2.25,29.0,356.5,600.96,464.18
2017,7,9,8,0,645.0,101.0,2.2,30.0,409.0,660.33,502.38
2017,7,9,8,15,672.5,106.0,2.1,30.5,460.5,709.96,533.16
2017,7,9,8,30,700.0,111.0,2.0,31.0,512.0,759.31,562.86
2017,7,9,8,45,723.5,113.5,1.95,31.5,561.0,797.56,584.69
2017,7,9,9,0,747.0,116.0,1.9,32.0,610.0,838.83,608.12
2017,7,9,9,15,763.0,119.5,1.9,32.0,655.0,872.71,628.03
2017,7,9,9,30,779.0,123.0,1.9,32.0,700.0,904.55,646.55
2017,7,9,9,45,792.5,124.5,1.95,32.5,740.5,929.43,659.75
2017,7,9,10,0,806.0,126.0,2.0,33.0,781.0,951.81,671.42
2017,7,9,10,15,815.5,128.0,2.0,33.5,815.5,959.31,673.31
2017,7,9,10,30,825.0,130.0,2.0,34.0,850.0,972.76,679.14
2017,7,9,10,45,831.5,132.0,2.0,34.5,878.0,980.23,681.29
2017,7,9,11,0,838.0,134.0,2.0,35.0,906.0,984.61,681.7
2017,7,9,11,15,843.0,135.0,2.0,35.0,927.0,983.37,680.23
2017,7,9,11,30,848.0,136.0,2.0,35.0,948.0,978.99,677.02
2017,7,9,11,45,851.0,136.5,2.05,35.0,961.5,969.05,671.09
2017,7,9,12,0,854.0,137.0,2.1,35.0,975.0,956.07,663.41
2017,7,9,12,15,855.5,137.5,2.1,35.0,981.0,938.74,652.62
2017,7,9,12,30,857.0,138.0,2.1,35.0,987.0,918.7,640.25
2017,7,9,12,45,855.5,138.5,2.1,35.5,984.0,893.5,623.41
2017,7,9,13,0,854.0,139.0,2.1,36.0,981.0,866.1,605.28
2017,7,9,13,15,851.5,138.5,2.1,36.0,971.0,834.83,585.95
2017,7,9,13,30,849.0,138.0,2.1,36.0,961.0,801.52,565.25
2017,7,9,13,45,844.0,137.5,2.1,36.0,943.0,764.34,541.93
2017,7,9,14,0,839.0,137.0,2.1,36.0,925.0,725.5,517.28
2017,7,9,14,15,833.5,136.0,2.05,36.0,900.0,684.41,489.0
2017,7,9,14,30,828.0,135.0,2.0,36.0,875.0,642.04,459.3
2017,7,9,14,45,817.0,134.5,1.95,36.0,842.5,595.73,426.26
2017,7,9,15,0,806.0,134.0,1.9,36.0,810.0,545.52,389.85
2017,7,9,15,15,795.0,131.5,1.85,36.0,772.0,496.33,353.2
2017,7,9,15,30,784.0,129.0,1.8,36.0,734.0,447.26,315.65
2017,7,9,15,45,767.5,127.0,1.75,36.0,690.0,396.82,276.24
2017,7,9,16,0,751.0,125.0,1.7,36.0,646.0,347.49,236.8
2017,7,9,16,15,732.0,121.0,1.65,35.5,599.0,297.15,196.63
2017,7,9,16,30,713.0,117.0,1.6,35.0,552.0,243.29,153.77
2017,7,9,16,45,685.0,113.5,1.6,35.0,501.0,195.18,116.19
2017,7,9,17,0,657.0,110.0,1.6,35.0,450.0,150.19,83.8
2017,7,9,17,15,624.0,104.0,1.45,34.5,398.0,106.27,57.91
2017,7,9,17,30,591.0,98.0,1.3,34.0,346.0,66.28,49.01
2017,7,9,17,45,544.5,91.0,1.2,33.5,294.0,61.08,45.04
2017,7,9,18,0,498.0,84.0,1.1,33.0,242.0,58.91,43.43
2017,7,9,18,15,436.0,74.0,1.05,32.5,192.5,53.71,39.18
2017,7,9,18,30,374.0,64.0,1.0,32.0,143.0,47.61,33.98
2017,7,9,18,45,286.5,50.5,1.0,31.5,100.5,38.38,25.96
2017,7,9,19,0,199.0,37.0,1.0,31.0,58.0,28.73,17.13
2017,7,9,19,15,99.5,18.5,1.15,30.5,29.0,14.51,0.0
2017,7,9,19,30,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,5,45,64.5,11.0,2.4,24.5,15.5,36.21,0.0
2017,7,10,6,0,129.0,22.0,2.7,25.0,31.0,103.11,45.48
2017,7,10,6,15,232.0,36.5,2.9,25.5,69.5,184.0,137.95
2017,7,10,6,30,335.0,51.0,3.1,26.0,108.0,267.55,209.38
2017,7,10,6,45,412.0,60.5,3.35,26.5,156.0,342.94,272.35
2017,7,10,7,0,489.0,70.0,3.6,27.0,204.0,422.08,336.37
2017,7,10,7,15,539.0,78.0,3.65,27.5,255.5,486.72,386.68
2017,7,10,7,30,589.0,86.0,3.7,28.0,307.0,554.28,437.31
2017,7,10,7,45,629.5,90.5,3.75,29.0,360.5,612.76,477.72
2017,7,10,8,0,670.0,95.0,3.8,30.0,414.0,672.56,517.39
2017,7,10,8,15,696.5,99.5,3.75,30.5,465.5,721.6,548.94
2017,7,10,8,30,723.0,104.0,3.7,31.0,517.0,766.62,576.97
2017,7,10,8,45,746.0,106.5,3.7,32.0,567.0,809.27,601.79
2017,7,10,9,0,769.0,109.0,3.7,33.0,617.0,850.67,625.23
2017,7,10,9,15,784.0,112.5,3.65,33.5,662.5,884.17,643.99
2017,7,10,9,30,799.0,116.0,3.6,34.0,708.0,915.53,661.16
2017,7,10,9,45,812.0,117.5,3.55,34.5,748.5,931.78,668.36
2017,7,10,10,0,825.0,119.0,3.5,35.0,789.0,954.03,679.54
2017,7,10,10,15,834.0,121.0,3.45,35.0,824.0,970.14,688.13
2017,7,10,10,30,843.0,123.0,3.4,35.0,859.0,983.33,694.97
2017,7,10,10,45,850.5,124.0,3.35,35.5,887.0,990.93,696.93
2017,7,10,11,0,858.0,125.0,3.3,36.0,915.0,995.43,697.08
2017,7,10,11,15,862.5,126.0,3.25,36.0,936.0,993.75,694.95
2017,7,10,11,30,867.0,127.0,3.2,36.0,957.0,988.89,691.0
2017,7,10,11,45,865.5,131.0,3.2,36.5,969.5,977.88,682.3
2017,7,10,12,0,864.0,135.0,3.2,37.0,982.0,963.77,671.83
2017,7,10,12,15,865.5,135.0,3.2,37.0,988.0,945.83,660.5
2017,7,10,12,30,867.0,135.0,3.2,37.0,994.0,925.16,647.52
2017,7,10,12,45,866.5,135.0,3.2,37.5,991.5,900.19,630.55
2017,7,10,13,0,866.0,135.0,3.2,38.0,989.0,872.94,612.21
2017,7,10,13,15,863.5,134.5,3.2,38.0,978.5,841.32,592.37
2017,7,10,13,30,861.0,134.0,3.2,38.0,968.0,807.61,571.13
2017,7,10,13,45,857.0,133.5,3.25,38.0,950.0,770.76,547.94
2017,7,10,14,0,853.0,133.0,3.3,38.0,932.0,732.14,523.4
2017,7,10,14,15,847.0,131.5,3.3,38.0,907.0,689.72,494.24
2017,7,10,14,30,841.0,130.0,3.3,38.0,882.0,646.02,463.53
2017,7,10,14,45,834.5,127.0,3.3,38.0,850.0,599.72,430.34
2017,7,10,15,0,828.0,124.0,3.3,38.0,818.0,552.58,395.73
2017,7,10,15,15,817.5,122.0,3.3,38.0,780.0,503.65,358.93
2017,7,10,15,30,807.0,120.0,3.3,38.0,742.0,449.66,317.67
2017,7,10,15,45,792.5,117.0,3.3,38.0,698.5,397.98,276.99
2017,7,10,16,0,778.0,114.0,3.3,38.0,655.0,347.17,236.07
2017,7,10,16,15,760.0,110.5,3.35,37.5,607.0,296.07,194.94
2017,7,10,16,30,742.0,107.0,3.4,37.0,559.0,246.63,154.96
2017,7,10,16,45,717.5,103.0,3.45,37.0,508.0,197.54,116.3
2017,7,10,17,0,693.0,99.0,3.5,37.0,457.0,145.71,78.61
2017,7,10,17,15,661.5,94.0,3.5,36.5,404.5,100.69,52.25
2017,7,10,17,30,630.0,89.0,3.5,36.0,352.0,59.42,43.06
2017,7,10,17,45,585.0,83.0,3.55,35.5,299.5,54.95,39.66
2017,7,10,18,0,540.0,77.0,3.6,35.0,247.0,53.25,38.43
2017,7,10,18,15,478.0,68.0,3.5,34.0,197.0,48.84,34.92
2017,7,10,18,30,416.0,59.0,3.4,33.0,147.0,44.15,30.97
2017,7,10,18,45,323.5,47.0,3.3,32.5,103.5,35.7,23.62
2017,7,10,19,0,231.0,35.0,3.2,32.0,60.0,27.16,15.76
2017,7,10,19,15,115.5,17.5,3.3,31.5,30.0,13.71,0.0
2017,7,10,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.5,2.35,24.5,14.5,30.85,0.0
2017,7,11,6,0,100.0,23.0,2.6,25.0,29.0,91.38,36.54
2017,7,11,6,15,200.5,39.0,2.8,25.5,67.0,172.22,128.51
2017,7,11,6,30,301.0,55.0,3.0,26.0,105.0,254.45,198.75
2017,7,11,6,45,390.5,64.0,3.25,26.5,154.0,330.29,262.21
2017,7,11,7,0,480.0,73.0,3.5,27.0,203.0,419.4,334.01
2017,7,11,7,15,531.0,81.0,3.5,27.5,255.0,484.43,384.5
2017,7,11,7,30,582.0,89.0,3.5,28.0,307.0,552.41,435.31
2017,7,11,7,45,627.5,92.0,3.55,28.5,361.0,612.66,478.11
2017,7,11,8,0,673.0,95.0,3.6,29.0,415.0,674.54,520.3
2017,7,11,8,15,699.5,100.0,3.55,29.5,467.0,724.33,552.38
2017,7,11,8,30,726.0,105.0,3.5,30.0,519.0,769.99,580.83
2017,7,11,8,45,749.5,107.0,3.5,30.5,569.0,812.62,606.85
2017,7,11,9,0,773.0,109.0,3.5,31.0,619.0,854.02,631.59
2017,7,11,9,15,788.0,112.0,3.5,31.5,664.0,887.05,650.38
2017,7,11,9,30,803.0,115.0,3.5,32.0,709.0,917.95,667.61
2017,7,11,9,45,815.0,117.5,3.5,32.5,749.5,934.47,675.32
2017,7,11,10,0,827.0,120.0,3.5,33.0,790.0,956.88,686.99
2017,7,11,10,15,835.5,122.0,3.5,33.5,824.5,972.52,694.25
2017,7,11,10,30,844.0,124.0,3.5,34.0,859.0,985.23,699.72
2017,7,11,10,45,849.5,126.0,3.5,34.5,887.0,991.87,701.45
2017,7,11,11,0,855.0,128.0,3.5,35.0,915.0,995.37,701.35
2017,7,11,11,15,859.0,129.0,3.45,35.0,935.5,993.18,698.9
2017,7,11,11,30,863.0,130.0,3.4,35.0,956.0,987.82,694.64
2017,7,11,11,45,874.5,124.0,3.4,35.5,971.5,979.83,687.78
2017,7,11,12,0,886.0,118.0,3.4,36.0,987.0,968.69,679.09
2017,7,11,12,15,886.5,118.5,3.4,36.0,992.0,950.18,667.28
2017,7,11,12,30,887.0,119.0,3.4,36.0,997.0,928.86,653.8
2017,7,11,12,45,885.0,119.5,3.4,36.0,994.0,902.73,637.29
2017,7,11,13,0,883.0,120.0,3.4,36.0,991.0,874.27,619.31
2017,7,11,13,15,880.5,119.5,3.4,36.0,980.5,842.25,598.99
2017,7,11,13,30,878.0,119.0,3.4,36.0,970.0,808.08,577.18
2017,7,11,13,45,872.5,119.5,3.45,36.0,951.0,770.43,553.19
2017,7,11,14,0,867.0,120.0,3.5,36.0,932.0,731.07,527.85
2017,7,11,14,15,861.0,118.5,3.55,36.0,907.0,688.13,498.55
2017,7,11,14,30,855.0,117.0,3.6,36.0,882.0,643.89,467.2
2017,7,11,14,45,838.0,121.0,3.65,36.0,847.5,596.66,432.87
2017,7,11,15,0,821.0,125.0,3.7,36.0,813.0,549.44,397.73
2017,7,11,15,15,639.0,206.0,3.75,36.0,726.0,477.52,343.96
2017,7,11,15,30,457.0,287.0,3.8,36.0,639.0,429.28,307.61
2017,7,11,15,45,504.5,251.0,3.9,36.0,618.5,391.8,278.36
2017,7,11,16,0,552.0,215.0,4.0,36.0,598.0,349.53,244.26
2017,7,11,16,15,490.0,218.0,4.05,35.5,540.0,301.86,208.18
2017,7,11,16,30,428.0,221.0,4.1,35.0,482.0,260.58,177.45
2017,7,11,16,45,551.5,162.0,4.2,35.0,467.0,211.06,134.12
2017,7,11,17,0,675.0,103.0,4.3,35.0,452.0,146.18,80.47
2017,7,11,17,15,643.0,97.5,4.25,34.5,399.5,101.69,54.23
2017,7,11,17,30,611.0,92.0,4.2,34.0,347.0,61.03,44.78
2017,7,11,17,45,565.0,85.5,4.2,34.0,295.0,56.86,41.51
2017,7,11,18,0,519.0,79.0,4.2,34.0,243.0,54.87,39.94
2017,7,11,18,15,456.0,70.0,4.05,33.5,193.5,50.55,36.41
2017,7,11,18,30,393.0,61.0,3.9,33.0,144.0,45.37,31.98
2017,7,11,18,45,301.5,48.5,3.8,32.5,101.0,36.86,24.57
2017,7,11,19,0,210.0,36.0,3.7,32.0,58.0,27.96,16.36
2017,7,11,19,15,105.0,18.0,3.65,31.5,29.0,14.12,0.0
2017,7,11,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,9.5,2.55,25.0,9.5,9.05,0.0
2017,7,12,6,0,0.0,19.0,2.7,25.0,19.0,18.11,2.02
2017,7,12,6,15,32.5,39.0,2.85,25.5,44.5,61.84,42.75
2017,7,12,6,30,65.0,59.0,3.0,26.0,70.0,111.49,84.49
