Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,6,45,92.5,81.0,3.15,26.5,102.5,155.52,121.32
2017,7,12,7,0,120.0,103.0,3.3,27.0,135.0,201.24,158.84
2017,7,12,7,15,137.0,125.5,3.3,27.5,170.0,242.27,191.49
2017,7,12,7,30,154.0,148.0,3.3,28.0,205.0,284.13,223.87
2017,7,12,7,45,247.0,161.0,3.35,28.5,270.5,385.4,302.53
2017,7,12,8,0,340.0,174.0,3.4,29.0,336.0,481.4,374.73
2017,7,12,8,15,346.0,197.0,3.4,29.5,378.5,522.59,402.61
2017,7,12,8,30,352.0,220.0,3.4,30.0,421.0,562.81,429.37
2017,7,12,8,45,323.0,250.5,3.45,30.5,448.0,579.4,437.9
2017,7,12,9,0,294.0,281.0,3.5,31.0,475.0,592.76,444.13
2017,7,12,9,15,545.5,198.5,3.5,31.5,589.5,760.46,565.62
2017,7,12,9,30,797.0,116.0,3.5,32.0,704.0,913.05,665.36
2017,7,12,9,45,516.0,249.5,3.55,32.5,639.0,796.12,581.45
2017,7,12,10,0,235.0,383.0,3.6,33.0,574.0,639.38,465.03
2017,7,12,10,15,361.5,359.0,3.6,33.0,667.5,750.93,544.33
2017,7,12,10,30,488.0,335.0,3.6,33.0,761.0,861.92,619.52
2017,7,12,10,45,670.5,230.5,3.6,33.5,836.0,936.45,670.35
2017,7,12,11,0,853.0,126.0,3.6,34.0,911.0,991.2,702.71
2017,7,12,11,15,857.5,127.5,3.6,34.0,932.0,990.08,700.88
2017,7,12,11,30,862.0,129.0,3.6,34.0,953.0,985.76,697.58
2017,7,12,11,45,616.0,284.0,3.6,34.5,877.5,898.37,638.28
2017,7,12,12,0,370.0,439.0,3.6,35.0,802.0,791.95,560.09
2017,7,12,12,15,614.0,289.0,3.55,35.0,895.0,867.58,617.3
2017,7,12,12,30,858.0,139.0,3.5,35.0,988.0,920.48,652.36
2017,7,12,12,45,859.0,137.5,3.45,35.5,986.0,895.67,634.44
2017,7,12,13,0,860.0,136.0,3.4,36.0,984.0,868.55,615.68
2017,7,12,13,15,858.0,135.5,3.35,36.0,974.0,837.5,595.69
2017,7,12,13,30,856.0,135.0,3.3,36.0,964.0,804.34,574.3
2017,7,12,13,45,672.5,259.5,3.25,36.0,903.5,741.88,530.3
2017,7,12,14,0,489.0,384.0,3.2,36.0,843.0,687.86,489.39
2017,7,12,14,15,507.0,362.0,3.2,36.0,826.0,655.51,467.99
2017,7,12,14,30,525.0,340.0,3.2,36.0,809.0,621.12,444.6
2017,7,12,14,45,657.0,242.5,3.2,36.0,807.5,586.76,422.39
2017,7,12,15,0,789.0,145.0,3.2,36.0,806.0,545.07,393.37
2017,7,12,15,15,569.0,238.5,3.25,36.0,703.5,470.02,337.67
2017,7,12,15,30,349.0,332.0,3.3,36.0,601.0,423.33,303.06
2017,7,12,15,45,326.0,316.0,3.35,36.0,555.5,379.76,271.02
2017,7,12,16,0,303.0,300.0,3.4,36.0,510.0,338.55,240.37
2017,7,12,16,15,274.5,281.5,3.45,35.5,461.0,296.42,209.53
2017,7,12,16,30,246.0,263.0,3.5,35.0,412.0,257.45,181.08
2017,7,12,16,45,151.5,235.5,3.6,34.5,325.0,212.18,150.93
2017,7,12,17,0,57.0,208.0,3.7,34.0,238.0,177.18,129.21
2017,7,12,17,15,35.5,176.5,3.7,33.5,194.5,147.01,108.11
2017,7,12,17,30,14.0,145.0,3.7,33.0,151.0,126.04,98.13
2017,7,12,17,45,8.0,124.5,3.75,33.0,127.5,108.87,84.43
2017,7,12,18,0,2.0,104.0,3.8,33.0,104.0,91.63,70.44
2017,7,12,18,15,1.0,82.5,3.75,32.5,82.5,73.48,55.55
2017,7,12,18,30,0.0,61.0,3.7,32.0,61.0,55.11,40.17
2017,7,12,18,45,0.0,42.5,3.7,31.5,42.5,38.92,26.37
2017,7,12,19,0,0.0,24.0,3.7,31.0,24.0,22.28,11.93
2017,7,12,19,15,0.0,12.0,3.7,30.5,12.0,11.13,0.0
2017,7,12,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,52.0,11.0,1.15,24.5,14.0,31.06,0.0
2017,7,13,6,0,104.0,22.0,1.4,25.0,28.0,90.7,28.4
2017,7,13,6,15,214.5,36.5,1.5,25.5,66.5,175.36,129.95
2017,7,13,6,30,325.0,51.0,1.6,26.0,105.0,261.57,203.17
2017,7,13,6,45,409.0,60.5,1.75,26.5,153.5,339.98,267.83
2017,7,13,7,0,493.0,70.0,1.9,27.0,202.0,423.35,334.23
2017,7,13,7,15,544.5,77.0,1.95,27.5,254.0,487.96,383.67
2017,7,13,7,30,596.0,84.0,2.0,28.0,306.0,555.58,433.39
2017,7,13,7,45,426.0,136.0,2.1,28.5,307.5,504.89,391.62
2017,7,13,8,0,256.0,188.0,2.2,29.0,309.0,431.26,332.51
2017,7,13,8,15,259.5,212.0,2.2,29.5,347.5,468.41,358.27
2017,7,13,8,30,263.0,236.0,2.2,30.0,386.0,504.66,382.22
2017,7,13,8,45,160.0,256.0,2.25,30.5,350.0,425.85,320.81
2017,7,13,9,0,57.0,276.0,2.3,31.0,314.0,340.72,254.4
2017,7,13,9,15,188.0,298.5,2.3,31.5,435.0,501.41,372.97
2017,7,13,9,30,319.0,321.0,2.3,32.0,556.0,666.9,487.7
2017,7,13,9,45,236.0,355.0,2.3,32.5,535.0,610.66,443.88
2017,7,13,10,0,153.0,389.0,2.3,33.0,514.0,564.92,408.35
2017,7,13,10,15,161.5,399.5,2.25,33.5,536.5,581.93,418.64
2017,7,13,10,30,170.0,410.0,2.2,34.0,559.0,598.35,428.06
2017,7,13,10,45,158.5,434.0,2.2,34.5,576.0,608.16,432.38
2017,7,13,11,0,147.0,458.0,2.2,35.0,593.0,616.76,435.97
2017,7,13,11,15,506.0,293.5,2.2,35.0,774.5,820.67,580.15
2017,7,13,11,30,865.0,129.0,2.2,35.0,956.0,988.61,686.71
2017,7,13,11,45,863.0,133.0,2.25,35.5,968.0,977.15,676.7
2017,7,13,12,0,861.0,137.0,2.3,36.0,980.0,962.6,666.64
2017,7,13,12,15,862.0,137.0,2.3,36.0,985.5,944.25,655.23
2017,7,13,12,30,863.0,137.0,2.3,36.0,991.0,923.18,642.22
2017,7,13,12,45,862.0,137.5,2.35,36.5,988.5,898.27,625.97
2017,7,13,13,0,861.0,138.0,2.4,37.0,986.0,871.08,608.32
2017,7,13,13,15,858.5,137.5,2.45,37.0,976.0,839.55,589.13
2017,7,13,13,30,856.0,137.0,2.5,37.0,966.0,805.93,568.49
2017,7,13,13,45,852.0,135.5,2.55,37.0,947.5,768.33,545.1
2017,7,13,14,0,848.0,134.0,2.6,37.0,929.0,728.99,520.33
2017,7,13,14,15,540.0,285.0,2.65,37.0,786.0,613.01,437.15
2017,7,13,14,30,232.0,436.0,2.7,37.0,643.0,525.28,372.45
2017,7,13,14,45,247.0,406.5,2.8,37.0,619.5,488.33,348.01
2017,7,13,15,0,262.0,377.0,2.9,37.0,596.0,455.94,325.8
2017,7,13,15,15,529.5,250.5,2.95,37.0,667.0,462.13,330.52
2017,7,13,15,30,797.0,124.0,3.0,37.0,738.0,447.68,317.23
2017,7,13,15,45,781.0,122.0,3.1,37.0,694.0,396.65,276.96
2017,7,13,16,0,765.0,120.0,3.2,37.0,650.0,346.66,236.69
2017,7,13,16,15,501.5,191.5,3.2,36.5,529.0,284.2,193.67
2017,7,13,16,30,238.0,263.0,3.2,36.0,408.0,255.46,179.0
2017,7,13,16,45,217.5,240.0,3.25,36.0,363.5,226.17,157.67
2017,7,13,17,0,197.0,217.0,3.3,36.0,319.0,191.52,133.25
2017,7,13,17,15,392.0,157.0,3.25,35.5,330.0,131.45,84.6
2017,7,13,17,30,587.0,97.0,3.2,35.0,341.0,63.56,46.62
2017,7,13,17,45,537.0,91.0,3.2,34.5,289.5,61.21,44.99
2017,7,13,18,0,487.0,85.0,3.2,34.0,238.0,59.89,44.08
2017,7,13,18,15,426.0,74.5,2.85,33.5,189.0,54.14,39.37
2017,7,13,18,30,365.0,64.0,2.5,33.0,140.0,47.67,33.86
2017,7,13,18,45,277.0,50.0,2.2,32.5,98.0,38.05,25.52
2017,7,13,19,0,189.0,36.0,1.9,32.0,56.0,27.98,16.31
2017,7,13,19,15,94.5,18.0,1.95,31.5,28.0,14.14,0.0
2017,7,13,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.5,10.5,1.0,24.5,13.5,30.72,0.0
2017,7,14,6,0,105.0,21.0,1.2,25.0,27.0,89.09,23.05
2017,7,14,6,15,215.5,35.5,1.3,25.5,65.0,174.33,128.72
2017,7,14,6,30,326.0,50.0,1.4,26.0,103.0,260.52,202.01
2017,7,14,6,45,412.0,59.0,1.55,26.5,151.5,339.65,267.18
2017,7,14,7,0,498.0,68.0,1.7,27.0,200.0,423.73,334.03
2017,7,14,7,15,549.5,75.0,1.7,27.5,252.5,488.48,383.26
2017,7,14,7,30,601.0,82.0,1.7,28.0,305.0,556.27,432.68
2017,7,14,7,45,648.0,84.5,1.7,28.5,359.5,617.61,474.45
2017,7,14,8,0,695.0,87.0,1.7,29.0,414.0,680.75,515.86
2017,7,14,8,15,721.0,91.0,1.6,29.5,466.0,726.49,543.19
2017,7,14,8,30,747.0,95.0,1.5,30.0,518.0,775.19,571.73
2017,7,14,8,45,769.0,97.0,1.45,31.0,568.0,817.12,594.2
2017,7,14,9,0,791.0,99.0,1.4,32.0,618.0,857.72,615.2
2017,7,14,9,15,806.0,102.0,1.25,32.5,664.0,891.32,631.15
2017,7,14,9,30,821.0,105.0,1.1,33.0,710.0,914.66,640.22
2017,7,14,9,45,832.0,107.5,1.0,33.5,750.5,939.19,650.58
2017,7,14,10,0,843.0,110.0,0.9,34.0,791.0,961.07,659.05
2017,7,14,10,15,851.5,111.5,0.85,34.5,826.0,976.55,664.51
2017,7,14,10,30,860.0,113.0,0.8,35.0,861.0,989.05,668.28
2017,7,14,10,45,865.5,115.0,0.75,35.5,889.0,995.98,668.86
2017,7,14,11,0,871.0,117.0,0.7,36.0,917.0,999.71,667.73
2017,7,14,11,15,875.5,118.0,0.75,36.0,938.0,998.18,667.15
2017,7,14,11,30,880.0,119.0,0.8,36.0,959.0,993.41,664.86
2017,7,14,11,45,878.5,122.5,0.85,36.5,971.5,981.98,657.45
2017,7,14,12,0,877.0,126.0,0.9,37.0,984.0,967.43,648.37
2017,7,14,12,15,878.0,126.0,0.9,37.0,989.5,948.96,637.52
2017,7,14,12,30,879.0,126.0,0.9,37.0,995.0,927.72,625.13
2017,7,14,12,45,876.5,127.5,0.95,37.5,992.5,902.12,609.72
2017,7,14,13,0,874.0,129.0,1.0,38.0,990.0,874.22,592.92
2017,7,14,13,15,871.5,128.5,1.05,38.0,979.5,842.35,574.84
2017,7,14,13,30,869.0,128.0,1.1,38.0,969.0,808.34,555.27
2017,7,14,13,45,862.5,128.5,1.2,38.5,950.0,770.12,532.28
2017,7,14,14,0,856.0,129.0,1.3,39.0,931.0,730.29,507.93
2017,7,14,14,15,850.0,127.5,1.35,39.0,905.5,687.67,480.5
2017,7,14,14,30,844.0,126.0,1.4,39.0,880.0,643.77,451.3
2017,7,14,14,45,816.5,136.0,1.5,39.0,843.5,595.62,418.48
2017,7,14,15,0,789.0,146.0,1.6,39.0,807.0,545.31,383.3
2017,7,14,15,15,777.5,143.5,1.75,38.5,769.0,496.49,349.09
2017,7,14,15,30,766.0,141.0,1.9,38.0,731.0,447.89,313.6
2017,7,14,15,45,746.0,140.0,2.05,38.0,686.5,397.68,275.16
2017,7,14,16,0,726.0,139.0,2.2,38.0,642.0,343.84,233.23
2017,7,14,16,15,706.0,134.5,2.35,37.5,594.5,293.53,193.57
2017,7,14,16,30,686.0,130.0,2.5,37.0,547.0,245.17,155.17
2017,7,14,16,45,657.0,125.5,2.65,37.0,495.5,197.44,118.29
2017,7,14,17,0,628.0,121.0,2.8,37.0,444.0,152.99,86.75
2017,7,14,17,15,594.0,114.0,2.85,36.5,392.0,109.74,61.81
2017,7,14,17,30,560.0,107.0,2.9,36.0,340.0,70.59,52.14
2017,7,14,17,45,511.0,99.0,2.95,35.5,288.0,67.7,50.09
2017,7,14,18,0,462.0,91.0,3.0,35.0,236.0,64.62,47.76
2017,7,14,18,15,399.0,79.5,2.85,34.5,187.0,57.87,42.25
2017,7,14,18,30,336.0,68.0,2.7,34.0,138.0,50.74,36.21
2017,7,14,18,45,249.5,52.5,2.6,33.5,96.0,40.02,26.98
2017,7,14,19,0,163.0,37.0,2.5,33.0,54.0,28.79,16.8
2017,7,14,19,15,81.5,18.5,2.6,32.5,27.0,14.56,0.0
2017,7,14,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.5,10.0,2.05,25.5,12.5,28.61,0.0
2017,7,15,6,0,97.0,20.0,2.3,26.0,25.0,83.5,15.98
2017,7,15,6,15,200.5,35.5,2.35,26.5,62.5,166.99,122.57
2017,7,15,6,30,304.0,51.0,2.4,27.0,100.0,249.87,193.58
2017,7,15,6,45,381.0,62.0,2.45,28.0,147.0,320.93,252.27
2017,7,15,7,0,458.0,73.0,2.5,29.0,194.0,403.68,317.58
2017,7,15,7,15,510.5,81.0,2.25,29.5,245.5,468.75,366.88
2017,7,15,7,30,563.0,89.0,2.0,30.0,297.0,536.95,416.05
2017,7,15,7,45,601.0,95.5,1.75,31.0,349.5,595.03,454.17
2017,7,15,8,0,639.0,102.0,1.5,32.0,402.0,654.32,490.28
2017,7,15,8,15,666.5,107.0,1.2,32.5,453.5,703.85,518.23
2017,7,15,8,30,694.0,112.0,0.9,33.0,505.0,753.13,544.12
2017,7,15,8,45,713.5,117.0,0.6,34.0,553.5,794.7,561.88
2017,7,15,9,0,733.0,122.0,0.3,35.0,602.0,830.81,574.65
2017,7,15,9,15,550.0,214.0,0.4,35.5,589.5,775.72,538.04
2017,7,15,9,30,367.0,306.0,0.5,36.0,577.0,696.03,482.97
2017,7,15,9,45,253.0,347.0,0.6,36.5,538.5,632.48,439.44
2017,7,15,10,0,139.0,388.0,0.7,37.0,500.0,550.06,382.62
2017,7,15,10,15,470.5,266.0,0.8,37.0,670.5,772.68,535.44
2017,7,15,10,30,802.0,144.0,0.9,37.0,841.0,972.62,657.71
2017,7,15,10,45,805.0,148.5,1.05,37.5,868.0,979.01,659.26
2017,7,15,11,0,808.0,153.0,1.2,38.0,895.0,982.26,661.4
2017,7,15,11,15,813.0,154.0,1.3,38.0,915.5,980.72,661.33
2017,7,15,11,30,818.0,155.0,1.4,38.0,936.0,976.07,659.52
2017,7,15,11,45,822.5,154.5,1.5,38.0,950.0,957.93,649.72
2017,7,15,12,0,827.0,154.0,1.6,38.0,964.0,945.66,643.52
2017,7,15,12,15,828.0,154.5,1.7,38.0,969.5,928.13,634.04
2017,7,15,12,30,829.0,155.0,1.8,38.0,975.0,907.99,622.94
2017,7,15,12,45,822.5,159.0,1.9,38.5,971.0,887.72,610.41
2017,7,15,13,0,816.0,163.0,2.0,39.0,967.0,858.84,592.49
2017,7,15,13,15,813.5,162.5,2.05,38.5,956.5,827.33,574.88
2017,7,15,13,30,811.0,162.0,2.1,38.0,946.0,793.88,555.82
2017,7,15,13,45,801.0,164.5,2.15,38.0,926.5,755.57,532.24
2017,7,15,14,0,791.0,167.0,2.2,38.0,907.0,716.09,506.51
2017,7,15,14,15,629.5,261.0,2.25,37.5,840.0,650.08,460.53
2017,7,15,14,30,468.0,355.0,2.3,37.0,773.0,597.0,422.82
2017,7,15,14,45,287.0,377.5,2.4,37.0,631.0,488.01,347.12
2017,7,15,15,0,106.0,400.0,2.5,37.0,489.0,403.52,287.56
2017,7,15,15,15,53.0,231.5,2.55,36.5,276.0,231.59,166.68
2017,7,15,15,30,0.0,63.0,2.6,36.0,63.0,58.76,39.23
2017,7,15,15,45,0.0,78.5,2.7,36.0,78.5,73.22,50.45
2017,7,15,16,0,0.0,94.0,2.8,36.0,94.0,87.69,61.58
2017,7,15,16,15,0.0,89.0,2.85,35.5,89.0,82.98,58.31
2017,7,15,16,30,0.0,84.0,2.9,35.0,84.0,78.28,55.03
2017,7,15,16,45,0.0,47.0,2.95,34.5,47.0,43.72,28.55
2017,7,15,17,0,0.0,10.0,3.0,34.0,10.0,9.28,1.67
2017,7,15,17,15,0.0,23.0,2.95,33.5,23.0,21.35,11.29
2017,7,15,17,30,0.0,36.0,2.9,33.0,36.0,33.43,22.2
2017,7,15,17,45,0.0,30.5,2.9,32.5,30.5,28.31,18.05
2017,7,15,18,0,0.0,25.0,2.9,32.0,25.0,23.19,13.84
2017,7,15,18,15,0.0,19.5,2.85,31.5,19.5,18.07,9.56
2017,7,15,18,30,0.0,14.0,2.8,31.0,14.0,12.97,5.21
2017,7,15,18,45,0.0,9.5,2.75,30.5,9.5,8.79,1.62
2017,7,15,19,0,0.0,5.0,2.7,30.0,5.0,4.62,0.0
2017,7,15,19,15,0.0,2.5,2.65,29.5,2.5,2.31,0.0
2017,7,15,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,5,45,43.5,9.5,0.85,25.0,12.0,26.12,0.0
2017,7,16,6,0,87.0,19.0,1.0,25.0,24.0,77.04,8.88
2017,7,16,6,15,185.5,35.0,1.1,25.0,60.0,158.91,116.42
2017,7,16,6,30,284.0,51.0,1.2,25.0,96.0,238.94,185.45
2017,7,16,6,45,358.5,63.0,1.35,25.5,142.5,308.83,243.66
2017,7,16,7,0,433.0,75.0,1.5,26.0,189.0,385.46,305.19
2017,7,16,7,15,485.5,84.0,1.6,26.0,240.0,454.86,359.35
2017,7,16,7,30,538.0,93.0,1.7,26.0,291.0,523.24,411.06
2017,7,16,7,45,574.5,100.5,1.8,26.5,342.5,580.47,452.06
2017,7,16,8,0,611.0,108.0,1.9,27.0,394.0,638.81,491.87
2017,7,16,8,15,639.5,114.0,1.95,27.5,445.5,689.46,524.78
2017,7,16,8,30,668.0,120.0,2.0,28.0,497.0,739.97,556.87
2017,7,16,8,45,686.5,126.5,2.05,28.5,545.0,781.68,582.31
2017,7,16,9,0,705.0,133.0,2.1,29.0,593.0,822.05,606.51
2017,7,16,9,15,722.0,136.5,2.1,29.0,638.5,855.89,626.88
2017,7,16,9,30,739.0,140.0,2.1,29.0,684.0,883.25,642.93
2017,7,16,9,45,750.0,145.0,2.15,29.5,724.0,909.03,657.11
2017,7,16,10,0,761.0,150.0,2.2,30.0,764.0,932.27,669.63
2017,7,16,10,15,771.5,152.5,2.2,30.0,798.5,949.63,679.27
2017,7,16,10,30,782.0,155.0,2.2,30.0,833.0,964.19,687.26
2017,7,16,10,45,788.5,157.5,2.2,30.5,861.5,971.8,689.59
2017,7,16,11,0,795.0,160.0,2.2,31.0,890.0,976.38,690.18
2017,7,16,11,15,800.5,161.5,2.2,31.0,911.0,975.84,689.11
2017,7,16,11,30,806.0,163.0,2.2,31.0,932.0,972.2,686.27
2017,7,16,11,45,807.0,165.5,2.2,31.5,945.0,962.04,678.12
2017,7,16,12,0,808.0,168.0,2.2,32.0,958.0,948.89,668.28
2017,7,16,12,15,809.0,168.5,2.2,32.0,964.0,930.9,656.88
2017,7,16,12,30,810.0,169.0,2.2,32.0,970.0,910.23,643.89
2017,7,16,12,45,806.5,171.0,2.2,32.5,967.0,884.47,626.42
2017,7,16,13,0,803.0,173.0,2.2,33.0,964.0,856.6,607.7
2017,7,16,13,15,801.0,172.5,2.2,33.0,954.0,825.77,588.3
2017,7,16,13,30,799.0,172.0,2.2,33.0,944.0,793.01,567.59
2017,7,16,13,45,791.5,172.5,2.2,33.0,925.5,755.15,543.38
2017,7,16,14,0,784.0,173.0,2.2,33.0,907.0,716.01,516.81
2017,7,16,14,15,777.0,171.0,2.2,33.0,882.0,673.94,487.82
2017,7,16,14,30,770.0,169.0,2.2,33.0,857.0,630.94,457.58
2017,7,16,14,45,748.0,174.5,2.25,33.0,822.0,584.78,424.47
2017,7,16,15,0,726.0,180.0,2.3,33.0,787.0,535.83,388.69
2017,7,16,15,15,713.0,176.5,2.3,33.0,749.5,487.71,352.54
2017,7,16,15,30,700.0,173.0,2.3,33.0,712.0,440.09,315.82
2017,7,16,15,45,508.5,234.5,2.35,33.0,613.5,378.87,270.45
2017,7,16,16,0,317.0,296.0,2.4,33.0,515.0,339.18,242.46
2017,7,16,16,15,340.5,266.5,2.4,32.5,486.5,302.55,213.96
2017,7,16,16,30,364.0,237.0,2.4,32.0,458.0,263.72,183.2
2017,7,16,16,45,461.5,190.5,2.4,32.0,444.0,214.95,141.7
2017,7,16,17,0,559.0,144.0,2.4,32.0,430.0,162.4,98.63
2017,7,16,17,15,523.5,135.0,2.2,31.5,379.0,121.75,74.96
2017,7,16,17,30,488.0,126.0,2.0,31.0,328.0,85.03,65.19
2017,7,16,17,45,439.0,115.5,1.8,31.0,277.0,80.1,61.34
2017,7,16,18,0,390.0,105.0,1.6,31.0,226.0,74.83,57.06
2017,7,16,18,15,329.5,90.0,1.5,30.5,178.5,65.75,49.56
2017,7,16,18,30,269.0,75.0,1.4,30.0,131.0,56.16,41.36
2017,7,16,18,45,193.0,56.0,1.35,29.5,90.0,44.8,31.41
2017,7,16,19,0,117.0,37.0,1.3,29.0,49.0,30.17,18.13
2017,7,16,19,15,58.5,18.5,1.35,28.5,24.5,15.48,0.0
2017,7,16,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,45,22.5,8.5,0.7,24.5,9.5,16.91,0.0
2017,7,17,6,0,45.0,17.0,0.8,25.0,19.0,47.36,0.0
2017,7,17,6,15,121.0,37.5,0.8,25.5,54.0,120.9,87.06
2017,7,17,6,30,197.0,58.0,0.8,26.0,89.0,191.54,147.25
2017,7,17,6,45,274.0,73.5,0.8,26.5,135.0,273.02,213.38
2017,7,17,7,0,351.0,89.0,0.8,27.0,181.0,351.39,275.12
2017,7,17,7,15,404.0,101.0,0.75,27.5,230.5,415.46,323.39
2017,7,17,7,30,457.0,113.0,0.7,28.0,280.0,483.27,372.26
2017,7,17,7,45,505.5,119.5,0.7,28.5,332.5,544.14,414.58
2017,7,17,8,0,554.0,126.0,0.7,29.0,385.0,613.84,461.3
2017,7,17,8,15,584.0,133.5,0.75,29.5,436.0,665.69,494.41
2017,7,17,8,30,614.0,141.0,0.8,30.0,487.0,717.54,526.45
2017,7,17,8,45,642.5,144.0,0.9,30.5,536.0,762.59,553.96
2017,7,17,9,0,671.0,147.0,1.0,31.0,585.0,806.9,580.65
2017,7,17,9,15,689.0,152.0,1.1,31.0,630.0,842.62,602.72
2017,7,17,9,30,707.0,157.0,1.2,31.0,675.0,876.55,623.65
2017,7,17,9,45,466.5,270.0,1.35,31.5,620.0,769.55,550.14
2017,7,17,10,0,226.0,383.0,1.5,32.0,565.0,630.51,451.62
2017,7,17,10,15,244.5,386.0,1.6,32.0,591.0,663.4,474.77
2017,7,17,10,30,263.0,389.0,1.7,32.0,617.0,681.83,487.12
2017,7,17,10,45,528.5,274.0,1.85,32.5,752.0,834.97,594.2
2017,7,17,11,0,794.0,159.0,2.0,33.0,887.0,974.15,682.5
2017,7,17,11,15,799.0,160.5,2.1,33.0,908.0,973.14,680.86
2017,7,17,11,30,804.0,162.0,2.2,33.0,929.0,969.04,678.8
2017,7,17,11,45,787.0,178.0,2.3,33.5,937.5,954.77,669.11
2017,7,17,12,0,770.0,194.0,2.4,34.0,946.0,937.46,657.65
2017,7,17,12,15,771.5,194.5,2.45,34.0,952.0,920.26,647.21
2017,7,17,12,30,773.0,195.0,2.5,34.0,958.0,900.48,635.15
2017,7,17,12,45,776.0,192.0,2.65,34.5,956.5,876.47,619.85
2017,7,17,13,0,779.0,189.0,2.8,35.0,955.0,850.25,603.07
2017,7,17,13,15,776.5,188.5,2.9,35.0,945.0,819.55,584.18
2017,7,17,13,30,774.0,188.0,3.0,35.0,935.0,787.05,563.96
2017,7,17,13,45,769.0,186.5,3.1,35.0,917.5,750.09,540.03
2017,7,17,14,0,764.0,185.0,3.2,35.0,900.0,711.75,514.21
2017,7,17,14,15,757.0,183.0,3.25,35.0,875.0,670.42,485.61
2017,7,17,14,30,750.0,181.0,3.3,35.0,850.0,628.2,455.78
2017,7,17,14,45,745.0,175.0,3.4,35.0,819.0,583.05,423.42
2017,7,17,15,0,740.0,169.0,3.5,35.0,788.0,537.21,389.69
2017,7,17,15,15,727.5,166.0,3.55,34.5,750.5,485.68,351.65
2017,7,17,15,30,715.0,163.0,3.6,34.0,713.0,437.98,315.18
2017,7,17,15,45,698.0,159.5,3.65,34.0,669.5,388.78,276.05
2017,7,17,16,0,681.0,156.0,3.7,34.0,626.0,340.86,237.14
2017,7,17,16,15,464.5,208.5,3.7,33.5,519.0,285.33,198.01
2017,7,17,16,30,248.0,261.0,3.7,33.0,412.0,255.14,180.82
2017,7,17,16,45,418.5,196.0,3.7,33.0,422.5,211.44,140.63
2017,7,17,17,0,589.0,131.0,3.7,33.0,433.0,154.58,91.3
2017,7,17,17,15,554.0,123.0,3.5,32.5,381.5,112.64,67.01
2017,7,17,17,30,519.0,115.0,3.3,32.0,330.0,77.54,58.82
2017,7,17,17,45,470.5,106.0,3.15,32.0,279.0,73.43,55.62
2017,7,17,18,0,422.0,97.0,3.0,32.0,228.0,69.03,52.06
2017,7,17,18,15,359.5,84.0,2.8,31.5,180.0,61.29,45.66
2017,7,17,18,30,297.0,71.0,2.6,31.0,132.0,53.11,38.66
2017,7,17,18,45,217.5,53.5,2.45,30.5,91.0,40.87,28.02
2017,7,17,19,0,138.0,36.0,2.3,30.0,50.0,29.42,17.38
2017,7,17,19,15,69.0,18.0,2.35,29.5,25.0,15.08,0.0
2017,7,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,5,45,54.0,9.0,0.95,24.5,12.0,29.65,0.0
2017,7,18,6,0,108.0,18.0,1.1,25.0,24.0,83.86,0.0
2017,7,18,6,15,223.0,32.0,1.25,25.5,61.0,172.59,125.55
2017,7,18,6,30,338.0,46.0,1.4,26.0,98.0,263.34,203.55
2017,7,18,6,45,421.5,54.5,1.55,26.5,146.5,338.4,265.91
2017,7,18,7,0,505.0,63.0,1.7,27.0,195.0,420.35,331.42
2017,7,18,7,15,557.0,70.0,1.75,27.5,247.0,485.56,381.43
2017,7,18,7,30,609.0,77.0,1.8,28.0,299.0,553.93,431.73
2017,7,18,7,45,650.5,81.0,1.9,29.0,353.0,613.24,471.66
2017,7,18,8,0,692.0,85.0,2.0,30.0,407.0,673.99,511.22
2017,7,18,8,15,718.0,89.0,2.05,30.5,459.0,719.8,539.97
2017,7,18,8,30,744.0,93.0,2.1,31.0,511.0,768.5,570.15
2017,7,18,8,45,762.5,97.0,2.15,31.5,560.5,809.71,594.69
2017,7,18,9,0,781.0,101.0,2.2,32.0,610.0,849.41,617.91
2017,7,18,9,15,796.0,104.0,2.25,32.5,655.5,882.87,636.77
2017,7,18,9,30,811.0,107.0,2.3,33.0,701.0,906.02,648.88
2017,7,18,9,45,821.5,109.5,2.35,33.5,741.5,929.97,661.57
2017,7,18,10,0,832.0,112.0,2.4,34.0,782.0,951.28,672.57
2017,7,18,10,15,840.5,114.0,2.45,34.0,817.0,967.26,681.64
2017,7,18,10,30,849.0,116.0,2.5,34.0,852.0,980.27,689.01
2017,7,18,10,45,854.0,118.5,2.6,34.5,880.0,987.22,691.75
2017,7,18,11,0,859.0,121.0,2.7,35.0,908.0,990.98,692.66
2017,7,18,11,15,863.5,122.0,2.75,35.0,929.0,989.48,691.43
2017,7,18,11,30,868.0,123.0,2.8,35.0,950.0,984.78,688.36
2017,7,18,11,45,869.0,124.5,2.9,35.5,963.5,973.95,680.59
2017,7,18,12,0,870.0,126.0,3.0,36.0,977.0,960.01,671.0
2017,7,18,12,15,871.0,126.5,3.1,36.0,982.5,942.16,660.39
2017,7,18,12,30,872.0,127.0,3.2,36.0,988.0,921.51,648.02
2017,7,18,12,45,869.5,128.5,3.3,36.5,985.0,896.03,631.25
2017,7,18,13,0,867.0,130.0,3.4,37.0,982.0,868.24,613.0
2017,7,18,13,15,865.0,129.5,3.45,37.0,972.0,836.88,593.4
2017,7,18,13,30,863.0,129.0,3.5,37.0,962.0,803.38,572.29
2017,7,18,13,45,856.0,130.0,3.55,37.0,943.0,765.31,548.04
2017,7,18,14,0,849.0,131.0,3.6,37.0,924.0,725.67,522.53
2017,7,18,14,15,504.0,286.5,3.6,36.5,753.5,588.93,424.25
2017,7,18,14,30,159.0,442.0,3.6,36.0,583.0,483.61,346.37
2017,7,18,14,45,474.5,292.5,3.6,36.0,693.0,522.28,377.76
2017,7,18,15,0,790.0,143.0,3.6,36.0,803.0,541.51,391.93
2017,7,18,15,15,778.5,140.5,3.6,36.0,764.5,492.52,354.41
2017,7,18,15,30,767.0,138.0,3.6,36.0,726.0,443.72,316.37
2017,7,18,15,45,751.5,134.5,3.6,36.0,682.5,392.99,276.08
2017,7,18,16,0,736.0,131.0,3.6,36.0,639.0,343.29,235.77
2017,7,18,16,15,716.5,127.0,3.6,35.5,591.5,288.05,191.47
2017,7,18,16,30,697.0,123.0,3.6,35.0,544.0,239.53,152.14
2017,7,18,16,45,670.0,118.0,3.6,35.0,493.0,191.08,114.14
2017,7,18,17,0,643.0,113.0,3.6,35.0,442.0,145.68,81.68
2017,7,18,17,15,501.5,127.5,3.55,34.5,366.5,113.87,69.12
2017,7,18,17,30,360.0,142.0,3.5,34.0,291.0,95.92,73.32
2017,7,18,17,45,417.5,114.0,3.45,34.0,262.0,79.05,59.74
2017,7,18,18,0,475.0,86.0,3.4,34.0,233.0,61.06,45.04
2017,7,18,18,15,408.5,75.5,3.2,33.0,184.0,55.01,40.17
2017,7,18,18,30,342.0,65.0,3.0,32.0,135.0,48.56,34.71
2017,7,18,18,45,247.0,50.5,2.85,31.5,93.0,38.55,25.98
2017,7,18,19,0,152.0,36.0,2.7,31.0,51.0,28.08,16.16
2017,7,18,19,15,76.0,18.0,2.85,30.5,25.5,15.08,0.0
2017,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,5,45,32.0,9.0,0.95,24.5,10.5,21.03,0.0
2017,7,19,6,0,64.0,18.0,1.1,25.0,21.0,57.28,0.0
2017,7,19,6,15,168.0,34.5,1.25,25.5,57.0,149.92,108.05
2017,7,19,6,30,272.0,51.0,1.4,26.0,93.0,232.16,179.15
2017,7,19,6,45,360.0,62.0,1.6,26.5,141.0,307.67,241.94
2017,7,19,7,0,448.0,73.0,1.8,27.0,189.0,395.64,312.34
2017,7,19,7,15,502.5,81.0,1.85,27.5,240.5,461.63,363.2
2017,7,19,7,30,557.0,89.0,1.9,28.0,292.0,530.89,414.54
2017,7,19,7,45,601.0,94.0,1.95,28.5,345.5,591.5,457.39
2017,7,19,8,0,645.0,99.0,2.0,29.0,399.0,653.74,499.19
2017,7,19,8,15,673.5,104.0,2.0,29.5,451.0,704.36,531.33
2017,7,19,8,30,702.0,109.0,2.0,30.0,503.0,754.81,562.6
2017,7,19,8,45,726.0,112.0,2.05,30.5,553.0,794.36,586.21
2017,7,19,9,0,750.0,115.0,2.1,31.0,603.0,836.98,611.57
2017,7,19,9,15,766.0,118.5,2.1,31.5,648.5,871.2,630.61
2017,7,19,9,30,782.0,122.0,2.1,32.0,694.0,903.37,648.15
2017,7,19,9,45,796.5,123.5,2.15,32.5,735.5,929.52,662.2
2017,7,19,10,0,811.0,125.0,2.2,33.0,777.0,953.18,674.66
2017,7,19,10,15,820.0,127.0,2.25,33.5,812.0,960.52,676.92
2017,7,19,10,30,829.0,129.0,2.3,34.0,847.0,973.72,683.11
2017,7,19,10,45,837.5,129.5,2.35,34.5,876.0,981.86,686.17
2017,7,19,11,0,846.0,130.0,2.4,35.0,905.0,986.92,687.48
2017,7,19,11,15,851.0,131.5,2.45,35.0,926.5,986.34,686.85
2017,7,19,11,30,856.0,133.0,2.5,35.0,948.0,982.57,684.42
2017,7,19,11,45,848.0,141.0,2.6,35.5,959.0,969.18,675.19
2017,7,19,12,0,840.0,149.0,2.7,36.0,970.0,952.73,664.19
2017,7,19,12,15,841.5,149.5,2.75,36.0,975.5,935.51,653.73
2017,7,19,12,30,843.0,150.0,2.8,36.0,981.0,915.58,641.61
2017,7,19,12,45,842.5,150.0,2.9,36.5,979.0,890.92,625.55
2017,7,19,13,0,842.0,150.0,3.0,37.0,977.0,864.0,608.04
2017,7,19,13,15,839.5,149.0,3.05,37.0,967.0,832.36,588.41
2017,7,19,13,30,837.0,148.0,3.1,37.0,957.0,798.7,567.36
2017,7,19,13,45,832.5,147.5,3.2,37.0,939.0,762.01,544.39
2017,7,19,14,0,828.0,147.0,3.3,37.0,921.0,723.64,519.55
2017,7,19,14,15,822.0,145.0,3.35,37.0,895.5,681.49,490.51
2017,7,19,14,30,816.0,143.0,3.4,37.0,870.0,636.32,458.82
2017,7,19,14,45,799.5,145.5,3.45,37.0,836.0,588.77,424.57
2017,7,19,15,0,783.0,148.0,3.5,37.0,802.0,541.4,389.61
2017,7,19,15,15,771.5,145.5,3.5,36.5,764.0,492.7,353.54
2017,7,19,15,30,760.0,143.0,3.5,36.0,726.0,444.21,316.51
2017,7,19,15,45,745.0,139.0,3.55,36.0,682.5,393.56,276.41
2017,7,19,16,0,730.0,135.0,3.6,36.0,639.0,338.88,232.61
2017,7,19,16,15,557.5,182.5,3.55,35.5,551.0,288.26,195.82
2017,7,19,16,30,385.0,230.0,3.5,35.0,463.0,261.87,179.41
2017,7,19,16,45,226.5,220.0,3.5,35.0,354.0,204.01,141.46
2017,7,19,17,0,68.0,210.0,3.5,35.0,245.0,178.74,129.47
2017,7,19,17,15,319.0,155.0,3.4,34.5,289.5,131.3,87.82
2017,7,19,17,30,570.0,100.0,3.3,34.0,334.0,65.05,48.07
2017,7,19,17,45,519.0,93.5,3.2,34.0,282.5,63.57,47.04
2017,7,19,18,0,468.0,87.0,3.1,34.0,231.0,61.9,45.73
2017,7,19,18,15,411.0,75.0,2.8,33.0,183.0,54.68,39.89
2017,7,19,18,30,354.0,63.0,2.5,32.0,135.0,47.07,33.47
2017,7,19,18,45,265.0,48.5,2.2,31.5,93.0,37.02,24.71
2017,7,19,19,0,176.0,34.0,1.9,31.0,51.0,26.5,14.86
2017,7,19,19,15,88.0,17.0,1.95,30.5,25.5,13.41,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,5,45,29.5,8.5,1.65,25.5,10.0,19.55,0.0
2017,7,20,6,0,59.0,17.0,1.9,26.0,20.0,53.25,0.0
2017,7,20,6,15,162.0,34.0,2.05,26.5,55.5,146.35,104.56
2017,7,20,6,30,265.0,51.0,2.2,27.0,91.0,228.32,175.82
2017,7,20,6,45,351.0,62.0,2.4,27.5,138.0,302.19,237.55
2017,7,20,7,0,437.0,73.0,2.6,28.0,185.0,384.11,303.74
2017,7,20,7,15,492.0,81.5,2.6,28.5,236.5,454.69,358.39
2017,7,20,7,30,547.0,90.0,2.6,29.0,288.0,524.47,410.4
2017,7,20,7,45,592.0,95.0,2.6,29.5,341.5,585.47,453.92
2017,7,20,8,0,637.0,100.0,2.6,30.0,395.0,648.18,496.24
2017,7,20,8,15,665.5,105.5,2.55,30.5,447.0,699.15,528.77
2017,7,20,8,30,694.0,111.0,2.5,31.0,499.0,749.96,560.34
2017,7,20,8,45,719.0,113.5,2.5,31.5,549.0,793.49,586.51
2017,7,20,9,0,744.0,116.0,2.5,32.0,599.0,832.25,609.05
2017,7,20,9,15,760.5,119.5,2.4,32.5,645.0,866.82,627.77
2017,7,20,9,30,777.0,123.0,2.3,33.0,691.0,899.37,644.83
2017,7,20,9,45,791.5,124.5,2.25,33.5,732.5,925.46,657.94
2017,7,20,10,0,806.0,126.0,2.2,34.0,774.0,949.07,669.4
2017,7,20,10,15,815.5,128.5,2.15,34.5,809.5,957.35,671.25
2017,7,20,10,30,825.0,131.0,2.1,35.0,845.0,971.54,676.99
2017,7,20,10,45,834.0,131.5,2.05,35.5,874.0,980.14,679.26
2017,7,20,11,0,843.0,132.0,2.0,36.0,903.0,985.69,679.79
2017,7,20,11,15,848.0,133.5,2.0,36.0,924.5,985.1,678.69
2017,7,20,11,30,853.0,135.0,2.0,36.0,946.0,981.31,675.83
2017,7,20,11,45,869.0,126.0,2.05,36.5,963.5,974.89,670.66
2017,7,20,12,0,885.0,117.0,2.1,37.0,981.0,965.24,663.65
2017,7,20,12,15,886.5,117.5,2.15,37.0,987.0,947.71,653.31
2017,7,20,12,30,888.0,118.0,2.2,37.0,993.0,927.3,641.27
2017,7,20,12,45,888.5,117.0,2.25,37.5,991.0,901.91,624.85
2017,7,20,13,0,889.0,116.0,2.3,38.0,989.0,874.01,606.9
2017,7,20,13,15,887.0,115.5,2.35,38.0,979.0,842.04,587.6
2017,7,20,13,30,885.0,115.0,2.4,38.0,969.0,807.84,566.76
2017,7,20,13,45,882.0,114.0,2.5,38.5,951.5,770.3,542.74
2017,7,20,14,0,879.0,113.0,2.6,39.0,934.0,730.84,517.27
2017,7,20,14,15,873.5,112.0,2.65,39.0,908.5,687.92,488.87
2017,7,20,14,30,868.0,111.0,2.7,39.0,883.0,643.6,458.24
2017,7,20,14,45,859.5,109.5,2.75,39.0,850.5,595.9,424.5
2017,7,20,15,0,851.0,108.0,2.8,39.0,818.0,547.48,389.32
2017,7,20,15,15,841.0,106.0,2.85,38.5,779.5,497.41,352.7
2017,7,20,15,30,831.0,104.0,2.9,38.0,741.0,447.18,314.71
2017,7,20,15,45,816.5,102.5,2.95,38.0,697.0,395.69,274.06
2017,7,20,16,0,802.0,101.0,3.0,38.0,653.0,338.7,228.6
2017,7,20,16,15,784.5,97.5,3.05,37.5,605.0,286.15,186.17
2017,7,20,16,30,767.0,94.0,3.1,37.0,557.0,235.19,144.91
2017,7,20,16,45,742.5,91.0,3.2,37.0,505.5,185.27,105.83
2017,7,20,17,0,718.0,88.0,3.3,37.0,454.0,138.09,72.46
2017,7,20,17,15,687.0,83.5,3.25,36.5,401.0,87.19,43.45
2017,7,20,17,30,656.0,79.0,3.2,36.0,348.0,49.8,35.24
2017,7,20,17,45,610.5,73.5,3.2,36.0,295.0,48.25,34.1
2017,7,20,18,0,565.0,68.0,3.2,36.0,242.0,46.58,32.78
2017,7,20,18,15,500.0,60.5,3.05,35.0,191.0,43.1,30.01
2017,7,20,18,30,435.0,53.0,2.9,34.0,140.0,39.44,26.89
2017,7,20,18,45,333.0,42.0,2.75,33.5,96.5,32.33,20.65
2017,7,20,19,0,231.0,31.0,2.6,33.0,53.0,24.14,12.8
2017,7,20,19,15,115.5,15.5,2.85,32.5,26.5,12.21,0.0
2017,7,20,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.35,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.6,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,1.95,25.5,9.5,16.81,0.0
2017,7,21,6,0,45.0,17.0,2.2,26.0,19.0,47.07,0.0
2017,7,21,6,15,147.5,34.5,2.35,26.5,54.0,140.28,99.47
2017,7,21,6,30,250.0,52.0,2.5,27.0,89.0,221.63,170.53
2017,7,21,6,45,344.5,62.5,2.65,27.5,137.0,298.88,235.05
2017,7,21,7,0,439.0,73.0,2.8,28.0,185.0,385.06,304.71
2017,7,21,7,15,494.5,81.5,2.8,28.5,236.5,455.95,359.73
2017,7,21,7,30,550.0,90.0,2.8,29.0,288.0,526.18,412.23
2017,7,21,7,45,596.0,94.5,2.8,30.0,341.5,587.45,455.17
2017,7,21,8,0,642.0,99.0,2.8,31.0,395.0,650.49,496.75
2017,7,21,8,15,670.5,104.0,2.65,31.5,447.5,701.03,528.48
2017,7,21,8,30,699.0,109.0,2.5,32.0,500.0,751.41,559.11
2017,7,21,8,45,723.5,112.0,2.45,33.0,550.0,791.33,581.22
2017,7,21,9,0,748.0,115.0,2.4,34.0,600.0,834.37,604.87
2017,7,21,9,15,764.5,118.5,2.3,34.5,646.0,869.06,623.35
2017,7,21,9,30,781.0,122.0,2.2,35.0,692.0,901.71,640.21
2017,7,21,9,45,794.0,124.0,2.1,35.5,733.0,926.99,652.13
2017,7,21,10,0,807.0,126.0,2.0,36.0,774.0,949.73,662.32
2017,7,21,10,15,816.5,128.5,2.05,36.0,809.5,958.03,666.54
2017,7,21,10,30,826.0,131.0,2.1,36.0,845.0,972.24,674.65
2017,7,21,10,45,833.5,132.0,2.15,36.5,873.5,979.87,677.36
2017,7,21,11,0,841.0,133.0,2.2,37.0,902.0,984.42,678.36
2017,7,21,11,15,846.0,134.5,2.3,37.5,923.5,983.82,676.85
2017,7,21,11,30,851.0,136.0,2.4,38.0,945.0,980.04,673.53
2017,7,21,11,45,850.5,139.5,2.5,38.5,958.0,969.63,666.26
2017,7,21,12,0,850.0,143.0,2.6,39.0,971.0,956.14,657.23
2017,7,21,12,15,851.0,143.0,2.7,39.0,977.0,937.89,646.69
2017,7,21,12,30,852.0,143.0,2.8,39.0,983.0,916.92,634.47
2017,7,21,12,45,851.5,143.0,2.9,39.0,981.0,892.09,619.8
2017,7,21,13,0,851.0,143.0,3.0,39.0,979.0,864.94,603.59
2017,7,21,13,15,849.0,142.5,3.1,39.0,969.0,833.86,584.76
2017,7,21,13,30,847.0,142.0,3.2,39.0,959.0,800.68,564.43
2017,7,21,13,45,842.5,141.0,3.3,39.5,940.5,763.17,539.94
2017,7,21,14,0,838.0,140.0,3.4,40.0,922.0,723.95,513.85
2017,7,21,14,15,832.0,138.5,3.45,39.5,897.0,681.76,486.09
2017,7,21,14,30,826.0,137.0,3.5,39.0,872.0,638.3,456.7
2017,7,21,14,45,812.5,138.0,3.55,39.0,838.5,588.72,421.34
2017,7,21,15,0,799.0,139.0,3.6,39.0,805.0,541.03,386.37
2017,7,21,15,15,787.5,136.5,3.65,39.0,766.5,491.49,349.23
2017,7,21,15,30,776.0,134.0,3.7,39.0,728.0,442.13,311.22
2017,7,21,15,45,758.5,132.0,3.75,39.0,684.0,391.31,271.28
2017,7,21,16,0,741.0,130.0,3.8,39.0,640.0,341.73,231.47
2017,7,21,16,15,721.5,126.0,3.85,38.5,592.0,286.13,187.38
2017,7,21,16,30,702.0,122.0,3.9,38.0,544.0,237.26,148.24
2017,7,21,16,45,671.5,118.5,4.0,37.5,492.5,189.07,111.36
2017,7,21,17,0,641.0,115.0,4.1,37.0,441.0,144.32,80.34
2017,7,21,17,15,606.5,108.5,4.15,36.5,388.5,100.68,56.4
2017,7,21,17,30,572.0,102.0,4.2,36.0,336.0,66.79,49.1
2017,7,21,17,45,521.5,94.5,4.3,36.0,283.5,64.58,47.47
2017,7,21,18,0,471.0,87.0,4.4,36.0,231.0,62.0,45.42
2017,7,21,18,15,405.0,75.5,4.35,35.5,181.5,55.13,39.81
2017,7,21,18,30,339.0,64.0,4.3,35.0,132.0,47.9,33.67
2017,7,21,18,45,248.0,49.0,4.25,34.5,90.0,37.47,24.67
2017,7,21,19,0,157.0,34.0,4.2,34.0,48.0,26.55,14.44
2017,7,21,19,15,78.5,17.0,4.25,33.5,24.0,13.45,0.0
2017,7,21,19,30,0.0,0.0,4.3,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.35,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.45,31.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
