Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,5,45,23.0,8.0,2.65,25.5,9.0,7.63,0.0
2017,7,22,6,0,46.0,16.0,2.9,26.0,18.0,45.69,0.0
2017,7,22,6,15,144.5,34.0,3.1,26.5,53.0,138.23,97.36
2017,7,22,6,30,243.0,52.0,3.3,27.0,88.0,217.84,167.67
2017,7,22,6,45,335.0,63.5,3.55,27.5,136.0,294.52,232.08
2017,7,22,7,0,427.0,75.0,3.8,28.0,184.0,379.87,301.62
2017,7,22,7,15,483.0,84.5,3.8,28.5,235.5,451.19,357.55
2017,7,22,7,30,539.0,94.0,3.8,29.0,287.0,522.54,411.49
2017,7,22,7,45,588.0,98.5,3.85,29.5,341.5,585.77,457.71
2017,7,22,8,0,637.0,103.0,3.9,30.0,396.0,650.95,502.79
2017,7,22,8,15,666.5,108.5,3.8,30.5,448.5,702.79,536.5
2017,7,22,8,30,696.0,114.0,3.7,31.0,501.0,754.51,569.25
2017,7,22,8,45,722.0,116.5,3.65,32.0,552.0,799.02,595.22
2017,7,22,9,0,748.0,119.0,3.6,33.0,603.0,838.54,617.2
2017,7,22,9,15,764.5,122.5,3.5,33.5,649.0,873.24,636.55
2017,7,22,9,30,781.0,126.0,3.4,34.0,695.0,905.88,654.25
2017,7,22,9,45,795.5,127.5,3.3,35.0,736.5,932.06,666.14
2017,7,22,10,0,810.0,129.0,3.2,36.0,778.0,955.71,676.24
2017,7,22,10,15,819.5,131.5,3.1,36.0,813.5,972.8,684.9
2017,7,22,10,30,829.0,134.0,3.0,36.0,849.0,978.06,686.21
2017,7,22,10,45,837.0,134.5,2.95,36.5,878.0,985.64,688.12
2017,7,22,11,0,845.0,135.0,2.9,37.0,907.0,990.13,688.19
2017,7,22,11,15,850.0,136.5,2.9,37.5,928.5,989.48,685.61
2017,7,22,11,30,855.0,138.0,2.9,38.0,950.0,985.62,681.23
2017,7,22,11,45,660.0,279.5,2.95,38.5,912.0,935.55,647.93
2017,7,22,12,0,465.0,421.0,3.0,39.0,874.0,869.34,598.95
2017,7,22,12,15,671.5,275.0,3.05,39.0,934.0,907.05,629.89
2017,7,22,12,30,878.0,129.0,3.1,39.0,994.0,927.58,643.44
2017,7,22,12,45,879.0,128.0,3.2,39.0,992.0,902.69,628.31
2017,7,22,13,0,880.0,127.0,3.3,39.0,990.0,875.3,611.85
2017,7,22,13,15,877.5,126.5,3.4,39.0,979.5,843.01,592.15
2017,7,22,13,30,875.0,126.0,3.5,39.0,969.0,808.56,570.91
2017,7,22,13,45,871.5,124.5,3.6,39.5,951.0,770.41,545.9
2017,7,22,14,0,868.0,123.0,3.7,40.0,933.0,730.41,519.53
2017,7,22,14,15,657.5,240.0,3.75,40.0,844.0,648.49,460.58
2017,7,22,14,30,447.0,357.0,3.8,40.0,755.0,583.31,412.54
2017,7,22,14,45,643.5,237.0,3.9,40.0,786.0,570.42,406.0
2017,7,22,15,0,840.0,117.0,4.0,40.0,817.0,547.55,390.27
2017,7,22,15,15,829.5,115.0,4.05,39.5,778.0,497.62,353.33
2017,7,22,15,30,819.0,113.0,4.1,39.0,739.0,447.6,315.23
2017,7,22,15,45,804.0,111.0,4.2,39.0,695.0,390.28,270.37
2017,7,22,16,0,789.0,109.0,4.3,39.0,651.0,339.1,228.91
2017,7,22,16,15,771.0,105.5,4.35,38.5,602.5,287.0,186.78
2017,7,22,16,30,753.0,102.0,4.4,38.0,554.0,236.57,146.01
2017,7,22,16,45,724.0,99.5,4.45,38.0,502.0,187.07,107.6
2017,7,22,17,0,695.0,97.0,4.5,38.0,450.0,135.33,71.25
2017,7,22,17,15,662.0,91.5,4.5,37.5,396.5,89.59,46.57
2017,7,22,17,30,629.0,86.0,4.5,37.0,343.0,54.92,39.25
2017,7,22,17,45,579.0,80.5,4.55,36.5,289.5,53.65,38.44
2017,7,22,18,0,529.0,75.0,4.6,36.0,236.0,52.3,37.47
2017,7,22,18,15,462.5,66.0,4.55,35.5,186.0,47.85,33.83
2017,7,22,18,30,396.0,57.0,4.5,35.0,136.0,43.14,29.76
2017,7,22,18,45,294.0,44.5,4.5,34.5,92.5,33.99,21.84
2017,7,22,19,0,192.0,32.0,4.5,34.0,49.0,24.98,13.13
2017,7,22,19,15,96.0,16.0,4.45,33.5,24.5,12.65,0.0
2017,7,22,19,30,0.0,0.0,4.4,33.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.4,32.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,5,45,12.0,7.5,3.15,26.0,7.5,7.15,0.0
2017,7,23,6,0,24.0,15.0,3.3,26.0,15.0,29.82,0.0
2017,7,23,6,15,112.5,34.5,3.45,26.0,49.5,113.43,78.65
2017,7,23,6,30,201.0,54.0,3.6,26.0,84.0,188.09,144.9
2017,7,23,6,45,284.0,68.5,3.75,26.5,130.0,271.44,214.46
2017,7,23,7,0,367.0,83.0,3.9,27.0,176.0,352.41,280.78
2017,7,23,7,15,425.5,93.5,3.95,27.5,226.5,418.81,333.61
2017,7,23,7,30,484.0,104.0,4.0,28.0,277.0,489.5,387.86
2017,7,23,7,45,530.0,111.5,4.05,28.5,330.0,556.61,437.39
2017,7,23,8,0,576.0,119.0,4.1,29.0,383.0,621.02,483.5
2017,7,23,8,15,607.5,125.5,4.1,29.5,435.0,673.73,518.9
2017,7,23,8,30,639.0,132.0,4.1,30.0,487.0,726.51,553.44
2017,7,23,8,45,664.0,136.5,4.1,30.5,536.5,770.92,581.36
2017,7,23,9,0,689.0,141.0,4.1,31.0,586.0,814.39,608.17
2017,7,23,9,15,707.5,145.0,4.0,31.5,632.0,849.94,628.73
2017,7,23,9,30,726.0,149.0,3.9,32.0,678.0,883.7,647.8
2017,7,23,9,45,740.0,152.5,3.85,32.5,719.0,905.33,658.84
2017,7,23,10,0,754.0,156.0,3.8,33.0,760.0,929.84,671.81
2017,7,23,10,15,765.0,159.0,3.7,33.0,795.5,948.21,681.79
2017,7,23,10,30,776.0,162.0,3.6,33.0,831.0,963.78,690.0
2017,7,23,10,45,784.5,164.0,3.55,33.5,860.0,972.84,693.0
2017,7,23,11,0,793.0,166.0,3.5,34.0,889.0,978.86,694.18
2017,7,23,11,15,798.5,167.5,3.45,34.5,911.0,978.26,691.3
2017,7,23,11,30,804.0,169.0,3.4,35.0,933.0,974.54,686.61
2017,7,23,11,45,799.5,176.0,3.35,35.5,945.0,963.41,677.41
2017,7,23,12,0,795.0,183.0,3.3,36.0,957.0,949.26,666.5
2017,7,23,12,15,796.5,183.5,3.3,36.0,963.0,931.7,655.27
2017,7,23,12,30,798.0,184.0,3.3,36.0,969.0,911.45,642.42
2017,7,23,12,45,798.5,183.5,3.35,36.5,967.5,886.89,625.85
2017,7,23,13,0,799.0,183.0,3.4,37.0,966.0,860.07,607.88
2017,7,23,13,15,797.0,182.0,3.45,37.0,956.5,828.57,588.13
2017,7,23,13,30,795.0,181.0,3.5,37.0,947.0,795.17,567.04
2017,7,23,13,45,790.5,180.0,3.6,37.0,929.0,758.08,543.22
2017,7,23,14,0,786.0,179.0,3.7,37.0,911.0,719.49,517.19
2017,7,23,14,15,779.0,177.0,3.65,37.0,885.5,677.03,487.51
2017,7,23,14,30,772.0,175.0,3.6,37.0,860.0,633.63,456.63
2017,7,23,14,45,471.5,290.0,3.6,37.0,703.5,516.44,371.45
2017,7,23,15,0,171.0,405.0,3.6,37.0,547.0,434.24,310.91
2017,7,23,15,15,176.5,384.0,3.55,37.0,524.5,407.02,291.79
2017,7,23,15,30,182.0,363.0,3.5,37.0,502.0,379.34,271.82
2017,7,23,15,45,171.0,340.0,3.5,37.0,464.5,343.51,245.95
2017,7,23,16,0,160.0,317.0,3.5,37.0,427.0,309.02,220.86
2017,7,23,16,15,294.0,267.0,3.45,36.5,451.0,287.3,201.28
2017,7,23,16,30,428.0,217.0,3.4,36.0,475.0,251.76,169.48
2017,7,23,16,45,220.5,195.0,3.4,36.0,327.0,183.68,125.9
2017,7,23,17,0,13.0,173.0,3.4,36.0,179.0,153.43,112.05
2017,7,23,17,15,8.5,153.5,3.2,35.5,157.5,134.96,98.92
2017,7,23,17,30,4.0,134.0,3.0,35.0,136.0,117.37,90.33
2017,7,23,17,45,2.0,113.0,2.9,34.5,114.0,99.82,76.53
2017,7,23,18,0,0.0,92.0,2.8,34.0,92.0,82.07,62.28
2017,7,23,18,15,0.0,72.0,2.5,33.0,72.0,64.91,48.3
2017,7,23,18,30,0.0,52.0,2.2,32.0,52.0,47.55,33.81
2017,7,23,18,45,0.0,35.0,1.95,31.5,35.0,32.45,20.9
2017,7,23,19,0,0.0,18.0,1.7,31.0,18.0,16.69,6.98
2017,7,23,19,15,0.0,9.0,1.95,30.5,9.0,8.58,0.0
2017,7,23,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,2.38,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.77,0.0
2017,7,24,6,15,20.0,32.5,3.2,25.5,35.0,49.03,30.65
2017,7,24,6,30,40.0,60.0,3.4,26.0,65.0,95.82,70.99
2017,7,24,6,45,100.0,87.0,3.65,26.5,110.0,172.09,133.98
2017,7,24,7,0,160.0,114.0,3.9,27.0,155.0,244.3,193.18
2017,7,24,7,15,188.0,124.5,4.1,27.5,183.5,276.3,219.35
2017,7,24,7,30,216.0,135.0,4.3,28.0,212.0,323.88,256.72
2017,7,24,7,45,226.0,159.0,4.5,28.5,251.5,366.36,288.66
2017,7,24,8,0,236.0,183.0,4.7,29.0,291.0,408.63,319.7
2017,7,24,8,15,355.5,190.0,4.7,29.5,375.5,520.41,404.39
2017,7,24,8,30,475.0,197.0,4.7,30.0,460.0,654.06,501.35
2017,7,24,8,45,514.5,200.5,4.75,30.5,510.5,704.8,535.43
2017,7,24,9,0,554.0,204.0,4.8,31.0,561.0,755.92,569.51
2017,7,24,9,15,576.0,210.5,4.65,31.5,606.5,794.03,592.57
2017,7,24,9,30,598.0,217.0,4.5,32.0,652.0,836.06,618.04
2017,7,24,9,45,620.5,219.5,4.35,32.5,694.0,867.86,636.39
2017,7,24,10,0,643.0,222.0,4.2,33.0,736.0,897.7,652.96
2017,7,24,10,15,656.0,226.0,4.15,33.5,771.0,917.52,663.04
2017,7,24,10,30,669.0,230.0,4.1,34.0,806.0,934.79,671.51
2017,7,24,10,45,684.5,229.0,4.05,34.5,836.0,946.68,676.51
2017,7,24,11,0,700.0,228.0,4.0,35.0,866.0,955.82,679.84
2017,7,24,11,15,706.5,230.5,4.0,35.0,887.5,956.72,679.66
2017,7,24,11,30,713.0,233.0,4.0,35.0,909.0,954.68,677.77
2017,7,24,11,45,715.5,235.5,4.0,35.5,922.5,945.77,670.23
2017,7,24,12,0,718.0,238.0,4.0,36.0,936.0,934.01,661.04
2017,7,24,12,15,719.5,238.5,3.95,36.0,942.0,916.61,649.46
2017,7,24,12,30,721.0,239.0,3.9,36.0,948.0,896.67,636.36
2017,7,24,12,45,635.0,289.0,3.9,36.5,912.5,842.21,597.81
2017,7,24,13,0,549.0,339.0,3.9,37.0,877.0,792.0,561.41
2017,7,24,13,15,549.0,334.5,3.85,37.0,867.5,764.3,543.1
2017,7,24,13,30,549.0,330.0,3.8,37.0,858.0,735.39,523.7
2017,7,24,13,45,511.5,357.5,3.75,37.5,842.0,704.72,500.77
2017,7,24,14,0,474.0,385.0,3.7,38.0,826.0,675.01,478.48
2017,7,24,14,15,478.0,367.5,3.65,38.0,802.0,637.19,452.87
2017,7,24,14,30,482.0,350.0,3.6,38.0,778.0,598.53,426.28
2017,7,24,14,45,295.0,373.5,3.55,38.0,632.5,487.13,347.54
2017,7,24,15,0,108.0,397.0,3.5,38.0,487.0,400.94,286.02
2017,7,24,15,15,95.5,373.0,3.5,37.5,450.0,366.4,262.61
2017,7,24,15,30,83.0,349.0,3.5,37.0,413.0,333.37,239.84
2017,7,24,15,45,66.5,318.0,3.55,37.0,367.0,295.06,212.69
2017,7,24,16,0,50.0,287.0,3.6,37.0,321.0,258.92,187.01
2017,7,24,16,15,62.0,271.5,3.65,36.5,310.5,243.96,176.36
2017,7,24,16,30,74.0,256.0,3.7,36.0,300.0,227.61,164.39
2017,7,24,16,45,39.5,208.0,3.8,36.0,231.5,179.92,130.49
2017,7,24,17,0,5.0,160.0,3.9,36.0,163.0,142.37,104.06
2017,7,24,17,15,2.5,141.0,3.9,35.5,142.5,124.99,91.53
2017,7,24,17,30,0.0,122.0,3.9,35.0,122.0,108.2,83.0
2017,7,24,17,45,0.0,102.0,3.9,34.5,102.0,91.27,69.63
2017,7,24,18,0,0.0,82.0,3.9,34.0,82.0,74.15,55.81
2017,7,24,18,15,0.0,63.5,3.9,33.0,63.5,58.03,42.63
2017,7,24,18,30,0.0,45.0,3.9,32.0,45.0,41.72,28.99
2017,7,24,18,45,0.0,29.5,3.9,31.5,29.5,27.39,16.74
2017,7,24,19,0,0.0,14.0,3.9,31.0,14.0,12.97,4.07
2017,7,24,19,15,0.0,7.0,4.0,30.5,7.0,6.67,0.0
2017,7,24,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,4.5,2.3,24.5,5.0,0.0,0.0
2017,7,25,6,0,2.0,9.0,2.5,25.0,10.0,9.44,0.0
2017,7,25,6,15,51.5,34.5,2.75,25.5,42.0,76.32,50.29
2017,7,25,6,30,101.0,60.0,3.0,26.0,74.0,136.75,103.6
2017,7,25,6,45,184.5,79.0,3.25,26.5,119.5,218.08,171.19
2017,7,25,7,0,268.0,98.0,3.5,27.0,165.0,298.78,237.37
2017,7,25,7,15,184.5,118.5,3.6,27.5,170.0,276.89,219.32
2017,7,25,7,30,101.0,139.0,3.7,28.0,175.0,235.34,184.79
2017,7,25,7,45,148.0,163.0,3.85,28.5,225.5,300.28,235.8
2017,7,25,8,0,195.0,187.0,4.0,29.0,276.0,368.17,287.6
2017,7,25,8,15,289.0,196.0,4.0,29.5,346.5,472.66,366.43
2017,7,25,8,30,383.0,205.0,4.0,30.0,417.0,569.92,437.49
2017,7,25,8,45,312.0,244.5,4.0,31.0,428.0,561.44,425.61
2017,7,25,9,0,241.0,284.0,4.0,32.0,439.0,547.09,410.05
2017,7,25,9,15,247.5,304.0,3.95,32.5,473.5,577.74,429.73
2017,7,25,9,30,254.0,324.0,3.9,33.0,508.0,607.46,448.28
2017,7,25,9,45,486.0,250.0,3.9,33.5,629.0,765.31,561.46
2017,7,25,10,0,718.0,176.0,3.9,34.0,750.0,921.26,665.05
2017,7,25,10,15,729.5,179.0,3.85,34.5,785.0,939.47,672.94
2017,7,25,10,30,741.0,182.0,3.8,35.0,820.0,949.04,676.22
2017,7,25,10,45,750.5,184.0,3.8,35.5,849.0,958.86,680.1
2017,7,25,11,0,760.0,186.0,3.8,36.0,878.0,965.72,682.16
2017,7,25,11,15,484.0,330.5,3.8,36.0,775.5,834.91,592.24
2017,7,25,11,30,208.0,475.0,3.8,36.0,673.0,681.93,482.76
2017,7,25,11,45,505.0,325.0,3.8,36.5,813.5,828.6,588.28
2017,7,25,12,0,802.0,175.0,3.8,37.0,954.0,947.41,666.6
2017,7,25,12,15,803.0,175.0,3.8,37.0,960.0,928.87,653.75
2017,7,25,12,30,804.0,175.0,3.8,37.0,966.0,907.64,640.2
2017,7,25,12,45,803.0,175.5,3.85,37.5,963.5,882.59,623.2
2017,7,25,13,0,802.0,176.0,3.9,38.0,961.0,855.3,604.8
2017,7,25,13,15,545.5,321.0,3.9,38.0,853.0,748.95,530.85
2017,7,25,13,30,289.0,466.0,3.9,38.0,745.0,650.42,458.94
2017,7,25,13,45,316.5,431.0,3.95,38.0,731.0,623.56,442.37
2017,7,25,14,0,344.0,396.0,4.0,38.0,717.0,594.82,423.83
2017,7,25,14,15,559.0,281.5,4.05,38.0,785.5,616.13,442.34
2017,7,25,14,30,774.0,167.0,4.1,38.0,854.0,626.55,451.62
2017,7,25,14,45,728.0,187.0,4.15,38.0,813.5,575.36,414.13
2017,7,25,15,0,682.0,207.0,4.2,38.0,773.0,529.14,379.75
2017,7,25,15,15,667.5,203.0,4.25,38.0,735.0,481.6,344.11
2017,7,25,15,30,653.0,199.0,4.3,38.0,697.0,434.81,308.2
2017,7,25,15,45,630.0,196.0,4.4,38.0,653.0,386.64,270.7
2017,7,25,16,0,607.0,193.0,4.5,38.0,609.0,340.56,234.18
2017,7,25,16,15,387.5,229.0,4.55,37.5,487.5,275.54,189.63
2017,7,25,16,30,168.0,265.0,4.6,37.0,366.0,245.6,173.82
2017,7,25,16,45,325.5,216.5,4.65,36.5,388.5,214.13,144.48
2017,7,25,17,0,483.0,168.0,4.7,36.0,411.0,165.69,103.54
2017,7,25,17,15,442.5,157.0,4.65,35.5,360.0,126.29,81.98
2017,7,25,17,30,402.0,146.0,4.6,35.0,309.0,99.52,76.01
2017,7,25,17,45,343.0,133.5,4.6,35.0,257.5,99.06,75.86
2017,7,25,18,0,284.0,121.0,4.6,35.0,206.0,90.91,69.29
2017,7,25,18,15,219.5,101.5,4.6,34.5,159.0,77.54,58.34
2017,7,25,18,30,155.0,82.0,4.6,34.0,112.0,63.64,46.63
2017,7,25,18,45,91.5,57.0,4.6,33.5,73.0,46.82,32.21
2017,7,25,19,0,28.0,32.0,4.6,33.0,34.0,28.16,15.05
2017,7,25,19,15,14.0,16.0,4.6,32.5,17.0,15.25,0.0
2017,7,25,19,30,0.0,0.0,4.6,32.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.65,31.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.65,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,26,5,45,8.0,6.0,2.1,25.0,6.5,0.0,0.0
2017,7,26,6,0,16.0,12.0,2.3,25.0,13.0,18.3,0.0
2017,7,26,6,15,103.5,32.0,2.5,25.5,46.0,105.64,70.87
2017,7,26,6,30,191.0,52.0,2.7,26.0,79.0,180.03,137.89
2017,7,26,6,45,299.5,63.0,2.9,26.5,127.0,272.6,214.84
2017,7,26,7,0,408.0,74.0,3.1,27.0,175.0,365.51,290.62
2017,7,26,7,15,467.0,83.5,3.2,27.5,226.5,432.79,343.96
2017,7,26,7,30,526.0,93.0,3.3,28.0,278.0,510.35,402.97
2017,7,26,7,45,582.5,95.5,3.45,28.5,333.0,576.29,451.74
2017,7,26,8,0,639.0,98.0,3.6,29.0,388.0,644.66,499.6
2017,7,26,8,15,668.5,103.0,3.7,29.5,440.5,695.98,533.69
2017,7,26,8,30,698.0,108.0,3.8,30.0,493.0,747.19,567.04
2017,7,26,8,45,726.0,109.5,3.9,31.0,544.5,788.51,591.68
2017,7,26,9,0,754.0,111.0,4.0,32.0,596.0,833.14,618.15
2017,7,26,9,15,771.0,114.5,4.05,32.5,642.5,868.52,638.96
2017,7,26,9,30,788.0,118.0,4.1,33.0,689.0,901.87,658.25
2017,7,26,9,45,803.5,119.0,4.2,33.5,731.0,928.64,673.3
2017,7,26,10,0,819.0,120.0,4.3,34.0,773.0,944.38,681.14
2017,7,26,10,15,828.5,122.0,4.3,34.5,808.5,961.18,689.3
2017,7,26,10,30,838.0,124.0,4.3,35.0,844.0,975.05,695.6
2017,7,26,10,45,846.0,125.0,4.3,35.5,873.5,983.32,698.39
2017,7,26,11,0,854.0,126.0,4.3,36.0,903.0,988.44,699.32
2017,7,26,11,15,859.0,127.0,4.25,36.0,925.0,987.38,697.61
2017,7,26,11,30,864.0,128.0,4.2,36.0,947.0,983.08,694.03
2017,7,26,11,45,853.0,139.0,4.2,36.5,957.0,969.68,683.63
2017,7,26,12,0,842.0,150.0,4.2,37.0,967.0,953.13,671.42
2017,7,26,12,15,843.0,150.0,4.15,37.0,973.5,934.84,659.38
2017,7,26,12,30,844.0,150.0,4.1,37.0,980.0,913.84,645.68
2017,7,26,12,45,843.5,150.0,4.05,37.5,977.5,888.98,628.25
2017,7,26,13,0,843.0,150.0,4.0,38.0,975.0,861.79,609.42
2017,7,26,13,15,840.5,149.5,3.95,38.0,965.0,830.27,589.1
2017,7,26,13,30,838.0,149.0,3.9,38.0,955.0,796.69,567.41
2017,7,26,13,45,833.5,148.0,3.9,38.0,936.5,759.23,543.26
2017,7,26,14,0,829.0,147.0,3.9,38.0,918.0,720.08,517.12
2017,7,26,14,15,822.5,145.5,3.9,38.0,892.5,677.64,487.51
2017,7,26,14,30,816.0,144.0,3.9,38.0,867.0,632.2,455.28
2017,7,26,14,45,830.5,128.5,3.95,38.0,840.0,590.03,424.88
2017,7,26,15,0,845.0,113.0,4.0,38.0,813.0,543.22,390.28
2017,7,26,15,15,834.0,110.5,4.05,38.0,774.0,492.23,351.51
2017,7,26,15,30,823.0,108.0,4.1,38.0,735.0,441.2,311.65
2017,7,26,15,45,811.0,105.0,4.15,38.0,691.0,389.56,270.35
2017,7,26,16,0,799.0,102.0,4.2,38.0,647.0,332.15,224.06
2017,7,26,16,15,781.0,98.5,4.25,37.5,598.5,279.4,181.15
2017,7,26,16,30,763.0,95.0,4.3,37.0,550.0,228.31,139.69
2017,7,26,16,45,739.5,91.0,4.35,37.0,498.5,177.83,100.38
2017,7,26,17,0,716.0,87.0,4.4,37.0,447.0,130.0,67.31
2017,7,26,17,15,684.0,82.5,4.4,36.5,393.5,79.09,40.09
2017,7,26,17,30,652.0,78.0,4.4,36.0,340.0,49.49,35.02
2017,7,26,17,45,606.0,72.0,4.4,35.5,286.5,47.55,33.62
2017,7,26,18,0,560.0,66.0,4.4,35.0,233.0,45.44,32.0
2017,7,26,18,15,493.0,58.0,4.2,34.0,182.5,41.49,28.79
2017,7,26,18,30,426.0,50.0,4.0,33.0,132.0,37.31,25.2
2017,7,26,18,45,318.0,39.0,3.85,32.5,89.0,30.1,18.81
2017,7,26,19,0,210.0,28.0,3.7,32.0,46.0,21.88,10.31
2017,7,26,19,15,105.0,14.0,3.65,31.5,23.0,13.34,0.0
2017,7,26,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,6.5,1.55,24.5,7.0,0.0,0.0
2017,7,27,6,0,38.0,13.0,1.8,25.0,14.0,28.64,0.0
2017,7,27,6,15,149.0,29.5,1.95,25.5,48.0,134.17,90.06
2017,7,27,6,30,260.0,46.0,2.1,26.0,82.0,218.03,167.21
2017,7,27,6,45,357.0,56.0,2.3,26.5,130.0,295.88,232.83
2017,7,27,7,0,454.0,66.0,2.5,27.0,178.0,388.03,307.52
2017,7,27,7,15,511.0,74.0,2.6,27.5,229.5,455.56,360.63
2017,7,27,7,30,568.0,82.0,2.7,28.0,281.0,526.72,414.45
2017,7,27,7,45,610.5,87.5,2.85,29.0,335.0,587.1,457.14
2017,7,27,8,0,653.0,93.0,3.0,30.0,389.0,649.06,498.79
2017,7,27,8,15,681.5,98.0,3.0,30.5,441.5,700.04,531.83
2017,7,27,8,30,710.0,103.0,3.0,31.0,494.0,750.84,563.95
2017,7,27,8,45,730.5,107.0,3.05,32.0,543.5,789.15,585.9
2017,7,27,9,0,751.0,111.0,3.1,33.0,593.0,829.95,609.15
2017,7,27,9,15,767.5,114.5,3.05,33.5,639.5,864.81,628.7
2017,7,27,9,30,784.0,118.0,3.0,34.0,686.0,897.62,646.65
2017,7,27,9,45,797.5,120.5,2.95,34.5,727.5,924.1,660.29
2017,7,27,10,0,811.0,123.0,2.9,35.0,769.0,948.01,672.23
2017,7,27,10,15,820.5,125.0,2.85,35.5,804.5,956.04,674.09
2017,7,27,10,30,830.0,127.0,2.8,36.0,840.0,969.82,679.78
2017,7,27,10,45,838.5,127.5,2.8,36.5,869.0,978.0,682.38
2017,7,27,11,0,847.0,128.0,2.8,37.0,898.0,983.07,683.21
2017,7,27,11,15,852.0,129.5,2.8,37.0,920.0,982.5,682.11
2017,7,27,11,30,857.0,131.0,2.8,37.0,942.0,978.7,679.18
2017,7,27,11,45,874.0,121.5,2.85,37.5,959.5,972.61,673.98
2017,7,27,12,0,891.0,112.0,2.9,38.0,977.0,963.23,666.87
2017,7,27,12,15,892.5,112.0,2.95,38.0,983.0,945.09,655.83
2017,7,27,12,30,894.0,112.0,3.0,38.0,989.0,924.01,643.05
2017,7,27,12,45,894.0,111.5,3.1,38.5,987.0,898.36,626.41
2017,7,27,13,0,894.0,111.0,3.2,39.0,985.0,870.14,608.13
2017,7,27,13,15,892.0,110.5,3.25,39.0,974.5,837.77,588.15
2017,7,27,13,30,890.0,110.0,3.3,39.0,964.0,803.12,566.59
2017,7,27,13,45,886.5,109.0,3.4,39.0,946.0,764.74,542.64
2017,7,27,14,0,883.0,108.0,3.5,39.0,928.0,724.45,517.16
2017,7,27,14,15,877.5,107.0,3.55,39.0,902.5,681.05,487.77
2017,7,27,14,30,872.0,106.0,3.6,39.0,877.0,636.24,456.19
2017,7,27,14,45,857.0,108.5,3.7,39.0,843.0,587.67,421.27
2017,7,27,15,0,842.0,111.0,3.8,39.0,809.0,538.93,385.29
2017,7,27,15,15,831.5,109.0,3.85,39.0,770.0,488.7,347.23
2017,7,27,15,30,821.0,107.0,3.9,39.0,731.0,438.37,308.05
2017,7,27,15,45,806.0,105.0,3.95,39.0,687.0,386.49,266.8
2017,7,27,16,0,791.0,103.0,4.0,39.0,643.0,329.15,220.86
2017,7,27,16,15,773.0,100.0,4.05,38.5,594.5,277.2,178.78
2017,7,27,16,30,755.0,97.0,4.1,38.0,546.0,226.91,138.18
2017,7,27,16,45,730.0,93.5,4.2,37.5,494.5,177.02,99.9
2017,7,27,17,0,705.0,90.0,4.3,37.0,443.0,129.96,67.89
2017,7,27,17,15,672.5,85.0,4.3,36.5,389.5,79.01,40.88
2017,7,27,17,30,640.0,80.0,4.3,36.0,336.0,50.98,36.24
2017,7,27,17,45,594.0,73.5,4.3,36.0,283.0,48.73,34.52
2017,7,27,18,0,548.0,67.0,4.3,36.0,230.0,46.3,32.55
2017,7,27,18,15,480.0,59.0,4.15,35.0,179.5,42.4,29.4
2017,7,27,18,30,412.0,51.0,4.0,34.0,129.0,38.28,25.86
2017,7,27,18,45,307.0,39.0,3.9,33.5,86.5,30.2,18.76
2017,7,27,19,0,202.0,27.0,3.8,33.0,44.0,21.09,9.46
2017,7,27,19,15,101.0,13.5,3.8,32.5,22.0,12.87,0.0
2017,7,27,19,30,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.85,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.95,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,4.0,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,5,45,24.5,6.5,2.1,24.5,7.0,0.0,0.0
2017,7,28,6,0,49.0,13.0,2.4,25.0,14.0,33.28,0.0
2017,7,28,6,15,169.0,29.0,2.6,25.5,49.0,142.54,94.62
2017,7,28,6,30,289.0,45.0,2.8,26.0,84.0,231.79,178.0
2017,7,28,6,45,388.5,54.0,3.0,27.0,133.0,314.69,247.51
2017,7,28,7,0,488.0,63.0,3.2,28.0,182.0,405.22,320.61
2017,7,28,7,15,545.0,70.5,3.3,28.5,235.0,473.53,374.41
2017,7,28,7,30,602.0,78.0,3.4,29.0,288.0,545.44,428.81
2017,7,28,7,45,648.5,82.0,3.5,30.0,344.0,608.23,472.64
2017,7,28,8,0,695.0,86.0,3.6,31.0,400.0,672.85,515.82
2017,7,28,8,15,723.0,90.0,3.65,31.5,453.5,720.26,546.37
2017,7,28,8,30,751.0,94.0,3.7,32.0,507.0,770.99,578.62
2017,7,28,8,45,776.5,95.5,3.75,33.0,559.0,815.8,604.91
2017,7,28,9,0,802.0,97.0,3.8,34.0,611.0,859.43,629.85
2017,7,28,9,15,817.5,100.0,3.75,34.5,658.0,894.04,649.16
2017,7,28,9,30,833.0,103.0,3.7,35.0,705.0,918.43,661.59
2017,7,28,9,45,847.5,103.5,3.65,35.5,747.5,944.57,675.13
2017,7,28,10,0,862.0,104.0,3.6,36.0,790.0,968.12,686.91
2017,7,28,10,15,870.5,106.0,3.55,36.5,826.0,984.59,694.15
2017,7,28,10,30,879.0,108.0,3.5,37.0,862.0,997.95,699.51
2017,7,28,10,45,887.5,108.0,3.45,37.5,892.0,1005.98,701.63
2017,7,28,11,0,896.0,108.0,3.4,38.0,922.0,1010.76,701.85
2017,7,28,11,15,900.5,109.0,3.35,38.0,943.5,1009.26,699.81
2017,7,28,11,30,905.0,110.0,3.3,38.0,965.0,1004.39,695.86
2017,7,28,11,45,894.5,119.5,3.25,38.5,975.5,989.98,684.7
2017,7,28,12,0,884.0,129.0,3.2,39.0,986.0,972.32,671.77
2017,7,28,12,15,885.0,129.5,3.15,39.0,992.0,953.99,659.97
2017,7,28,12,30,886.0,130.0,3.1,39.0,998.0,932.77,646.45
2017,7,28,12,45,885.5,129.5,3.05,39.5,995.5,906.59,628.57
2017,7,28,13,0,885.0,129.0,3.0,40.0,993.0,877.9,609.25
2017,7,28,13,15,882.5,128.5,2.95,40.0,982.5,845.16,588.68
2017,7,28,13,30,880.0,128.0,2.9,40.0,972.0,810.22,566.67
2017,7,28,13,45,876.0,127.0,2.85,40.5,953.5,771.62,541.08
2017,7,28,14,0,872.0,126.0,2.8,41.0,935.0,731.18,514.2
2017,7,28,14,15,866.0,124.5,2.75,41.0,909.0,687.29,484.26
2017,7,28,14,30,860.0,123.0,2.7,41.0,883.0,642.07,452.81
2017,7,28,14,45,851.0,121.5,2.65,41.0,849.5,593.96,418.68
2017,7,28,15,0,842.0,120.0,2.6,41.0,816.0,545.19,383.23
2017,7,28,15,15,831.0,118.0,2.6,40.5,777.0,494.59,346.46
2017,7,28,15,30,820.0,116.0,2.6,40.0,738.0,438.73,304.88
2017,7,28,15,45,806.0,113.0,2.6,40.0,693.5,385.86,263.54
2017,7,28,16,0,792.0,110.0,2.6,40.0,649.0,333.8,221.89
2017,7,28,16,15,773.5,106.5,2.6,39.5,600.0,281.2,179.92
2017,7,28,16,30,755.0,103.0,2.6,39.0,551.0,230.33,139.45
2017,7,28,16,45,730.5,98.5,2.65,39.0,498.5,179.69,100.92
2017,7,28,17,0,706.0,94.0,2.7,39.0,446.0,126.43,64.66
2017,7,28,17,15,672.5,89.0,2.55,38.5,392.0,80.45,42.19
2017,7,28,17,30,639.0,84.0,2.4,38.0,338.0,54.01,38.34
2017,7,28,17,45,591.0,77.5,2.3,37.5,284.5,51.91,36.85
2017,7,28,18,0,543.0,71.0,2.2,37.0,231.0,49.65,35.12
2017,7,28,18,15,473.0,62.0,2.05,36.0,180.0,45.05,31.42
2017,7,28,18,30,403.0,53.0,1.9,35.0,129.0,40.19,27.27
2017,7,28,18,45,294.5,40.0,1.8,34.0,86.0,31.23,19.52
2017,7,28,19,0,186.0,27.0,1.7,33.0,43.0,21.12,9.22
2017,7,28,19,15,93.0,13.5,2.05,32.5,21.5,12.87,0.0
2017,7,28,19,30,0.0,0.0,2.4,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.75,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,5,45,17.0,6.0,2.55,24.5,6.5,0.0,0.0
2017,7,29,6,0,34.0,12.0,2.8,25.0,13.0,25.89,0.0
2017,7,29,6,15,148.0,29.0,3.0,25.5,47.0,131.92,85.78
2017,7,29,6,30,262.0,46.0,3.2,26.0,81.0,219.01,167.92
2017,7,29,6,45,361.0,56.5,3.4,27.0,129.5,298.48,234.94
2017,7,29,7,0,460.0,67.0,3.6,28.0,178.0,392.02,310.6
2017,7,29,7,15,518.5,75.0,3.55,28.5,231.0,460.86,364.86
2017,7,29,7,30,577.0,83.0,3.5,29.0,284.0,533.38,419.69
2017,7,29,7,45,624.0,87.5,3.45,30.0,339.0,596.28,463.84
2017,7,29,8,0,671.0,92.0,3.4,31.0,394.0,661.03,506.81
2017,7,29,8,15,700.0,97.0,3.2,32.0,447.5,713.06,538.61
2017,7,29,8,30,729.0,102.0,3.0,33.0,501.0,761.09,566.45
2017,7,29,8,45,753.0,105.0,2.9,34.0,552.5,805.76,591.56
2017,7,29,9,0,777.0,108.0,2.8,35.0,604.0,849.19,615.1
2017,7,29,9,15,793.0,111.0,2.6,35.5,651.0,883.63,632.74
2017,7,29,9,30,809.0,114.0,2.4,36.0,698.0,915.92,648.53
2017,7,29,9,45,822.0,116.5,2.2,37.0,740.0,942.35,658.8
2017,7,29,10,0,835.0,119.0,2.0,38.0,782.0,957.65,661.84
2017,7,29,10,15,844.5,121.0,1.8,38.0,818.0,974.61,668.53
2017,7,29,10,30,854.0,123.0,1.6,38.0,854.0,988.57,673.13
2017,7,29,10,45,860.5,124.5,1.4,38.5,883.5,995.88,672.15
2017,7,29,11,0,867.0,126.0,1.2,39.0,913.0,999.97,669.14
2017,7,29,11,15,871.5,127.0,1.1,39.5,935.0,998.29,664.36
2017,7,29,11,30,876.0,128.0,1.0,40.0,957.0,993.34,657.83
2017,7,29,11,45,879.5,128.5,0.9,40.5,971.0,983.66,648.71
2017,7,29,12,0,883.0,129.0,0.8,41.0,985.0,970.77,637.93
2017,7,29,12,15,884.0,129.5,0.85,41.0,990.5,952.44,628.26
2017,7,29,12,30,885.0,130.0,0.9,41.0,996.0,931.21,616.96
2017,7,29,12,45,883.0,130.5,1.0,41.5,993.5,904.59,601.96
2017,7,29,13,0,881.0,131.0,1.1,42.0,991.0,875.53,585.37
2017,7,29,13,15,878.5,130.5,1.2,42.0,980.5,842.84,567.63
2017,7,29,13,30,876.0,130.0,1.3,42.0,970.0,807.96,548.25
2017,7,29,13,45,694.0,250.5,1.45,42.0,908.0,743.38,507.61
2017,7,29,14,0,512.0,371.0,1.6,42.0,846.0,687.55,469.45
2017,7,29,14,15,445.5,377.0,1.7,42.0,782.0,620.75,426.52
2017,7,29,14,30,379.0,383.0,1.8,42.0,718.0,563.55,388.92
2017,7,29,14,45,437.5,345.0,1.9,42.0,717.0,538.28,373.09
2017,7,29,15,0,496.0,307.0,2.0,42.0,716.0,512.03,355.38
2017,7,29,15,15,466.0,299.0,2.1,41.5,669.0,462.08,321.25
2017,7,29,15,30,436.0,291.0,2.2,41.0,622.0,414.81,288.26
2017,7,29,15,45,475.5,256.5,2.3,41.0,597.0,375.23,258.53
2017,7,29,16,0,515.0,222.0,2.4,41.0,572.0,331.6,224.62
2017,7,29,16,15,506.5,206.0,2.45,40.5,528.5,285.67,189.65
2017,7,29,16,30,498.0,190.0,2.5,40.0,485.0,240.7,155.36
2017,7,29,16,45,489.5,173.0,2.6,40.0,440.0,196.07,122.04
2017,7,29,17,0,481.0,156.0,2.7,40.0,395.0,152.63,92.4
2017,7,29,17,15,456.5,141.0,2.55,39.5,346.5,111.33,70.43
2017,7,29,17,30,432.0,126.0,2.4,39.0,298.0,85.77,63.63
2017,7,29,17,45,396.0,110.5,2.25,38.5,249.5,77.24,57.11
2017,7,29,18,0,360.0,95.0,2.1,38.0,201.0,68.15,49.93
2017,7,29,18,15,307.0,79.0,1.9,37.0,155.5,58.07,41.83
2017,7,29,18,30,254.0,63.0,1.7,36.0,110.0,47.43,32.98
2017,7,29,18,45,173.0,45.5,1.55,35.5,72.5,36.85,23.8
2017,7,29,19,0,92.0,28.0,1.4,35.0,35.0,23.11,10.14
2017,7,29,19,15,46.0,14.0,1.55,34.5,17.5,13.34,0.0
2017,7,29,19,30,0.0,0.0,1.7,34.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.9,34.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,34.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.35,33.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,33.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.65,27.0,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,0.7,27.0,9.0,14.94,0.0
2017,7,30,6,15,97.5,29.0,0.8,27.5,41.0,97.13,60.02
2017,7,30,6,30,180.0,49.0,0.9,28.0,73.0,170.09,127.73
2017,7,30,6,45,263.5,64.5,1.05,28.5,118.5,253.43,195.95
2017,7,30,7,0,347.0,80.0,1.2,29.0,164.0,334.48,260.79
2017,7,30,7,15,406.5,91.5,1.2,29.5,214.0,401.58,312.48
2017,7,30,7,30,466.0,103.0,1.2,30.0,264.0,473.14,365.32
2017,7,30,7,45,513.5,110.5,1.25,31.0,317.0,534.6,408.21
2017,7,30,8,0,561.0,118.0,1.3,32.0,370.0,605.11,455.58
2017,7,30,8,15,593.0,125.0,1.2,32.5,422.0,658.32,488.62
2017,7,30,8,30,625.0,132.0,1.1,33.0,474.0,711.67,520.31
2017,7,30,8,45,648.5,138.0,1.05,34.0,523.0,756.15,544.51
2017,7,30,9,0,672.0,144.0,1.0,35.0,572.0,799.63,567.34
2017,7,30,9,15,691.0,148.5,0.95,35.5,618.0,835.87,586.15
2017,7,30,9,30,710.0,153.0,0.9,36.0,664.0,870.36,603.54
2017,7,30,9,45,720.5,158.5,0.9,36.5,704.0,895.75,615.9
2017,7,30,10,0,731.0,164.0,0.9,37.0,744.0,918.64,626.78
2017,7,30,10,15,742.0,167.0,1.0,37.5,779.5,931.19,633.16
2017,7,30,10,30,753.0,170.0,1.1,38.0,815.0,946.53,641.36
2017,7,30,10,45,758.5,174.0,1.2,38.5,843.0,954.51,645.2
2017,7,30,11,0,764.0,178.0,1.3,39.0,871.0,959.46,647.36
2017,7,30,11,15,769.5,180.0,1.45,39.0,892.5,959.29,648.63
2017,7,30,11,30,775.0,182.0,1.6,39.0,914.0,956.04,648.08
2017,7,30,11,45,788.5,176.0,1.75,39.5,930.0,949.57,644.24
2017,7,30,12,0,802.0,170.0,1.9,40.0,946.0,939.98,638.5
2017,7,30,12,15,803.0,170.0,2.05,40.0,952.0,921.39,628.63
2017,7,30,12,30,804.0,170.0,2.2,40.0,958.0,900.1,617.03
2017,7,30,12,45,800.5,172.5,2.35,40.0,955.0,874.63,602.7
2017,7,30,13,0,797.0,175.0,2.5,40.0,952.0,846.95,586.82
2017,7,30,13,15,794.5,174.0,2.65,40.0,941.5,814.89,567.95
2017,7,30,13,30,792.0,173.0,2.8,40.0,931.0,780.94,547.61
2017,7,30,13,45,780.5,176.0,3.0,40.0,911.5,741.99,523.47
2017,7,30,14,0,769.0,179.0,3.2,40.0,892.0,702.03,497.28
2017,7,30,14,15,762.0,177.0,3.4,40.0,866.5,659.97,469.11
2017,7,30,14,30,755.0,175.0,3.6,40.0,841.0,616.99,439.52
2017,7,30,14,45,695.0,203.0,3.8,40.0,797.5,565.15,402.44
2017,7,30,15,0,635.0,231.0,4.0,40.0,754.0,519.82,369.23
2017,7,30,15,15,620.5,225.5,4.1,39.5,716.0,473.13,335.42
2017,7,30,15,30,606.0,220.0,4.2,39.0,678.0,427.32,301.31
2017,7,30,15,45,579.0,217.5,4.3,39.0,634.0,380.53,265.22
2017,7,30,16,0,552.0,215.0,4.4,39.0,590.0,336.68,230.88
2017,7,30,16,15,528.0,206.5,4.45,38.5,543.0,290.49,195.16
2017,7,30,16,30,504.0,198.0,4.5,38.0,496.0,246.82,161.65
2017,7,30,16,45,427.0,191.0,4.55,37.5,427.0,199.24,128.69
2017,7,30,17,0,350.0,184.0,4.6,37.0,358.0,167.76,110.29
2017,7,30,17,15,305.0,174.0,4.55,36.5,312.5,135.81,93.67
2017,7,30,17,30,260.0,164.0,4.5,36.0,267.0,118.11,90.72
2017,7,30,17,45,265.5,140.5,4.45,36.0,231.0,103.54,79.17
2017,7,30,18,0,271.0,117.0,4.4,36.0,195.0,88.21,66.77
2017,7,30,18,15,215.5,95.0,4.25,35.5,149.0,73.03,54.34
2017,7,30,18,30,160.0,73.0,4.1,35.0,103.0,57.23,41.08
2017,7,30,18,45,105.0,48.5,3.95,34.5,65.5,38.98,25.56
2017,7,30,19,0,50.0,24.0,3.8,34.0,28.0,21.0,8.37
2017,7,30,19,15,25.0,12.0,3.75,33.5,14.0,11.44,0.0
2017,7,30,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.65,33.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.6,33.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,45,5.5,3.5,2.8,25.0,3.5,0.0,0.0
2017,7,31,6,0,11.0,7.0,2.9,25.0,7.0,11.32,0.0
2017,7,31,6,15,73.0,28.5,2.9,25.5,37.5,84.42,50.74
2017,7,31,6,30,135.0,50.0,2.9,26.0,68.0,148.48,112.15
2017,7,31,6,45,210.0,69.5,2.95,26.5,112.5,219.13,171.7
2017,7,31,7,0,285.0,89.0,3.0,27.0,157.0,296.48,235.26
2017,7,31,7,15,185.0,111.5,2.9,27.5,160.5,268.0,211.97
2017,7,31,7,30,85.0,134.0,2.8,28.0,164.0,207.13,162.07
2017,7,31,7,45,113.5,159.5,2.75,28.5,206.5,270.37,211.33
2017,7,31,8,0,142.0,185.0,2.7,29.0,249.0,324.11,251.8
2017,7,31,8,15,149.5,211.0,2.6,29.5,286.0,362.55,279.14
2017,7,31,8,30,157.0,237.0,2.5,30.0,323.0,400.68,305.62
2017,7,31,8,45,193.0,259.5,2.45,31.0,375.0,459.41,346.67
2017,7,31,9,0,229.0,282.0,2.4,32.0,427.0,519.28,387.19
2017,7,31,9,15,289.0,292.5,2.45,32.5,490.5,602.86,444.73
2017,7,31,9,30,349.0,303.0,2.5,33.0,554.0,673.67,492.1
2017,7,31,9,45,413.5,297.0,2.55,33.5,612.0,744.66,538.73
2017,7,31,10,0,478.0,291.0,2.6,34.0,670.0,803.28,576.45
2017,7,31,10,15,423.5,332.0,2.7,34.5,679.5,793.32,565.87
2017,7,31,10,30,369.0,373.0,2.8,35.0,689.0,769.11,546.81
2017,7,31,10,45,340.5,399.0,2.95,35.5,698.5,764.25,541.5
2017,7,31,11,0,312.0,425.0,3.1,36.0,708.0,757.28,534.74
2017,7,31,11,15,368.5,411.5,3.25,36.0,753.5,792.04,559.19
2017,7,31,11,30,425.0,398.0,3.4,36.0,799.0,832.39,586.69
2017,7,31,11,45,443.5,407.0,3.55,36.5,831.0,847.11,595.16
2017,7,31,12,0,462.0,416.0,3.7,37.0,863.0,859.13,602.05
2017,7,31,12,15,454.5,420.5,3.75,37.0,863.0,839.94,589.32
2017,7,31,12,30,447.0,425.0,3.8,37.0,863.0,819.21,575.76
2017,7,31,12,45,439.5,423.0,3.9,37.5,852.5,791.35,556.69
2017,7,31,13,0,432.0,421.0,4.0,38.0,842.0,762.69,537.05
2017,7,31,13,15,477.5,373.0,4.0,38.0,833.0,736.47,521.4
2017,7,31,13,30,523.0,325.0,4.0,38.0,824.0,706.9,503.22
2017,7,31,13,45,675.0,235.5,4.05,38.0,867.5,714.53,511.75
2017,7,31,14,0,827.0,146.0,4.1,38.0,911.0,713.27,513.33
2017,7,31,14,15,821.0,144.5,4.1,38.0,885.5,670.98,483.47
2017,7,31,14,30,815.0,143.0,4.1,38.0,860.0,625.53,451.06
2017,7,31,14,45,810.5,138.0,4.15,38.0,828.5,578.01,416.61
2017,7,31,15,0,806.0,133.0,4.2,38.0,797.0,529.61,380.6
2017,7,31,15,15,794.5,130.5,4.15,37.5,758.5,479.29,342.8
2017,7,31,15,30,783.0,128.0,4.1,37.0,720.0,429.13,304.0
2017,7,31,15,45,773.0,122.5,4.1,37.0,676.5,377.43,262.49
2017,7,31,16,0,763.0,117.0,4.1,37.0,633.0,326.19,220.51
2017,7,31,16,15,743.5,113.0,4.0,36.5,584.5,274.4,178.37
2017,7,31,16,30,724.0,109.0,3.9,36.0,536.0,224.49,138.12
2017,7,31,16,45,702.5,103.0,3.85,36.0,485.0,169.3,95.74
2017,7,31,17,0,681.0,97.0,3.8,36.0,434.0,121.76,63.72
2017,7,31,17,15,646.5,91.5,3.65,35.5,380.5,76.79,42.65
2017,7,31,17,30,612.0,86.0,3.5,35.0,327.0,55.73,40.32
2017,7,31,17,45,566.5,78.5,3.35,34.5,274.0,52.96,38.25
2017,7,31,18,0,521.0,71.0,3.2,34.0,221.0,49.95,35.87
2017,7,31,18,15,451.5,61.5,2.8,33.0,171.0,44.95,31.76
2017,7,31,18,30,382.0,52.0,2.4,32.0,121.0,39.65,27.16
2017,7,31,18,45,281.0,38.5,2.0,31.5,79.5,29.6,18.32
2017,7,31,19,0,180.0,25.0,1.6,31.0,38.0,19.6,7.18
2017,7,31,19,15,90.0,12.5,1.65,30.5,19.0,11.91,0.0
2017,7,31,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
