Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,17.5,4.5,0.2,25.5,5.0,0.0,0.0
2017,8,1,6,0,35.0,9.0,0.2,26.0,10.0,23.34,0.0
2017,8,1,6,15,137.5,26.0,0.4,26.5,42.5,120.13,71.81
2017,8,1,6,30,240.0,43.0,0.6,27.0,75.0,203.02,152.75
2017,8,1,6,45,321.0,57.0,0.8,27.5,120.5,275.76,213.5
2017,8,1,7,0,402.0,71.0,1.0,28.0,166.0,356.16,278.12
2017,8,1,7,15,290.5,101.5,1.15,28.5,180.0,324.43,253.87
2017,8,1,7,30,179.0,132.0,1.3,29.0,194.0,281.95,219.86
2017,8,1,7,45,386.5,120.5,1.5,30.0,283.5,451.5,350.07
2017,8,1,8,0,594.0,109.0,1.7,31.0,373.0,619.73,471.32
2017,8,1,8,15,624.5,115.0,1.75,31.0,425.5,671.6,504.82
2017,8,1,8,30,655.0,121.0,1.8,31.0,478.0,723.47,538.55
2017,8,1,8,45,677.0,127.0,1.9,31.5,527.5,767.5,565.65
2017,8,1,9,0,699.0,133.0,2.0,32.0,577.0,810.4,591.63
2017,8,1,9,15,717.0,137.0,2.05,32.5,623.0,845.79,611.94
2017,8,1,9,30,735.0,141.0,2.1,33.0,669.0,874.49,627.78
2017,8,1,9,45,750.0,144.0,2.15,33.5,710.5,902.06,642.84
2017,8,1,10,0,765.0,147.0,2.2,34.0,752.0,927.18,656.29
2017,8,1,10,15,775.5,149.5,2.25,34.5,787.5,944.67,664.94
2017,8,1,10,30,786.0,152.0,2.3,35.0,823.0,959.29,671.91
2017,8,1,10,45,794.0,153.5,2.35,35.5,852.0,967.37,674.91
2017,8,1,11,0,802.0,155.0,2.4,36.0,881.0,972.36,676.16
2017,8,1,11,15,807.5,156.5,2.45,36.0,902.5,971.73,675.48
2017,8,1,11,30,813.0,158.0,2.5,36.0,924.0,967.92,673.01
2017,8,1,11,45,794.0,175.0,2.55,36.5,932.5,952.69,662.19
2017,8,1,12,0,775.0,192.0,2.6,37.0,941.0,934.38,649.65
2017,8,1,12,15,776.5,192.5,2.65,37.0,947.0,916.87,639.04
2017,8,1,12,30,778.0,193.0,2.7,37.0,953.0,896.7,626.78
2017,8,1,12,45,778.0,192.5,2.75,37.5,951.0,871.79,610.26
2017,8,1,13,0,778.0,192.0,2.8,38.0,949.0,844.66,592.37
2017,8,1,13,15,775.5,191.0,2.85,38.0,939.0,812.91,572.73
2017,8,1,13,30,773.0,190.0,2.9,38.0,929.0,779.34,551.8
2017,8,1,13,45,769.5,188.0,2.95,38.0,911.0,742.43,527.54
2017,8,1,14,0,766.0,186.0,3.0,38.0,893.0,704.01,501.75
2017,8,1,14,15,641.0,261.0,3.0,38.0,841.5,648.06,461.19
2017,8,1,14,30,516.0,336.0,3.0,38.0,790.0,602.7,427.68
2017,8,1,14,45,376.0,364.5,3.0,38.0,688.5,522.12,370.89
2017,8,1,15,0,236.0,393.0,3.0,38.0,587.0,455.53,323.7
2017,8,1,15,15,212.5,374.5,3.0,37.5,543.0,413.27,294.69
2017,8,1,15,30,189.0,356.0,3.0,37.0,499.0,373.42,266.9
2017,8,1,15,45,395.0,275.5,3.0,37.0,549.5,358.1,252.7
2017,8,1,16,0,601.0,195.0,3.0,37.0,600.0,332.67,227.67
2017,8,1,16,15,577.5,187.5,3.0,36.5,552.5,286.21,191.22
2017,8,1,16,30,554.0,180.0,3.0,36.0,505.0,240.83,156.05
2017,8,1,16,45,371.5,193.5,3.0,36.0,402.5,198.92,131.2
2017,8,1,17,0,189.0,207.0,3.0,36.0,300.0,175.67,122.56
2017,8,1,17,15,168.5,186.0,2.95,35.5,261.5,145.52,104.37
2017,8,1,17,30,148.0,165.0,2.9,35.0,223.0,125.06,96.59
2017,8,1,17,45,231.5,137.0,2.9,35.0,211.0,101.16,77.49
2017,8,1,18,0,315.0,109.0,2.9,35.0,199.0,82.89,62.66
2017,8,1,18,15,254.5,89.5,2.7,34.5,152.0,69.27,51.45
2017,8,1,18,30,194.0,70.0,2.5,34.0,105.0,55.11,39.48
2017,8,1,18,45,125.0,46.5,2.35,33.5,66.0,37.49,24.38
2017,8,1,19,0,56.0,23.0,2.2,33.0,27.0,19.15,6.26
2017,8,1,19,15,28.0,11.5,2.35,32.5,13.5,10.96,0.0
2017,8,1,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.0,26.0,1.0,0.95,0.0
2017,8,2,6,15,0.0,7.0,1.05,26.5,7.0,6.48,0.0
2017,8,2,6,30,0.0,13.0,1.1,27.0,13.0,12.04,3.86
2017,8,2,6,45,0.0,21.5,1.2,27.5,21.5,19.93,10.46
2017,8,2,7,0,0.0,30.0,1.3,28.0,30.0,27.83,17.01
2017,8,2,7,15,0.0,40.0,1.3,28.5,40.0,37.14,24.59
2017,8,2,7,30,0.0,50.0,1.3,29.0,50.0,46.46,32.04
2017,8,2,7,45,19.5,110.0,1.3,29.5,118.5,128.04,97.29
2017,8,2,8,0,39.0,170.0,1.3,30.0,187.0,212.54,162.38
2017,8,2,8,15,60.0,199.5,1.3,30.0,230.0,262.39,199.83
2017,8,2,8,30,81.0,229.0,1.3,30.0,273.0,313.04,237.18
2017,8,2,8,45,48.5,224.0,1.35,30.5,251.5,276.83,208.02
2017,8,2,9,0,16.0,219.0,1.4,31.0,230.0,228.42,170.08
2017,8,2,9,15,19.5,241.5,1.45,31.5,255.5,253.89,188.39
2017,8,2,9,30,23.0,264.0,1.5,32.0,281.0,279.33,206.15
2017,8,2,9,45,16.0,240.5,1.6,32.5,252.5,247.4,181.75
2017,8,2,10,0,9.0,217.0,1.7,33.0,224.0,216.31,158.15
2017,8,2,10,15,8.0,202.5,1.8,33.0,209.0,200.56,146.37
2017,8,2,10,30,7.0,188.0,1.9,33.0,194.0,185.11,134.78
2017,8,2,10,45,39.0,305.5,2.0,33.0,340.5,342.43,249.98
2017,8,2,11,0,71.0,423.0,2.1,33.0,487.0,493.09,355.05
2017,8,2,11,15,53.5,408.5,2.15,33.0,457.5,457.05,328.61
2017,8,2,11,30,36.0,394.0,2.2,33.0,428.0,421.63,303.45
2017,8,2,11,45,82.0,440.5,2.25,33.5,519.5,508.78,364.33
2017,8,2,12,0,128.0,487.0,2.3,34.0,611.0,599.76,425.42
2017,8,2,12,15,85.5,457.0,2.3,34.0,540.0,517.63,368.36
2017,8,2,12,30,43.0,427.0,2.3,34.0,469.0,444.59,317.47
2017,8,2,12,45,28.5,351.5,2.35,34.0,380.0,356.26,256.17
2017,8,2,13,0,14.0,276.0,2.4,34.0,291.0,269.32,194.4
2017,8,2,13,15,15.5,293.5,2.35,34.0,309.0,285.43,206.24
2017,8,2,13,30,17.0,311.0,2.3,34.0,327.0,301.13,217.45
2017,8,2,13,45,77.5,386.0,2.3,34.0,458.0,408.87,294.98
2017,8,2,14,0,138.0,461.0,2.3,34.0,589.0,505.83,362.37
2017,8,2,14,15,81.5,396.5,2.25,34.0,472.0,407.62,293.21
2017,8,2,14,30,25.0,332.0,2.2,34.0,355.0,311.46,225.03
2017,8,2,14,45,28.5,329.0,2.15,34.0,354.0,307.11,222.47
2017,8,2,15,0,32.0,326.0,2.1,34.0,353.0,302.24,219.19
2017,8,2,15,15,125.5,339.0,2.05,33.5,435.0,344.86,250.37
2017,8,2,15,30,219.0,352.0,2.0,33.0,517.0,382.29,276.25
2017,8,2,15,45,120.5,299.0,1.95,33.0,389.0,290.85,210.95
2017,8,2,16,0,22.0,246.0,1.9,33.0,261.0,225.23,165.0
2017,8,2,16,15,11.0,180.0,1.85,32.5,187.5,165.09,121.2
2017,8,2,16,30,0.0,114.0,1.8,32.0,114.0,105.16,76.51
2017,8,2,16,45,22.0,153.0,1.8,32.0,164.0,135.14,99.07
2017,8,2,17,0,44.0,192.0,1.8,32.0,214.0,160.79,118.38
2017,8,2,17,15,36.5,169.5,1.75,31.5,186.5,138.44,102.78
2017,8,2,17,30,29.0,147.0,1.7,31.0,159.0,119.84,93.8
2017,8,2,17,45,21.0,123.5,1.7,30.5,131.5,107.0,83.71
2017,8,2,18,0,13.0,100.0,1.7,30.0,104.0,87.51,67.8
2017,8,2,18,15,6.5,77.0,1.65,29.5,79.0,68.19,51.65
2017,8,2,18,30,0.0,54.0,1.6,29.0,54.0,48.63,34.97
2017,8,2,18,45,0.0,33.5,1.6,29.0,33.5,30.79,19.43
2017,8,2,19,0,0.0,13.0,1.6,29.0,13.0,12.05,1.57
2017,8,2,19,15,0.0,6.5,1.65,28.5,6.5,6.2,0.0
2017,8,2,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,3.5,2.5,1.0,24.0,2.5,0.0,0.0
2017,8,3,6,0,7.0,5.0,1.1,24.0,5.0,7.7,0.0
2017,8,3,6,15,67.0,26.5,1.15,24.0,34.5,77.4,41.84
2017,8,3,6,30,127.0,48.0,1.2,24.0,64.0,141.86,106.97
2017,8,3,6,45,209.5,67.0,1.25,24.5,109.0,215.35,168.89
2017,8,3,7,0,292.0,86.0,1.3,25.0,154.0,307.44,243.52
2017,8,3,7,15,146.0,48.0,1.35,25.5,82.0,169.44,134.69
2017,8,3,7,30,0.0,10.0,1.4,26.0,10.0,9.27,1.96
2017,8,3,7,45,0.0,28.0,1.45,27.0,28.0,25.99,15.61
2017,8,3,8,0,0.0,46.0,1.5,28.0,46.0,42.75,29.0
2017,8,3,8,15,0.0,54.5,1.5,28.5,54.5,50.68,35.15
2017,8,3,8,30,0.0,63.0,1.5,29.0,63.0,58.63,41.23
2017,8,3,8,45,5.5,134.0,1.55,29.5,137.5,132.17,98.67
2017,8,3,9,0,11.0,205.0,1.6,30.0,212.0,209.23,156.84
2017,8,3,9,15,45.5,263.0,1.55,30.5,295.5,314.37,234.83
2017,8,3,9,30,80.0,321.0,1.5,31.0,379.0,409.83,302.67
2017,8,3,9,45,51.0,304.5,1.5,31.5,342.5,361.3,265.41
2017,8,3,10,0,22.0,288.0,1.5,32.0,306.0,300.58,220.03
2017,8,3,10,15,61.0,348.0,1.5,32.0,399.5,413.45,301.31
2017,8,3,10,30,100.0,408.0,1.5,32.0,493.0,513.44,370.17
2017,8,3,10,45,158.5,427.0,1.55,32.5,568.0,600.31,428.58
2017,8,3,11,0,217.0,446.0,1.6,33.0,643.0,673.19,476.37
2017,8,3,11,15,512.5,304.0,1.6,33.5,782.5,833.2,586.43
2017,8,3,11,30,808.0,162.0,1.6,34.0,922.0,965.77,669.13
2017,8,3,11,45,506.5,325.0,1.6,34.5,804.0,826.7,575.53
2017,8,3,12,0,205.0,488.0,1.6,35.0,686.0,673.54,468.37
2017,8,3,12,15,517.0,322.5,1.55,35.0,825.5,803.95,561.89
2017,8,3,12,30,829.0,157.0,1.5,35.0,965.0,901.16,624.84
2017,8,3,12,45,547.0,319.0,1.5,35.0,851.5,789.18,549.87
2017,8,3,13,0,265.0,481.0,1.5,35.0,738.0,673.98,469.02
2017,8,3,13,15,292.5,449.0,1.5,35.0,730.0,652.08,456.7
2017,8,3,13,30,320.0,417.0,1.5,35.0,722.0,628.56,442.33
2017,8,3,13,45,223.0,438.0,1.5,35.0,648.5,559.87,394.89
2017,8,3,14,0,126.0,459.0,1.5,35.0,575.0,495.45,350.09
2017,8,3,14,15,472.0,298.5,1.55,35.0,715.0,569.13,406.91
2017,8,3,14,30,818.0,138.0,1.6,35.0,855.0,621.44,445.26
2017,8,3,14,45,775.0,157.0,1.7,35.0,815.0,570.13,408.25
2017,8,3,15,0,732.0,176.0,1.8,35.0,775.0,519.78,371.79
2017,8,3,15,15,490.0,261.5,1.85,34.5,654.0,438.89,313.9
2017,8,3,15,30,248.0,347.0,1.9,34.0,533.0,382.53,274.45
2017,8,3,15,45,270.5,319.0,2.0,34.0,510.5,351.32,251.24
2017,8,3,16,0,293.0,291.0,2.1,34.0,488.0,317.95,225.56
2017,8,3,16,15,465.5,217.0,2.15,33.5,501.5,278.19,190.28
2017,8,3,16,30,638.0,143.0,2.2,33.0,515.0,224.15,141.82
2017,8,3,16,45,613.0,135.0,2.25,33.0,464.5,176.74,106.04
2017,8,3,17,0,588.0,127.0,2.3,33.0,414.0,132.3,76.86
2017,8,3,17,15,550.5,118.5,2.3,32.5,361.0,90.29,57.8
2017,8,3,17,30,513.0,110.0,2.3,32.0,308.0,75.28,57.03
2017,8,3,17,45,463.0,99.0,2.3,32.0,256.5,69.57,52.47
2017,8,3,18,0,413.0,88.0,2.3,32.0,205.0,63.5,47.44
2017,8,3,18,15,343.5,74.0,2.15,31.5,156.5,54.72,40.06
2017,8,3,18,30,274.0,60.0,2.0,31.0,108.0,45.47,32.02
2017,8,3,18,45,184.0,41.5,1.9,30.5,69.0,32.06,20.24
2017,8,3,19,0,94.0,23.0,1.8,30.0,30.0,19.15,4.98
2017,8,3,19,15,47.0,11.5,1.8,29.5,15.0,10.96,0.0
2017,8,3,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,6,15,102.0,22.0,1.2,26.5,34.5,94.99,49.56
2017,8,4,6,30,204.0,44.0,1.2,27.0,69.0,185.89,139.38
2017,8,4,6,45,288.0,59.0,1.25,27.5,114.5,259.36,201.11
2017,8,4,7,0,372.0,74.0,1.3,28.0,160.0,340.92,266.88
2017,8,4,7,15,431.5,85.0,1.25,28.5,211.0,408.31,319.14
2017,8,4,7,30,491.0,96.0,1.2,29.0,262.0,480.18,372.34
2017,8,4,7,45,533.5,104.5,1.15,29.5,315.0,546.15,418.61
2017,8,4,8,0,576.0,113.0,1.1,30.0,368.0,608.91,460.81
2017,8,4,8,15,608.0,120.0,1.15,30.5,420.0,662.58,495.29
2017,8,4,8,30,640.0,127.0,1.2,31.0,472.0,716.37,528.91
2017,8,4,8,45,437.5,202.5,1.3,31.5,449.5,636.02,468.98
2017,8,4,9,0,235.0,278.0,1.4,32.0,427.0,519.81,382.94
2017,8,4,9,15,125.5,261.0,1.45,32.5,341.5,400.22,295.57
2017,8,4,9,30,16.0,244.0,1.5,33.0,256.0,252.01,184.65
2017,8,4,9,45,388.5,197.0,1.55,33.5,503.0,609.5,448.02
2017,8,4,10,0,761.0,150.0,1.6,34.0,750.0,924.92,651.77
2017,8,4,10,15,772.0,152.5,1.6,34.5,785.5,942.8,656.86
2017,8,4,10,30,783.0,155.0,1.6,35.0,821.0,957.81,663.42
2017,8,4,10,45,791.0,157.0,1.6,35.5,850.5,966.31,666.1
2017,8,4,11,0,799.0,159.0,1.6,36.0,880.0,971.7,667.07
2017,8,4,11,15,804.5,160.5,1.55,36.0,901.5,970.94,665.2
2017,8,4,11,30,810.0,162.0,1.5,36.0,923.0,967.0,661.6
2017,8,4,11,45,793.0,177.5,1.5,36.5,932.0,952.1,650.85
2017,8,4,12,0,776.0,193.0,1.5,37.0,941.0,934.14,638.51
2017,8,4,12,15,777.5,193.5,1.45,37.0,947.0,916.49,627.17
2017,8,4,12,30,779.0,194.0,1.4,37.0,953.0,896.17,614.27
2017,8,4,12,45,776.5,195.5,1.4,37.0,950.0,870.73,598.94
2017,8,4,13,0,774.0,197.0,1.4,37.0,947.0,843.14,582.3
2017,8,4,13,15,527.0,331.0,1.35,37.0,839.0,737.05,510.53
2017,8,4,13,30,280.0,465.0,1.3,37.0,731.0,638.98,441.95
2017,8,4,13,45,140.0,298.0,1.3,37.5,431.0,375.6,266.07
2017,8,4,14,0,0.0,131.0,1.3,38.0,131.0,121.98,84.75
2017,8,4,14,15,37.5,270.0,1.35,38.0,303.0,269.15,191.87
2017,8,4,14,30,75.0,409.0,1.4,38.0,475.0,406.37,286.66
2017,8,4,14,45,303.0,350.0,1.45,38.0,600.5,467.15,329.82
2017,8,4,15,0,531.0,291.0,1.5,38.0,726.0,511.63,359.63
2017,8,4,15,15,589.0,246.0,1.6,37.5,705.5,469.82,330.13
2017,8,4,15,30,647.0,201.0,1.7,37.0,685.0,422.54,295.53
2017,8,4,15,45,629.0,194.5,1.8,37.0,641.5,373.45,258.02
2017,8,4,16,0,611.0,188.0,1.9,37.0,598.0,325.96,220.92
2017,8,4,16,15,587.5,180.5,1.95,36.5,550.0,278.1,183.79
2017,8,4,16,30,564.0,173.0,2.0,36.0,502.0,233.37,149.39
2017,8,4,16,45,530.5,165.5,2.15,36.0,450.5,188.71,116.98
2017,8,4,17,0,497.0,158.0,2.3,36.0,399.0,147.83,91.12
2017,8,4,17,15,458.5,146.0,2.35,35.5,347.5,107.5,72.32
2017,8,4,17,30,420.0,134.0,2.4,35.0,296.0,92.17,70.02
2017,8,4,17,45,361.5,121.0,2.45,34.5,244.0,85.55,64.96
2017,8,4,18,0,303.0,108.0,2.5,34.0,192.0,82.19,62.35
2017,8,4,18,15,242.5,87.5,2.45,33.5,145.0,67.83,50.44
2017,8,4,18,30,182.0,67.0,2.4,33.0,98.0,52.89,37.74
2017,8,4,18,45,114.0,43.0,2.35,32.5,60.0,34.81,22.14
2017,8,4,19,0,46.0,19.0,2.3,32.0,22.0,15.95,2.31
2017,8,4,19,15,23.0,9.5,2.4,31.5,11.0,9.05,0.0
2017,8,4,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,6,15,65.0,23.0,1.55,25.5,31.0,69.64,33.03
2017,8,5,6,30,130.0,46.0,1.7,26.0,62.0,140.63,104.9
2017,8,5,6,45,211.5,65.0,1.9,26.5,106.5,213.62,166.46
2017,8,5,7,0,293.0,84.0,2.1,27.0,151.0,305.19,240.88
2017,8,5,7,15,351.0,98.5,2.1,28.0,201.0,372.18,293.44
2017,8,5,7,30,409.0,113.0,2.1,29.0,251.0,443.59,347.13
2017,8,5,7,45,460.5,122.5,2.15,30.0,304.0,507.88,393.54
2017,8,5,8,0,512.0,132.0,2.2,31.0,357.0,575.04,440.25
2017,8,5,8,15,545.5,140.5,2.2,31.5,409.0,628.61,476.23
2017,8,5,8,30,579.0,149.0,2.2,32.0,461.0,689.09,515.82
2017,8,5,8,45,606.0,155.0,2.25,32.5,510.5,735.41,544.62
2017,8,5,9,0,633.0,161.0,2.3,33.0,560.0,780.93,572.35
2017,8,5,9,15,652.5,167.0,2.35,33.5,606.0,818.4,594.3
2017,8,5,9,30,672.0,173.0,2.4,34.0,652.0,854.16,614.92
2017,8,5,9,45,685.5,178.0,2.5,34.5,693.0,881.06,630.03
2017,8,5,10,0,699.0,183.0,2.6,35.0,734.0,905.62,643.65
2017,8,5,10,15,710.5,186.5,2.7,35.0,769.0,924.03,654.71
2017,8,5,10,30,722.0,190.0,2.8,35.0,804.0,939.73,664.2
2017,8,5,10,45,731.0,192.5,2.95,35.5,833.0,949.03,668.73
2017,8,5,11,0,740.0,195.0,3.1,36.0,862.0,955.38,671.53
2017,8,5,11,15,746.0,197.0,3.2,36.0,883.5,949.53,667.77
2017,8,5,11,30,752.0,199.0,3.3,36.0,905.0,946.59,666.05
2017,8,5,11,45,757.0,199.5,3.4,36.5,919.0,938.18,659.56
2017,8,5,12,0,762.0,200.0,3.5,37.0,933.0,926.81,651.32
2017,8,5,12,15,763.5,200.5,3.6,37.0,939.0,909.3,640.6
2017,8,5,12,30,765.0,201.0,3.7,37.0,945.0,889.16,628.25
2017,8,5,12,45,767.5,198.5,3.8,37.5,943.0,864.68,611.81
2017,8,5,13,0,770.0,196.0,3.9,38.0,941.0,837.89,593.9
2017,8,5,13,15,767.0,195.0,3.95,38.0,930.5,805.74,573.48
2017,8,5,13,30,764.0,194.0,4.0,38.0,920.0,771.81,551.55
2017,8,5,13,45,411.5,307.5,4.05,38.0,698.0,580.2,416.21
2017,8,5,14,0,59.0,421.0,4.1,38.0,476.0,419.42,298.31
2017,8,5,14,15,401.0,302.0,4.15,37.5,654.5,523.99,378.76
2017,8,5,14,30,743.0,183.0,4.2,37.0,833.0,609.32,441.34
2017,8,5,14,45,490.0,286.0,4.3,37.0,708.0,514.1,370.79
2017,8,5,15,0,237.0,389.0,4.4,37.0,583.0,450.67,323.64
2017,8,5,15,15,135.5,343.5,4.45,36.5,453.0,351.84,254.06
2017,8,5,15,30,34.0,298.0,4.5,36.0,323.0,270.78,196.68
2017,8,5,15,45,180.5,289.5,4.55,36.0,411.5,303.68,218.84
2017,8,5,16,0,327.0,281.0,4.6,36.0,500.0,319.08,225.64
2017,8,5,16,15,346.0,253.0,4.6,35.5,468.0,280.76,195.5
2017,8,5,16,30,365.0,225.0,4.6,35.0,436.0,240.65,163.96
2017,8,5,16,45,474.0,174.5,4.7,35.0,421.5,186.48,118.7
2017,8,5,17,0,583.0,124.0,4.8,35.0,407.0,126.38,72.75
2017,8,5,17,15,544.5,116.0,4.75,34.5,354.5,85.12,55.33
2017,8,5,17,30,506.0,108.0,4.7,34.0,302.0,74.05,55.61
2017,8,5,17,45,459.0,96.5,4.7,34.0,250.5,67.94,50.71
2017,8,5,18,0,412.0,85.0,4.7,34.0,199.0,61.44,45.35
2017,8,5,18,15,338.0,71.5,4.65,33.5,151.0,52.96,38.23
2017,8,5,18,30,264.0,58.0,4.6,33.0,103.0,44.03,30.48
2017,8,5,18,45,171.5,40.0,4.55,32.5,65.0,30.96,18.99
2017,8,5,19,0,79.0,22.0,4.5,32.0,27.0,18.32,2.3
2017,8,5,19,15,39.5,11.0,4.55,31.5,13.5,10.48,0.0
2017,8,5,19,30,0.0,0.0,4.6,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,4.8,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,4.85,30.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.9,30.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.8,29.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.8,28.5,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,6,15,77.0,22.5,3.6,26.5,31.5,74.18,32.85
2017,8,6,6,30,154.0,45.0,3.8,27.0,63.0,151.61,113.09
2017,8,6,6,45,238.5,61.5,4.05,27.5,107.0,234.58,182.97
2017,8,6,7,0,323.0,78.0,4.3,28.0,151.0,315.69,250.03
2017,8,6,7,15,174.5,99.5,4.45,28.5,140.5,244.97,193.68
2017,8,6,7,30,26.0,121.0,4.6,29.0,130.0,149.57,115.04
2017,8,6,7,45,13.0,125.0,4.75,29.5,129.5,133.11,101.33
2017,8,6,8,0,0.0,129.0,4.9,30.0,129.0,125.51,94.38
2017,8,6,8,15,0.0,133.5,4.9,30.5,133.5,128.69,96.33
2017,8,6,8,30,0.0,138.0,4.9,31.0,138.0,132.22,98.51
2017,8,6,8,45,16.0,190.5,4.95,31.5,200.5,199.82,150.57
2017,8,6,9,0,32.0,243.0,5.0,32.0,263.0,281.84,212.15
2017,8,6,9,15,55.5,281.0,4.95,32.0,319.0,344.14,258.42
2017,8,6,9,30,79.0,319.0,4.9,32.0,375.0,406.72,304.1
2017,8,6,9,45,64.5,328.5,4.9,32.5,376.0,400.88,297.75
2017,8,6,10,0,50.0,338.0,4.9,33.0,377.0,394.55,291.34
2017,8,6,10,15,95.0,377.0,4.85,33.5,456.0,478.23,351.44
2017,8,6,10,30,140.0,416.0,4.8,34.0,535.0,574.38,418.25
2017,8,6,10,45,105.5,418.5,4.8,34.5,510.5,526.29,381.9
2017,8,6,11,0,71.0,421.0,4.8,35.0,486.0,490.86,354.82
2017,8,6,11,15,115.5,447.0,4.75,35.5,554.5,567.75,408.23
2017,8,6,11,30,160.0,473.0,4.7,36.0,623.0,631.31,451.03
2017,8,6,11,45,205.0,476.0,4.7,36.5,671.0,670.04,476.9
2017,8,6,12,0,250.0,479.0,4.7,37.0,719.0,712.58,504.94
2017,8,6,12,15,281.5,451.5,4.7,37.0,723.5,703.16,499.45
2017,8,6,12,30,313.0,424.0,4.7,37.0,728.0,692.14,493.11
2017,8,6,12,45,266.5,456.5,4.7,37.0,715.0,666.78,474.33
2017,8,6,13,0,220.0,489.0,4.7,37.0,702.0,641.83,455.94
2017,8,6,13,15,191.0,485.5,4.65,37.0,669.0,601.88,428.19
2017,8,6,13,30,162.0,482.0,4.6,37.0,636.0,563.55,401.47
2017,8,6,13,45,179.5,455.5,4.6,37.0,623.0,541.63,387.19
2017,8,6,14,0,197.0,429.0,4.6,37.0,610.0,518.65,371.91
2017,8,6,14,15,247.0,420.0,4.55,37.0,640.0,525.27,377.16
2017,8,6,14,30,297.0,411.0,4.5,37.0,670.0,531.29,381.44
2017,8,6,14,45,510.0,292.5,4.5,37.0,717.0,529.56,382.08
2017,8,6,15,0,723.0,174.0,4.5,37.0,764.0,509.2,367.47
2017,8,6,15,15,709.5,170.5,4.45,36.5,725.0,460.22,330.42
2017,8,6,15,30,696.0,167.0,4.4,36.0,686.0,411.82,292.87
2017,8,6,15,45,676.0,163.5,4.35,36.0,641.5,361.91,252.9
2017,8,6,16,0,656.0,160.0,4.3,36.0,597.0,313.69,213.68
2017,8,6,16,15,632.5,154.5,4.25,35.5,549.0,264.94,174.57
2017,8,6,16,30,609.0,149.0,4.2,35.0,501.0,218.7,138.06
2017,8,6,16,45,578.0,142.0,4.2,35.0,449.5,172.99,104.26
2017,8,6,17,0,547.0,135.0,4.2,35.0,398.0,132.01,78.64
2017,8,6,17,15,507.0,126.0,4.05,34.5,346.0,91.38,61.55
2017,8,6,17,30,467.0,117.0,3.9,34.0,294.0,80.41,60.81
2017,8,6,17,45,415.0,104.5,3.75,33.5,243.0,73.77,55.61
2017,8,6,18,0,363.0,92.0,3.6,33.0,192.0,66.7,49.88
2017,8,6,18,15,289.5,76.5,3.6,32.5,144.5,56.83,41.58
2017,8,6,18,30,216.0,61.0,3.6,32.0,97.0,48.57,34.31
2017,8,6,18,45,130.5,40.5,3.65,31.5,60.0,32.91,20.54
2017,8,6,19,0,45.0,20.0,3.7,31.0,23.0,17.53,0.57
2017,8,6,19,15,22.5,10.0,3.8,30.5,11.5,9.53,0.0
2017,8,6,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,3.8,26.0,1.5,1.39,0.0
2017,8,7,6,30,0.0,3.0,3.9,26.0,3.0,2.77,0.0
2017,8,7,6,45,0.0,5.0,4.0,26.0,5.0,4.62,0.0
2017,8,7,7,0,0.0,7.0,4.1,26.0,7.0,6.48,0.0
2017,8,7,7,15,0.0,9.5,4.1,26.0,9.5,8.8,1.59
2017,8,7,7,30,0.0,12.0,4.1,26.0,12.0,11.12,3.5
2017,8,7,7,45,0.0,29.0,4.15,26.0,29.0,26.91,16.43
2017,8,7,8,0,0.0,46.0,4.2,26.0,46.0,42.75,29.26
2017,8,7,8,15,0.0,35.0,4.2,26.0,35.0,32.52,20.83
2017,8,7,8,30,0.0,24.0,4.2,26.0,24.0,22.3,12.46
2017,8,7,8,45,0.0,41.0,4.25,26.0,41.0,38.13,25.18
2017,8,7,9,0,0.0,58.0,4.3,26.0,58.0,54.0,37.8
2017,8,7,9,15,0.0,53.0,4.25,26.0,53.0,49.36,33.96
2017,8,7,9,30,0.0,48.0,4.2,26.0,48.0,44.72,30.15
2017,8,7,9,45,0.0,71.0,4.2,26.5,71.0,66.22,47.03
2017,8,7,10,0,0.0,94.0,4.2,27.0,94.0,87.82,63.76
2017,8,7,10,15,4.5,156.0,4.05,27.0,160.0,151.75,113.45
2017,8,7,10,30,9.0,218.0,3.9,27.0,226.0,216.35,162.69
2017,8,7,10,45,8.0,200.0,3.75,27.0,207.5,197.45,147.91
2017,8,7,11,0,7.0,182.0,3.6,27.0,189.0,178.83,133.52
2017,8,7,11,15,8.5,199.0,3.45,27.0,207.5,196.35,146.74
2017,8,7,11,30,10.0,216.0,3.3,27.0,226.0,213.72,159.71
2017,8,7,11,45,13.0,259.5,3.15,27.0,272.5,257.65,192.5
2017,8,7,12,0,16.0,303.0,3.0,27.0,319.0,301.11,224.46
2017,8,7,12,15,26.0,356.5,2.9,27.0,382.5,365.11,271.24
2017,8,7,12,30,36.0,410.0,2.8,27.0,446.0,421.7,311.79
2017,8,7,12,45,35.0,405.0,2.7,27.0,439.5,411.77,304.21
2017,8,7,13,0,34.0,400.0,2.6,27.0,433.0,401.91,297.0
2017,8,7,13,15,33.0,393.5,2.5,27.0,425.5,390.78,288.91
2017,8,7,13,30,32.0,387.0,2.4,27.0,418.0,379.8,280.97
2017,8,7,13,45,39.5,395.0,2.35,27.0,432.0,388.01,287.15
2017,8,7,14,0,47.0,403.0,2.3,27.0,446.0,395.21,292.49
2017,8,7,14,15,92.0,416.0,2.15,27.0,497.5,429.89,318.0
2017,8,7,14,30,137.0,429.0,2.0,27.0,549.0,454.13,335.36
2017,8,7,14,45,184.5,408.5,1.95,27.0,563.0,452.39,334.28
2017,8,7,15,0,232.0,388.0,1.9,27.0,577.0,446.09,329.53
2017,8,7,15,15,130.0,337.0,1.8,27.0,442.5,343.44,254.91
2017,8,7,15,30,28.0,286.0,1.7,27.0,308.0,258.52,193.11
2017,8,7,15,45,43.0,284.5,1.65,27.5,315.0,257.91,192.54
2017,8,7,16,0,58.0,283.0,1.6,28.0,322.0,255.07,189.78
2017,8,7,16,15,211.5,252.5,1.45,28.0,377.0,254.44,184.21
2017,8,7,16,30,365.0,222.0,1.3,28.0,432.0,236.31,163.68
2017,8,7,16,45,360.5,199.0,1.15,28.0,389.5,194.9,132.35
2017,8,7,17,0,356.0,176.0,1.0,28.0,347.0,154.34,104.67
2017,8,7,17,15,341.5,154.5,0.85,27.5,302.0,115.59,84.49
2017,8,7,17,30,327.0,133.0,0.7,27.0,257.0,98.34,77.41
2017,8,7,17,45,299.5,114.0,0.55,27.0,213.0,86.02,67.3
2017,8,7,18,0,272.0,95.0,0.4,27.0,169.0,73.12,56.46
2017,8,7,18,15,225.0,76.0,0.4,26.5,127.5,59.61,44.97
2017,8,7,18,30,178.0,57.0,0.4,26.0,86.0,45.57,32.72
2017,8,7,18,45,109.5,38.0,0.4,26.0,53.5,30.98,19.49
2017,8,7,19,0,41.0,19.0,0.4,26.0,21.0,16.7,0.0
2017,8,7,19,15,20.5,9.5,0.4,25.5,10.5,9.05,0.0
2017,8,7,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,8,6,15,117.5,19.0,3.0,23.5,32.5,95.16,36.11
2017,8,8,6,30,235.0,38.0,3.1,24.0,65.0,193.02,146.08
2017,8,8,6,45,325.5,50.5,3.25,24.5,111.0,268.0,211.64
2017,8,8,7,0,416.0,63.0,3.4,25.0,157.0,356.08,284.93
2017,8,8,7,15,311.5,94.0,3.5,25.5,175.5,339.94,272.32
2017,8,8,7,30,207.0,125.0,3.6,26.0,194.0,304.19,242.67
2017,8,8,7,45,153.0,152.0,3.7,26.5,208.0,290.61,230.3
2017,8,8,8,0,99.0,179.0,3.8,27.0,222.0,271.25,212.82
2017,8,8,8,15,57.5,183.0,3.8,27.5,209.0,240.93,187.04
2017,8,8,8,30,16.0,187.0,3.8,28.0,196.0,197.75,151.22
2017,8,8,8,45,18.5,206.0,3.85,28.5,217.5,218.62,166.61
2017,8,8,9,0,21.0,225.0,3.9,29.0,239.0,239.52,181.72
2017,8,8,9,15,56.5,274.0,3.95,29.5,313.5,337.2,255.35
2017,8,8,9,30,92.0,323.0,4.0,30.0,388.0,423.59,318.41
2017,8,8,9,45,88.5,342.5,4.05,30.5,409.0,439.58,328.1
2017,8,8,10,0,85.0,362.0,4.1,31.0,430.0,454.99,337.56
2017,8,8,10,15,203.5,374.5,4.2,31.0,545.0,595.42,440.39
2017,8,8,10,30,322.0,387.0,4.3,31.0,660.0,735.55,539.11
2017,8,8,10,45,189.5,396.5,4.4,31.5,559.0,598.2,438.56
2017,8,8,11,0,57.0,406.0,4.5,32.0,458.0,461.34,337.16
2017,8,8,11,15,155.0,433.5,4.6,32.0,578.0,592.42,432.62
2017,8,8,11,30,253.0,461.0,4.7,32.0,698.0,717.98,520.67
2017,8,8,11,45,268.5,447.0,4.8,32.0,702.0,709.13,514.72
2017,8,8,12,0,284.0,433.0,4.9,32.0,706.0,699.09,508.63
2017,8,8,12,15,203.5,446.5,4.9,32.0,643.0,620.98,452.35
2017,8,8,12,30,123.0,460.0,4.9,32.0,580.0,551.29,401.45
2017,8,8,12,45,113.0,470.0,4.95,32.5,579.5,542.93,394.64
2017,8,8,13,0,103.0,480.0,5.0,33.0,579.0,533.54,386.98
2017,8,8,13,15,113.5,464.0,5.0,33.0,572.5,519.35,377.48
2017,8,8,13,30,124.0,448.0,5.0,33.0,566.0,503.78,366.98
2017,8,8,13,45,212.0,442.0,5.05,33.0,638.5,553.09,403.71
2017,8,8,14,0,300.0,436.0,5.1,33.0,711.0,590.86,431.48
2017,8,8,14,15,191.5,423.5,5.05,32.5,597.0,495.98,363.35
2017,8,8,14,30,83.0,411.0,5.0,32.0,483.0,411.86,302.44
2017,8,8,14,45,100.5,400.0,5.0,32.0,484.0,404.51,297.65
2017,8,8,15,0,118.0,389.0,5.0,32.0,485.0,388.71,286.34
2017,8,8,15,15,403.5,281.5,4.95,32.0,585.0,410.07,301.49
2017,8,8,15,30,689.0,174.0,4.9,32.0,685.0,411.39,297.81
2017,8,8,15,45,674.5,167.5,4.9,32.0,641.5,361.27,256.72
2017,8,8,16,0,660.0,161.0,4.9,32.0,598.0,312.29,216.06
2017,8,8,16,15,637.5,155.0,4.75,31.5,549.5,263.16,175.81
2017,8,8,16,30,615.0,149.0,4.6,31.0,501.0,216.43,138.3
2017,8,8,16,45,595.0,138.0,4.5,31.0,451.0,168.59,102.13
2017,8,8,17,0,575.0,127.0,4.4,31.0,401.0,123.2,73.05
2017,8,8,17,15,536.0,118.0,4.05,30.5,348.5,81.81,62.69
2017,8,8,17,30,497.0,109.0,3.7,30.0,296.0,75.07,57.44
2017,8,8,17,45,454.0,96.0,3.4,29.5,245.0,67.88,51.66
2017,8,8,18,0,411.0,83.0,3.1,29.0,194.0,60.24,45.32
2017,8,8,18,15,338.0,69.0,2.75,28.5,146.0,51.3,37.65
2017,8,8,18,30,265.0,55.0,2.4,28.0,98.0,41.9,29.32
2017,8,8,18,45,174.0,36.5,2.1,27.5,60.0,28.33,17.06
2017,8,8,19,0,83.0,18.0,1.8,27.0,22.0,14.14,0.0
2017,8,8,19,15,41.5,9.0,1.75,26.5,11.0,8.58,0.0
2017,8,8,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,9,6,15,86.5,20.5,2.4,23.5,30.5,74.53,23.11
2017,8,9,6,30,173.0,41.0,2.4,24.0,61.0,165.91,124.45
2017,8,9,6,45,251.5,58.5,2.4,24.5,105.5,237.6,186.57
2017,8,9,7,0,330.0,76.0,2.4,25.0,150.0,316.77,252.25
2017,8,9,7,15,165.0,83.5,2.45,25.5,120.5,217.1,173.0
2017,8,9,7,30,0.0,91.0,2.5,26.0,91.0,88.22,66.23
2017,8,9,7,45,34.5,132.5,2.55,26.5,147.5,166.85,129.96
2017,8,9,8,0,69.0,174.0,2.6,27.0,204.0,241.74,188.75
2017,8,9,8,15,71.0,199.5,2.6,27.5,234.0,272.06,210.86
2017,8,9,8,30,73.0,225.0,2.6,28.0,264.0,302.01,232.34
2017,8,9,8,45,372.5,185.0,2.65,28.5,414.5,557.51,428.22
2017,8,9,9,0,672.0,145.0,2.7,29.0,565.0,795.88,596.01
2017,8,9,9,15,691.0,150.0,2.7,29.5,611.5,832.6,616.01
2017,8,9,9,30,710.0,155.0,2.7,30.0,658.0,867.51,636.09
2017,8,9,9,45,728.5,157.0,2.75,30.5,700.5,896.45,652.41
2017,8,9,10,0,747.0,159.0,2.8,31.0,743.0,917.82,663.75
2017,8,9,10,15,758.5,162.0,2.8,31.0,779.5,936.42,674.34
2017,8,9,10,30,770.0,165.0,2.8,31.0,816.0,952.14,683.18
2017,8,9,10,45,780.5,165.5,2.8,31.5,845.5,961.26,686.5
2017,8,9,11,0,791.0,166.0,2.8,32.0,875.0,967.31,688.02
2017,8,9,11,15,797.0,167.5,2.75,32.0,897.0,966.8,686.51
2017,8,9,11,30,803.0,169.0,2.7,32.0,919.0,963.11,683.16
2017,8,9,11,45,500.0,313.5,2.7,32.5,783.0,805.65,575.78
2017,8,9,12,0,197.0,458.0,2.7,33.0,647.0,635.11,453.14
2017,8,9,12,15,182.0,475.5,2.65,33.0,651.5,628.69,448.77
2017,8,9,12,30,167.0,493.0,2.6,33.0,656.0,621.6,443.04
2017,8,9,12,45,231.5,480.5,2.6,33.5,705.0,655.52,466.52
2017,8,9,13,0,296.0,468.0,2.6,34.0,754.0,685.72,486.84
2017,8,9,13,15,554.0,317.5,2.5,34.0,844.5,742.66,530.67
2017,8,9,13,30,812.0,167.0,2.4,34.0,935.0,780.04,559.39
2017,8,9,13,45,576.0,295.0,2.35,34.0,834.5,684.31,490.35
2017,8,9,14,0,340.0,423.0,2.3,34.0,734.0,606.85,433.14
2017,8,9,14,15,214.5,418.5,2.25,34.0,613.0,506.22,362.99
2017,8,9,14,30,89.0,414.0,2.2,34.0,492.0,417.65,300.24
2017,8,9,14,45,192.0,393.5,2.2,34.0,552.0,443.53,319.78
2017,8,9,15,0,295.0,373.0,2.2,34.0,612.0,458.01,329.69
2017,8,9,15,15,531.5,254.0,2.15,34.0,658.0,444.82,319.07
2017,8,9,15,30,768.0,135.0,2.1,34.0,704.0,413.95,292.56
2017,8,9,15,45,563.0,202.0,2.1,34.0,605.0,349.29,244.81
2017,8,9,16,0,358.0,269.0,2.1,34.0,506.0,315.27,221.6
2017,8,9,16,15,332.5,251.0,2.05,33.5,457.0,271.95,189.26
2017,8,9,16,30,307.0,233.0,2.0,33.0,408.0,231.54,159.51
2017,8,9,16,45,478.0,168.5,1.95,33.0,410.0,176.85,111.88
2017,8,9,17,0,649.0,104.0,1.9,33.0,412.0,108.24,58.8
2017,8,9,17,15,612.0,97.0,1.7,32.5,358.0,64.22,47.64
2017,8,9,17,30,575.0,90.0,1.5,32.0,304.0,60.05,44.49
2017,8,9,17,45,525.0,81.0,1.3,31.5,251.0,56.24,41.51
2017,8,9,18,0,475.0,72.0,1.1,31.0,198.0,52.13,38.14
2017,8,9,18,15,399.5,60.5,1.0,30.0,149.0,45.43,32.48
2017,8,9,18,30,324.0,49.0,0.9,29.0,100.0,37.3,25.37
2017,8,9,18,45,216.5,33.0,0.85,28.5,61.0,25.6,14.69
2017,8,9,19,0,109.0,17.0,0.8,28.0,22.0,13.37,0.0
2017,8,9,19,15,54.5,8.5,0.8,27.5,11.0,8.1,0.0
2017,8,9,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,6,15,92.0,20.0,1.65,24.5,30.0,84.29,21.43
2017,8,10,6,30,184.0,40.0,1.8,25.0,60.0,170.15,126.7
2017,8,10,6,45,282.5,54.0,2.0,26.0,106.0,248.63,193.93
2017,8,10,7,0,381.0,68.0,2.2,27.0,152.0,336.93,266.11
2017,8,10,7,15,444.0,78.0,2.25,27.5,203.5,405.42,320.84
2017,8,10,7,30,507.0,88.0,2.3,28.0,255.0,484.38,381.12
2017,8,10,7,45,557.5,94.5,2.35,28.5,309.0,549.46,428.87
2017,8,10,8,0,608.0,101.0,2.4,29.0,363.0,616.72,476.04
2017,8,10,8,15,639.5,106.5,2.35,29.5,416.0,669.14,510.09
2017,8,10,8,30,671.0,112.0,2.3,30.0,469.0,721.61,543.23
2017,8,10,8,45,697.0,116.0,2.3,30.5,520.0,767.14,571.05
2017,8,10,9,0,723.0,120.0,2.3,31.0,571.0,811.72,597.7
2017,8,10,9,15,741.0,124.0,2.25,31.5,617.5,843.47,615.0
2017,8,10,9,30,759.0,128.0,2.2,32.0,664.0,877.56,633.66
2017,8,10,9,45,772.5,131.0,2.15,32.5,706.0,903.98,647.09
2017,8,10,10,0,786.0,134.0,2.1,33.0,748.0,927.82,658.81
2017,8,10,10,15,796.0,136.5,2.05,33.5,784.0,944.91,666.22
2017,8,10,10,30,806.0,139.0,2.0,34.0,820.0,959.04,671.84
2017,8,10,10,45,813.5,141.0,1.95,34.5,849.0,967.07,673.75
2017,8,10,11,0,821.0,143.0,1.9,35.0,878.0,963.33,668.58
2017,8,10,11,15,826.0,144.5,1.9,35.0,899.5,962.24,667.25
2017,8,10,11,30,831.0,146.0,1.9,35.0,921.0,957.96,664.05
2017,8,10,11,45,622.0,278.5,1.9,35.5,863.5,887.9,617.5
2017,8,10,12,0,413.0,411.0,1.9,36.0,806.0,802.93,556.62
2017,8,10,12,15,455.0,373.0,1.9,36.0,810.5,790.31,550.66
2017,8,10,12,30,497.0,335.0,1.9,36.0,815.0,774.85,542.21
2017,8,10,12,45,665.0,243.5,1.95,36.0,884.5,815.25,572.71
2017,8,10,13,0,833.0,152.0,2.0,36.0,954.0,841.1,590.02
2017,8,10,13,15,830.5,151.0,2.05,36.0,943.0,808.56,569.71
2017,8,10,13,30,828.0,150.0,2.1,36.0,932.0,773.96,548.4
2017,8,10,13,45,826.5,147.0,2.15,36.0,914.0,736.44,524.98
2017,8,10,14,0,825.0,144.0,2.2,36.0,896.0,697.03,498.55
2017,8,10,14,15,818.0,142.0,2.25,36.0,869.5,651.79,467.56
2017,8,10,14,30,811.0,140.0,2.3,36.0,843.0,605.88,435.31
2017,8,10,14,45,798.0,140.0,2.35,36.0,809.0,557.5,400.4
2017,8,10,15,0,785.0,140.0,2.4,36.0,775.0,509.0,364.42
2017,8,10,15,15,772.5,137.0,2.45,35.5,735.0,458.35,326.6
2017,8,10,15,30,760.0,134.0,2.5,35.0,695.0,408.03,287.76
2017,8,10,15,45,741.5,131.5,2.55,35.0,650.0,356.64,246.58
2017,8,10,16,0,723.0,129.0,2.6,35.0,605.0,301.43,202.02
2017,8,10,16,15,701.0,124.5,2.6,34.5,555.5,250.21,160.67
2017,8,10,16,30,679.0,120.0,2.6,34.0,506.0,201.22,121.94
2017,8,10,16,45,645.5,116.0,2.6,34.0,453.5,153.69,87.43
2017,8,10,17,0,612.0,112.0,2.6,34.0,401.0,110.08,61.78
2017,8,10,17,15,572.5,104.5,2.4,33.5,347.5,67.83,50.42
2017,8,10,17,30,533.0,97.0,2.2,33.0,294.0,65.73,49.0
2017,8,10,17,45,472.5,88.5,2.05,32.5,241.0,62.68,46.67
2017,8,10,18,0,412.0,80.0,1.9,32.0,188.0,58.19,42.99
2017,8,10,18,15,333.0,66.5,1.8,31.5,140.5,49.55,35.64
2017,8,10,18,30,254.0,53.0,1.7,31.0,93.0,40.46,27.66
2017,8,10,18,45,152.0,35.0,1.65,30.5,56.0,27.23,15.63
2017,8,10,19,0,50.0,17.0,1.6,30.0,19.0,14.27,0.0
2017,8,10,19,15,25.0,8.5,1.75,29.5,9.5,8.1,0.0
2017,8,10,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
