Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,11,6,15,104.5,19.0,2.0,25.5,30.5,87.91,16.08
2017,8,11,6,30,209.0,38.0,2.2,26.0,61.0,179.95,133.4
2017,8,11,6,45,315.0,49.5,2.4,26.5,107.0,260.24,202.92
2017,8,11,7,0,421.0,61.0,2.6,27.0,153.0,355.57,281.23
2017,8,11,7,15,484.5,70.0,2.65,27.5,205.5,426.55,338.03
2017,8,11,7,30,548.0,79.0,2.7,28.0,258.0,501.83,395.76
2017,8,11,7,45,599.0,83.5,2.8,29.0,313.0,566.18,442.32
2017,8,11,8,0,650.0,88.0,2.9,30.0,368.0,632.76,487.57
2017,8,11,8,15,680.5,93.0,2.95,30.5,421.0,685.15,522.03
2017,8,11,8,30,711.0,98.0,3.0,31.0,474.0,737.5,555.65
2017,8,11,8,45,735.0,101.0,3.05,31.5,525.5,777.84,580.28
2017,8,11,9,0,759.0,104.0,3.1,32.0,577.0,820.68,606.28
2017,8,11,9,15,776.0,107.5,3.1,32.5,623.5,856.13,626.64
2017,8,11,9,30,793.0,111.0,3.1,33.0,670.0,889.47,645.41
2017,8,11,9,45,806.5,113.0,3.1,33.5,712.0,915.39,659.16
2017,8,11,10,0,820.0,115.0,3.1,34.0,754.0,930.46,665.9
2017,8,11,10,15,829.5,117.0,3.0,34.0,790.0,947.09,674.46
2017,8,11,10,30,839.0,119.0,2.9,34.0,826.0,960.71,681.1
2017,8,11,10,45,848.0,119.0,2.85,34.5,855.5,968.61,683.19
2017,8,11,11,0,857.0,119.0,2.8,35.0,885.0,973.33,683.43
2017,8,11,11,15,861.5,120.5,2.75,35.0,907.0,971.92,681.37
2017,8,11,11,30,866.0,122.0,2.7,35.0,929.0,967.2,677.43
2017,8,11,11,45,633.5,268.0,2.7,35.5,863.0,887.88,624.61
2017,8,11,12,0,401.0,414.0,2.7,36.0,797.0,789.01,553.06
2017,8,11,12,15,442.5,376.5,2.65,36.0,802.0,781.42,549.78
2017,8,11,12,30,484.0,339.0,2.6,36.0,807.0,766.18,540.96
2017,8,11,12,45,666.5,240.0,2.6,36.5,881.5,812.24,574.36
2017,8,11,13,0,849.0,141.0,2.6,37.0,956.0,843.49,593.61
2017,8,11,13,15,846.5,140.0,2.55,37.0,945.5,810.47,572.1
2017,8,11,13,30,844.0,139.0,2.5,37.0,935.0,775.34,549.63
2017,8,11,13,45,841.5,137.0,2.5,37.0,916.5,737.34,525.47
2017,8,11,14,0,839.0,135.0,2.5,37.0,898.0,697.46,498.57
2017,8,11,14,15,832.5,133.0,2.45,37.0,871.5,653.28,467.7
2017,8,11,14,30,826.0,131.0,2.4,37.0,845.0,607.89,435.32
2017,8,11,14,45,813.5,131.0,2.4,37.0,811.0,556.53,398.29
2017,8,11,15,0,801.0,131.0,2.4,37.0,777.0,507.52,361.84
2017,8,11,15,15,789.0,128.5,2.4,36.5,737.5,456.69,323.79
2017,8,11,15,30,777.0,126.0,2.4,36.0,698.0,406.11,284.69
2017,8,11,15,45,763.5,121.5,2.4,36.0,653.5,353.84,242.77
2017,8,11,16,0,750.0,117.0,2.4,36.0,609.0,302.42,200.79
2017,8,11,16,15,729.5,113.0,2.4,35.5,559.5,250.9,159.23
2017,8,11,16,30,709.0,109.0,2.4,35.0,510.0,195.92,116.11
2017,8,11,16,45,683.5,103.0,2.4,35.0,458.5,146.18,79.95
2017,8,11,17,0,658.0,97.0,2.4,35.0,407.0,99.42,52.54
2017,8,11,17,15,621.0,91.0,2.15,34.5,353.0,57.9,42.09
2017,8,11,17,30,584.0,85.0,1.9,34.0,299.0,56.52,41.21
2017,8,11,17,45,533.5,76.5,1.65,33.5,246.0,52.93,38.41
2017,8,11,18,0,483.0,68.0,1.4,33.0,193.0,49.07,35.25
2017,8,11,18,15,404.0,57.0,1.3,32.0,144.0,42.67,29.86
2017,8,11,18,30,325.0,46.0,1.2,31.0,95.0,35.08,23.22
2017,8,11,18,45,162.5,33.0,1.15,30.5,57.5,25.68,14.25
2017,8,11,19,0,0.0,20.0,1.1,30.0,20.0,17.87,0.0
2017,8,11,19,15,0.0,10.0,1.15,29.5,10.0,9.53,0.0
2017,8,11,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,12,6,15,95.5,19.0,2.5,25.5,29.5,83.36,7.92
2017,8,12,6,30,191.0,38.0,2.8,26.0,59.0,170.89,126.16
2017,8,12,6,45,299.5,50.5,3.15,26.5,105.0,252.9,197.37
2017,8,12,7,0,408.0,63.0,3.5,27.0,151.0,349.46,277.19
2017,8,12,7,15,472.5,72.0,3.5,27.5,203.5,420.61,334.58
2017,8,12,7,30,537.0,81.0,3.5,28.0,256.0,496.08,392.97
2017,8,12,7,45,593.0,85.0,3.5,29.0,311.5,563.08,441.96
2017,8,12,8,0,649.0,89.0,3.5,30.0,367.0,632.66,489.53
2017,8,12,8,15,680.0,94.0,3.4,30.5,420.5,685.4,523.99
2017,8,12,8,30,711.0,99.0,3.3,31.0,474.0,738.12,557.47
2017,8,12,8,45,739.5,100.5,3.2,31.5,526.5,780.5,582.91
2017,8,12,9,0,768.0,102.0,3.1,32.0,579.0,825.71,609.71
2017,8,12,9,15,785.0,105.0,3.05,32.5,626.0,860.77,629.45
2017,8,12,9,30,802.0,108.0,3.0,33.0,673.0,893.7,647.55
2017,8,12,9,45,817.0,109.0,2.95,33.5,716.0,911.95,655.92
2017,8,12,10,0,832.0,110.0,2.9,34.0,759.0,935.77,667.98
2017,8,12,10,15,841.5,112.0,2.9,34.5,795.0,952.55,675.82
2017,8,12,10,30,851.0,114.0,2.9,35.0,831.0,966.28,681.83
2017,8,12,10,45,860.0,114.5,2.95,35.5,860.5,974.76,685.02
2017,8,12,11,0,869.0,115.0,3.0,36.0,890.0,980.0,686.34
2017,8,12,11,15,873.5,116.0,3.05,36.0,912.0,978.02,684.71
2017,8,12,11,30,878.0,117.0,3.1,36.0,934.0,972.72,681.19
2017,8,12,11,45,886.0,114.0,3.15,36.5,949.0,963.48,673.93
2017,8,12,12,0,894.0,111.0,3.2,37.0,964.0,950.96,664.76
2017,8,12,12,15,895.0,111.0,3.2,37.0,969.5,931.62,652.46
2017,8,12,12,30,896.0,111.0,3.2,37.0,975.0,909.29,638.37
2017,8,12,12,45,895.5,110.5,3.25,37.5,972.0,882.31,620.36
2017,8,12,13,0,895.0,110.0,3.3,38.0,969.0,852.67,600.7
2017,8,12,13,15,893.0,109.5,3.3,38.0,958.0,819.26,579.57
2017,8,12,13,30,891.0,109.0,3.3,38.0,947.0,783.52,556.83
2017,8,12,13,45,886.5,108.5,3.3,38.0,928.0,743.75,531.3
2017,8,12,14,0,882.0,108.0,3.3,38.0,909.0,702.1,503.77
2017,8,12,14,15,876.5,106.5,3.25,38.0,882.5,657.26,472.14
2017,8,12,14,30,871.0,105.0,3.2,38.0,856.0,611.0,438.83
2017,8,12,14,45,856.5,107.0,3.2,38.0,821.0,561.53,402.55
2017,8,12,15,0,842.0,109.0,3.2,38.0,786.0,511.86,365.17
2017,8,12,15,15,831.0,107.0,3.15,37.5,746.5,460.52,326.23
2017,8,12,15,30,820.0,105.0,3.1,37.0,707.0,409.15,286.06
2017,8,12,15,45,805.0,102.5,3.1,37.0,661.5,350.14,238.95
2017,8,12,16,0,790.0,100.0,3.1,37.0,616.0,297.69,195.81
2017,8,12,16,15,770.5,96.5,3.05,36.5,566.5,244.6,152.68
2017,8,12,16,30,751.0,93.0,3.0,36.0,517.0,193.39,112.17
2017,8,12,16,45,723.5,89.5,3.0,36.0,464.0,143.38,76.18
2017,8,12,17,0,696.0,86.0,3.0,36.0,411.0,91.31,45.73
2017,8,12,17,15,659.5,80.5,2.75,35.5,356.5,50.58,35.94
2017,8,12,17,30,623.0,75.0,2.5,35.0,302.0,49.16,35.0
2017,8,12,17,45,569.0,68.5,2.25,34.5,248.5,46.77,33.17
2017,8,12,18,0,515.0,62.0,2.0,34.0,195.0,44.24,31.1
2017,8,12,18,15,433.5,52.5,2.15,33.0,145.0,38.91,26.6
2017,8,12,18,30,352.0,43.0,2.3,32.0,95.0,33.3,21.6
2017,8,12,18,45,221.5,29.0,2.45,31.0,57.0,22.55,11.6
2017,8,12,19,0,91.0,15.0,2.6,30.0,19.0,14.3,0.0
2017,8,12,19,15,45.5,7.5,3.0,30.0,9.5,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,6,15,99.0,18.5,3.55,26.0,29.0,83.7,0.0
2017,8,13,6,30,198.0,37.0,3.7,26.0,58.0,173.01,127.43
2017,8,13,6,45,322.5,47.0,3.85,26.5,106.0,260.47,203.58
2017,8,13,7,0,447.0,57.0,4.0,27.0,154.0,365.8,290.56
2017,8,13,7,15,511.5,65.5,4.05,27.5,207.0,437.73,348.82
2017,8,13,7,30,576.0,74.0,4.1,28.0,260.0,514.08,408.13
2017,8,13,7,45,633.5,76.0,4.15,28.5,316.5,580.94,457.57
2017,8,13,8,0,691.0,78.0,4.2,29.0,373.0,647.14,503.96
2017,8,13,8,15,720.5,82.5,4.25,29.5,427.5,699.81,539.17
2017,8,13,8,30,750.0,87.0,4.3,30.0,482.0,752.19,573.35
2017,8,13,8,45,777.0,88.0,4.35,30.5,534.5,797.5,601.86
2017,8,13,9,0,804.0,89.0,4.4,31.0,587.0,841.69,629.13
2017,8,13,9,15,820.0,92.0,4.35,31.5,635.0,869.13,644.2
2017,8,13,9,30,836.0,95.0,4.3,32.0,683.0,901.89,662.8
2017,8,13,9,45,850.0,96.0,4.3,33.0,726.0,928.01,675.62
2017,8,13,10,0,864.0,97.0,4.3,34.0,769.0,951.44,686.58
2017,8,13,10,15,873.0,99.0,4.2,34.0,805.5,968.19,695.48
2017,8,13,10,30,882.0,101.0,4.1,34.0,842.0,981.78,702.42
2017,8,13,10,45,890.0,101.0,4.05,34.5,871.5,988.95,704.17
2017,8,13,11,0,898.0,101.0,4.0,35.0,901.0,992.78,703.94
2017,8,13,11,15,902.5,102.0,3.95,35.0,923.0,990.84,701.63
2017,8,13,11,30,907.0,103.0,3.9,35.0,945.0,985.45,697.31
2017,8,13,11,45,899.0,111.0,3.85,35.5,956.5,971.69,686.39
2017,8,13,12,0,891.0,119.0,3.8,36.0,968.0,954.64,673.59
2017,8,13,12,15,892.0,119.0,3.75,36.5,973.5,935.16,659.42
2017,8,13,12,30,893.0,119.0,3.7,37.0,979.0,912.7,643.48
2017,8,13,12,45,893.5,118.0,3.65,37.5,976.5,886.02,624.96
2017,8,13,13,0,894.0,117.0,3.6,38.0,974.0,856.65,604.82
2017,8,13,13,15,891.5,116.5,3.55,38.0,962.5,822.72,583.03
2017,8,13,13,30,889.0,116.0,3.5,38.0,951.0,786.49,559.69
2017,8,13,13,45,885.0,115.0,3.5,38.0,932.0,746.57,534.01
2017,8,13,14,0,881.0,114.0,3.5,38.0,913.0,704.75,506.05
2017,8,13,14,15,874.5,112.5,3.45,38.0,885.5,659.19,473.85
2017,8,13,14,30,868.0,111.0,3.4,38.0,858.0,612.3,440.04
2017,8,13,14,45,856.5,111.0,3.4,38.0,823.0,562.82,403.7
2017,8,13,15,0,845.0,111.0,3.4,38.0,788.0,512.88,366.06
2017,8,13,15,15,833.5,108.5,3.35,38.0,747.5,460.68,325.74
2017,8,13,15,30,822.0,106.0,3.3,38.0,707.0,408.51,284.39
2017,8,13,15,45,805.5,104.0,3.25,38.0,661.0,349.25,237.16
2017,8,13,16,0,789.0,102.0,3.2,38.0,615.0,296.72,194.09
2017,8,13,16,15,768.5,98.5,3.1,37.5,565.0,243.44,151.03
2017,8,13,16,30,748.0,95.0,3.0,37.0,515.0,192.16,110.79
2017,8,13,16,45,718.0,91.5,2.95,36.5,461.0,142.08,75.45
2017,8,13,17,0,688.0,88.0,2.9,36.0,407.0,90.02,45.76
2017,8,13,17,15,650.5,82.5,2.6,35.5,352.5,52.13,37.22
2017,8,13,17,30,613.0,77.0,2.3,35.0,298.0,50.8,36.34
2017,8,13,17,45,553.0,70.5,2.05,34.5,244.0,48.48,34.58
2017,8,13,18,0,493.0,64.0,1.8,34.0,190.0,46.05,32.58
2017,8,13,18,15,411.0,53.5,1.95,33.0,140.5,39.94,27.42
2017,8,13,18,30,329.0,43.0,2.1,32.0,91.0,33.46,21.68
2017,8,13,18,45,201.0,28.5,2.25,31.5,53.5,22.19,11.05
2017,8,13,19,0,73.0,14.0,2.4,31.0,16.0,13.34,0.0
2017,8,13,19,15,36.5,7.0,2.8,30.5,8.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,6,15,16.0,18.0,3.85,25.0,20.0,27.04,0.0
2017,8,14,6,30,32.0,36.0,4.1,25.0,40.0,59.18,40.1
2017,8,14,6,45,81.0,58.5,4.35,25.5,74.0,122.47,93.52
2017,8,14,7,0,130.0,81.0,4.6,26.0,108.0,180.84,142.62
2017,8,14,7,15,165.0,101.0,4.65,26.5,147.0,230.23,183.54
2017,8,14,7,30,200.0,121.0,4.7,27.0,186.0,293.9,234.5
2017,8,14,7,45,353.0,121.0,4.8,27.5,261.5,423.94,337.98
2017,8,14,8,0,506.0,121.0,4.9,28.0,337.0,553.26,437.41
2017,8,14,8,15,605.5,112.0,4.9,28.5,405.5,645.94,504.65
2017,8,14,8,30,705.0,103.0,4.9,29.0,474.0,736.74,567.36
2017,8,14,8,45,738.5,103.5,4.95,29.5,527.5,781.74,596.04
2017,8,14,9,0,772.0,104.0,5.0,30.0,581.0,830.17,626.87
2017,8,14,9,15,676.5,158.0,5.0,30.5,600.5,825.2,619.98
2017,8,14,9,30,581.0,212.0,5.0,31.0,620.0,805.46,602.51
2017,8,14,9,45,710.0,161.5,5.0,31.5,691.0,880.36,652.12
2017,8,14,10,0,839.0,111.0,5.0,32.0,762.0,941.91,690.31
2017,8,14,10,15,848.5,113.0,4.9,32.5,798.5,958.66,697.56
2017,8,14,10,30,858.0,115.0,4.8,33.0,835.0,972.31,703.04
2017,8,14,10,45,866.5,115.0,4.75,33.5,864.5,979.66,704.86
2017,8,14,11,0,875.0,115.0,4.7,34.0,894.0,983.76,704.89
2017,8,14,11,15,879.0,116.5,4.55,34.0,915.5,981.67,702.02
2017,8,14,11,30,883.0,118.0,4.4,34.0,937.0,976.21,697.14
2017,8,14,11,45,647.0,264.0,4.3,34.5,869.0,894.05,640.61
2017,8,14,12,0,411.0,410.0,4.2,35.0,801.0,797.4,567.96
2017,8,14,12,15,447.5,377.5,4.1,35.0,805.5,784.65,560.8
2017,8,14,12,30,484.0,345.0,4.0,35.0,810.0,769.25,551.37
2017,8,14,12,45,683.0,234.0,3.9,35.5,888.5,817.44,587.04
2017,8,14,13,0,882.0,123.0,3.8,36.0,967.0,850.49,607.32
2017,8,14,13,15,879.5,122.0,3.7,36.0,955.0,816.37,584.5
2017,8,14,13,30,877.0,121.0,3.6,36.0,943.0,780.0,560.58
2017,8,14,13,45,872.0,120.5,3.5,36.5,923.5,740.13,533.14
2017,8,14,14,0,867.0,120.0,3.4,37.0,904.0,698.48,503.36
2017,8,14,14,15,860.5,118.5,3.3,37.0,877.0,653.4,471.21
2017,8,14,14,30,854.0,117.0,3.2,37.0,850.0,607.04,437.5
2017,8,14,14,45,845.5,115.0,3.15,37.0,816.0,558.08,401.33
2017,8,14,15,0,837.0,113.0,3.1,37.0,782.0,508.43,363.73
2017,8,14,15,15,826.0,110.5,3.05,37.0,742.0,456.79,323.71
2017,8,14,15,30,815.0,108.0,3.0,37.0,702.0,405.14,282.63
2017,8,14,15,45,800.5,104.5,3.0,37.0,656.5,345.68,235.17
2017,8,14,16,0,786.0,101.0,3.0,37.0,611.0,292.74,191.69
2017,8,14,16,15,766.0,97.5,2.95,36.5,561.0,239.72,148.73
2017,8,14,16,30,746.0,94.0,2.9,36.0,511.0,188.67,108.62
2017,8,14,16,45,718.0,90.5,2.9,36.0,458.0,138.94,73.46
2017,8,14,17,0,690.0,87.0,2.9,36.0,405.0,87.05,44.28
2017,8,14,17,15,652.0,81.5,2.65,35.0,350.5,51.58,36.86
2017,8,14,17,30,614.0,76.0,2.4,34.0,296.0,50.2,36.03
2017,8,14,17,45,554.5,69.5,2.2,33.5,241.5,47.86,34.22
2017,8,14,18,0,495.0,63.0,2.0,33.0,187.0,45.39,32.18
2017,8,14,18,15,410.0,53.0,2.25,32.0,138.0,39.68,27.32
2017,8,14,18,30,325.0,43.0,2.5,31.0,89.0,33.66,21.9
2017,8,14,18,45,192.0,28.0,2.8,30.5,52.0,21.83,10.56
2017,8,14,19,0,59.0,13.0,3.1,30.0,15.0,12.39,0.0
2017,8,14,19,15,29.5,6.5,3.4,29.5,7.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,6,15,72.0,19.5,3.4,25.5,27.0,65.37,0.0
2017,8,15,6,30,144.0,39.0,3.6,26.0,54.0,138.93,100.54
2017,8,15,6,45,261.0,53.0,3.85,26.5,101.0,234.78,182.73
2017,8,15,7,0,378.0,67.0,4.1,27.0,148.0,332.48,263.83
2017,8,15,7,15,193.0,88.0,4.15,27.5,130.0,241.38,191.7
2017,8,15,7,30,8.0,109.0,4.2,28.0,112.0,115.04,87.46
2017,8,15,7,45,331.5,100.0,4.3,28.5,240.5,381.67,304.29
2017,8,15,8,0,655.0,91.0,4.4,29.0,369.0,637.96,498.8
2017,8,15,8,15,379.0,158.0,4.45,29.5,324.0,510.73,397.36
2017,8,15,8,30,103.0,225.0,4.5,30.0,279.0,327.68,251.7
2017,8,15,8,45,446.0,162.5,4.55,30.5,432.5,593.25,456.94
2017,8,15,9,0,789.0,100.0,4.6,31.0,586.0,839.9,630.03
2017,8,15,9,15,574.0,196.0,4.6,31.5,565.0,766.69,574.25
2017,8,15,9,30,359.0,292.0,4.6,32.0,544.0,667.05,496.47
2017,8,15,9,45,607.0,199.5,4.6,32.5,656.5,823.32,609.35
2017,8,15,10,0,855.0,107.0,4.6,33.0,769.0,952.02,692.04
2017,8,15,10,15,864.0,108.5,4.55,33.5,805.5,967.89,698.61
2017,8,15,10,30,873.0,110.0,4.5,34.0,842.0,980.63,703.92
2017,8,15,10,45,880.5,111.0,4.5,34.5,871.5,988.1,706.19
2017,8,15,11,0,888.0,112.0,4.5,35.0,901.0,992.24,706.45
2017,8,15,11,15,892.0,113.0,4.45,35.0,922.5,989.55,703.69
2017,8,15,11,30,896.0,114.0,4.4,35.0,944.0,983.47,698.94
2017,8,15,11,45,892.0,119.0,4.4,35.5,956.0,970.34,688.65
2017,8,15,12,0,888.0,124.0,4.4,36.0,968.0,953.97,676.46
2017,8,15,12,15,888.5,124.5,4.35,36.0,973.0,934.37,663.48
2017,8,15,12,30,889.0,125.0,4.3,36.0,978.0,911.79,648.68
2017,8,15,12,45,887.5,125.0,4.3,36.5,974.5,884.18,629.58
2017,8,15,13,0,886.0,125.0,4.3,37.0,971.0,853.98,608.88
2017,8,15,13,15,883.0,124.5,4.3,37.0,959.5,819.67,586.74
2017,8,15,13,30,880.0,124.0,4.3,37.0,948.0,783.12,563.03
2017,8,15,13,45,874.5,123.5,4.35,37.0,927.5,742.67,536.73
2017,8,15,14,0,869.0,123.0,4.4,37.0,907.0,700.46,507.71
2017,8,15,14,15,862.0,121.5,4.45,37.0,879.5,654.88,475.26
2017,8,15,14,30,855.0,120.0,4.5,37.0,852.0,608.05,441.17
2017,8,15,14,45,838.0,122.5,4.55,37.5,816.0,558.09,403.09
2017,8,15,15,0,821.0,125.0,4.6,38.0,780.0,504.02,361.44
2017,8,15,15,15,808.5,122.5,4.6,37.5,739.0,451.79,321.46
2017,8,15,15,30,796.0,120.0,4.6,37.0,698.0,399.83,280.48
2017,8,15,15,45,773.0,119.5,4.7,37.0,650.5,346.57,237.31
2017,8,15,16,0,750.0,119.0,4.8,37.0,603.0,295.21,195.1
2017,8,15,16,15,470.0,181.0,4.9,36.5,475.5,235.41,156.26
2017,8,15,16,30,190.0,243.0,5.0,36.0,348.0,220.85,155.36
2017,8,15,16,45,153.0,217.5,5.1,36.0,296.5,183.81,129.83
2017,8,15,17,0,116.0,192.0,5.2,36.0,245.0,151.33,108.75
2017,8,15,17,15,325.0,143.0,5.15,35.0,264.5,104.47,80.03
2017,8,15,17,30,534.0,94.0,5.1,34.0,284.0,64.42,47.76
2017,8,15,17,45,461.5,86.5,5.05,33.5,230.0,61.75,45.73
2017,8,15,18,0,389.0,79.0,5.0,33.0,176.0,57.94,42.57
2017,8,15,18,15,302.5,64.5,4.85,32.5,128.0,48.45,34.45
2017,8,15,18,30,216.0,50.0,4.7,32.0,80.0,38.48,25.64
2017,8,15,18,45,116.5,30.5,4.55,31.5,45.5,25.08,12.47
2017,8,15,19,0,17.0,11.0,4.4,31.0,11.0,10.48,0.0
2017,8,15,19,15,8.5,5.5,4.35,30.5,5.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,16,6,15,11.0,17.5,3.55,26.5,18.5,24.37,0.0
2017,8,16,6,30,22.0,35.0,3.8,27.0,37.0,53.24,34.77
2017,8,16,6,45,62.5,58.5,4.1,27.5,70.5,112.9,84.81
2017,8,16,7,0,103.0,82.0,4.4,28.0,104.0,166.53,129.54
2017,8,16,7,15,146.5,101.0,4.55,28.5,142.5,218.43,172.34
2017,8,16,7,30,190.0,120.0,4.7,29.0,181.0,285.62,225.98
2017,8,16,7,45,236.0,140.5,4.9,29.5,230.5,348.9,275.4
2017,8,16,8,0,282.0,161.0,5.1,30.0,280.0,415.01,325.76
2017,8,16,8,15,280.0,187.0,5.1,30.0,319.0,451.59,351.99
2017,8,16,8,30,278.0,213.0,5.1,30.0,358.0,486.67,376.66
2017,8,16,8,45,321.5,228.5,5.1,30.5,413.5,547.28,420.17
2017,8,16,9,0,365.0,244.0,5.1,31.0,469.0,609.16,463.52
2017,8,16,9,15,409.5,250.5,5.05,31.5,522.0,676.34,509.44
2017,8,16,9,30,454.0,257.0,5.0,32.0,575.0,730.3,545.33
2017,8,16,9,45,429.5,286.5,4.95,32.5,602.0,743.06,550.18
2017,8,16,10,0,405.0,316.0,4.9,33.0,629.0,752.61,553.03
2017,8,16,10,15,447.0,316.5,4.9,33.5,677.5,793.71,579.71
2017,8,16,10,30,489.0,317.0,4.9,34.0,726.0,833.4,604.9
2017,8,16,10,45,447.5,346.0,4.9,34.5,730.5,818.73,591.27
2017,8,16,11,0,406.0,375.0,4.9,35.0,735.0,801.27,576.24
2017,8,16,11,15,440.5,354.0,4.9,35.0,753.5,805.76,579.95
2017,8,16,11,30,475.0,333.0,4.9,35.0,772.0,808.04,582.1
2017,8,16,11,45,659.5,240.0,4.9,35.5,859.5,880.3,633.62
2017,8,16,12,0,844.0,147.0,4.9,36.0,947.0,933.5,666.36
2017,8,16,12,15,845.0,147.0,4.9,36.0,952.5,914.34,653.35
2017,8,16,12,30,846.0,147.0,4.9,36.0,958.0,892.37,638.99
2017,8,16,12,45,848.0,145.0,4.9,36.5,956.0,866.76,620.98
2017,8,16,13,0,850.0,143.0,4.9,37.0,954.0,838.55,601.34
2017,8,16,13,15,847.5,142.5,4.9,37.0,942.5,805.55,579.81
2017,8,16,13,30,845.0,142.0,4.9,37.0,931.0,770.39,556.78
2017,8,16,13,45,842.5,139.0,4.95,37.0,912.0,731.08,530.85
2017,8,16,14,0,840.0,136.0,5.0,37.0,893.0,689.9,501.94
2017,8,16,14,15,833.0,134.5,5.0,37.0,866.0,645.42,469.88
2017,8,16,14,30,826.0,133.0,5.0,37.0,839.0,599.75,436.29
2017,8,16,14,45,818.0,130.0,5.0,37.0,805.5,547.93,397.64
2017,8,16,15,0,810.0,127.0,5.0,37.0,772.0,498.12,359.38
2017,8,16,15,15,797.5,124.5,5.0,36.5,731.5,446.4,319.42
2017,8,16,15,30,785.0,122.0,5.0,36.0,691.0,394.97,278.51
2017,8,16,15,45,766.0,119.5,5.05,36.0,644.5,341.96,235.11
2017,8,16,16,0,747.0,117.0,5.1,36.0,598.0,290.42,192.38
2017,8,16,16,15,725.0,113.0,5.1,35.5,548.0,238.71,150.3
2017,8,16,16,30,703.0,109.0,5.1,35.0,498.0,183.57,107.23
2017,8,16,16,45,669.0,105.0,5.1,35.0,444.0,134.92,73.36
2017,8,16,17,0,635.0,101.0,5.1,35.0,390.0,90.24,50.26
2017,8,16,17,15,593.5,94.5,5.0,34.5,336.0,61.4,45.05
2017,8,16,17,30,552.0,88.0,4.9,34.0,282.0,59.8,43.98
2017,8,16,17,45,490.0,79.5,4.8,33.5,228.5,56.34,41.25
2017,8,16,18,0,428.0,71.0,4.7,33.0,175.0,52.07,37.69
2017,8,16,18,15,338.5,58.5,4.55,32.5,127.5,43.92,30.69
2017,8,16,18,30,249.0,46.0,4.4,32.0,80.0,35.39,23.08
2017,8,16,18,45,136.0,28.0,4.25,31.5,45.5,21.91,9.72
2017,8,16,19,0,23.0,10.0,4.1,31.0,11.0,9.53,0.0
2017,8,16,19,15,11.5,5.0,4.1,30.5,5.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,6,15,27.5,18.0,2.6,26.0,21.0,37.25,0.0
2017,8,17,6,30,55.0,36.0,2.8,26.0,42.0,80.24,55.16
2017,8,17,6,45,130.0,57.0,3.0,26.5,81.0,157.52,120.83
2017,8,17,7,0,205.0,78.0,3.2,27.0,120.0,232.01,182.88
2017,8,17,7,15,268.5,91.5,3.35,27.0,165.0,294.93,235.1
2017,8,17,7,30,332.0,105.0,3.5,27.0,210.0,376.8,300.46
2017,8,17,7,45,314.0,131.5,3.65,27.5,246.5,394.18,312.8
2017,8,17,8,0,296.0,158.0,3.8,28.0,283.0,421.84,332.18
2017,8,17,8,15,345.5,173.0,3.85,28.5,338.5,486.9,380.41
2017,8,17,8,30,395.0,188.0,3.9,29.0,394.0,568.53,439.03
2017,8,17,8,45,384.0,214.5,4.0,29.5,432.0,584.6,447.98
2017,8,17,9,0,373.0,241.0,4.1,30.0,470.0,612.47,465.26
2017,8,17,9,15,419.0,246.5,4.1,30.5,523.0,680.2,511.56
2017,8,17,9,30,465.0,252.0,4.1,31.0,576.0,734.6,547.68
2017,8,17,9,45,636.0,188.0,4.15,31.5,661.5,837.03,619.17
2017,8,17,10,0,807.0,124.0,4.2,32.0,747.0,930.95,679.0
2017,8,17,10,15,609.0,234.0,4.15,32.0,717.5,867.1,633.65
2017,8,17,10,30,411.0,344.0,4.1,32.0,688.0,784.47,570.96
2017,8,17,10,45,629.5,236.5,4.1,32.5,784.0,886.1,644.12
2017,8,17,11,0,848.0,129.0,4.1,33.0,880.0,968.34,695.45
2017,8,17,11,15,853.0,130.0,4.05,33.5,901.5,966.46,691.22
2017,8,17,11,30,858.0,131.0,4.0,34.0,923.0,961.29,685.62
2017,8,17,11,45,678.5,261.5,4.0,34.5,894.0,918.25,655.57
2017,8,17,12,0,499.0,392.0,4.0,35.0,865.0,859.78,609.98
2017,8,17,12,15,493.0,398.0,3.9,35.0,867.5,842.61,598.12
2017,8,17,12,30,487.0,404.0,3.8,35.0,870.0,823.68,584.88
2017,8,17,12,45,532.0,360.0,3.75,35.5,867.5,801.51,570.45
2017,8,17,13,0,577.0,316.0,3.7,36.0,865.0,775.93,553.69
2017,8,17,13,15,577.5,310.5,3.6,36.0,854.5,746.13,533.43
2017,8,17,13,30,578.0,305.0,3.5,36.0,844.0,714.92,512.07
2017,8,17,13,45,596.0,288.5,3.45,36.0,834.0,683.21,490.75
2017,8,17,14,0,614.0,272.0,3.4,36.0,824.0,651.3,468.82
2017,8,17,14,15,579.0,291.0,3.3,36.0,799.0,615.5,442.57
2017,8,17,14,30,544.0,310.0,3.2,36.0,774.0,579.08,415.72
2017,8,17,14,45,572.5,270.5,3.15,36.5,741.0,530.76,380.63
2017,8,17,15,0,601.0,231.0,3.1,37.0,708.0,477.67,341.31
2017,8,17,15,15,680.0,183.5,3.0,36.5,696.0,437.87,310.98
2017,8,17,15,30,759.0,136.0,2.9,36.0,684.0,394.45,275.93
2017,8,17,15,45,742.5,131.5,2.85,36.0,638.0,341.95,233.53
2017,8,17,16,0,726.0,127.0,2.8,36.0,592.0,285.33,187.71
2017,8,17,16,15,690.0,125.5,2.65,35.5,538.0,233.32,146.47
2017,8,17,16,30,654.0,124.0,2.5,35.0,484.0,185.17,109.86
2017,8,17,16,45,638.0,112.5,2.4,35.0,433.5,135.3,74.9
2017,8,17,17,0,622.0,101.0,2.3,35.0,383.0,87.45,49.28
2017,8,17,17,15,576.5,97.0,2.0,34.5,330.5,63.49,46.72
2017,8,17,17,30,531.0,93.0,1.7,34.0,278.0,64.07,47.45
2017,8,17,17,45,469.0,83.5,1.45,33.5,225.0,59.8,44.07
2017,8,17,18,0,407.0,74.0,1.2,33.0,172.0,54.41,39.59
2017,8,17,18,15,316.5,60.5,1.3,32.0,124.5,45.55,32.07
2017,8,17,18,30,226.0,47.0,1.4,31.0,77.0,36.26,23.84
2017,8,17,18,45,113.0,28.0,1.55,30.5,43.0,23.1,10.01
2017,8,17,19,0,0.0,9.0,1.7,30.0,9.0,8.58,0.0
2017,8,17,19,15,0.0,4.5,2.05,29.5,4.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,18,6,15,90.5,17.5,2.3,25.5,26.0,76.14,0.0
2017,8,18,6,30,181.0,35.0,2.5,26.0,52.0,162.03,115.71
2017,8,18,6,45,290.5,48.5,2.75,26.5,98.5,244.34,189.38
2017,8,18,7,0,400.0,62.0,3.0,27.0,145.0,338.0,267.16
2017,8,18,7,15,469.0,71.5,3.1,27.5,197.5,414.8,329.2
2017,8,18,7,30,538.0,81.0,3.2,28.0,250.0,493.51,390.34
2017,8,18,7,45,596.0,85.0,3.3,28.5,307.0,561.8,441.46
2017,8,18,8,0,654.0,89.0,3.4,29.0,364.0,632.73,491.55
2017,8,18,8,15,686.0,94.5,3.35,29.5,418.5,686.9,527.33
2017,8,18,8,30,718.0,100.0,3.3,30.0,473.0,741.05,562.13
2017,8,18,8,45,749.0,101.0,3.3,30.5,526.5,784.84,589.09
2017,8,18,9,0,780.0,102.0,3.3,31.0,580.0,831.71,617.68
2017,8,18,9,15,797.0,105.0,3.25,31.5,627.5,866.85,637.57
2017,8,18,9,30,814.0,108.0,3.2,32.0,675.0,899.78,655.79
2017,8,18,9,45,830.0,109.0,3.2,32.5,718.5,918.98,665.17
2017,8,18,10,0,846.0,110.0,3.2,33.0,762.0,943.65,678.2
2017,8,18,10,15,855.5,112.0,3.1,33.5,798.5,960.28,685.27
2017,8,18,10,30,865.0,114.0,3.0,34.0,835.0,973.77,690.4
2017,8,18,10,45,873.0,114.5,2.95,34.5,864.5,980.96,692.0
2017,8,18,11,0,881.0,115.0,2.9,35.0,894.0,984.84,691.68
2017,8,18,11,15,885.5,116.0,2.8,35.0,916.0,982.45,688.6
2017,8,18,11,30,890.0,117.0,2.7,35.0,938.0,976.67,683.58
2017,8,18,11,45,886.5,122.5,2.65,35.5,950.0,964.36,673.67
2017,8,18,12,0,883.0,128.0,2.6,36.0,962.0,948.79,661.93
2017,8,18,12,15,883.5,128.0,2.55,36.0,967.5,928.55,648.79
2017,8,18,12,30,884.0,128.0,2.5,36.0,973.0,905.37,633.91
2017,8,18,12,45,883.0,128.0,2.45,36.5,969.5,878.07,615.23
2017,8,18,13,0,882.0,128.0,2.4,37.0,966.0,848.15,594.99
2017,8,18,13,15,879.5,127.5,2.35,37.0,954.5,814.1,573.39
2017,8,18,13,30,877.0,127.0,2.3,37.0,943.0,777.78,550.27
2017,8,18,13,45,871.5,126.5,2.25,37.5,923.0,737.18,523.16
2017,8,18,14,0,866.0,126.0,2.2,38.0,903.0,694.84,493.17
2017,8,18,14,15,859.5,124.5,2.15,38.0,875.5,649.46,461.55
2017,8,18,14,30,853.0,123.0,2.1,38.0,848.0,602.8,428.34
2017,8,18,14,45,842.5,121.5,2.1,38.0,813.0,552.93,392.26
2017,8,18,15,0,832.0,120.0,2.1,38.0,778.0,502.56,354.81
2017,8,18,15,15,819.5,117.5,2.1,37.5,737.0,445.29,312.2
2017,8,18,15,30,807.0,115.0,2.1,37.0,696.0,392.64,271.41
2017,8,18,15,45,790.5,112.0,2.1,37.0,649.5,338.81,228.21
2017,8,18,16,0,774.0,109.0,2.1,37.0,603.0,286.14,185.32
2017,8,18,16,15,752.0,105.0,2.1,36.5,552.0,232.93,142.86
2017,8,18,16,30,730.0,101.0,2.1,36.0,501.0,181.96,103.8
2017,8,18,16,45,701.5,96.5,2.15,36.0,447.5,126.81,66.05
2017,8,18,17,0,673.0,92.0,2.2,36.0,394.0,80.22,43.51
2017,8,18,17,15,632.0,85.5,1.95,35.0,339.0,55.14,39.8
2017,8,18,17,30,591.0,79.0,1.7,34.0,284.0,53.17,38.49
2017,8,18,17,45,534.0,71.0,1.45,33.5,230.0,49.77,35.8
2017,8,18,18,0,477.0,63.0,1.2,33.0,176.0,46.15,32.76
2017,8,18,18,15,386.5,52.0,1.2,32.0,127.0,39.56,27.11
2017,8,18,18,30,296.0,41.0,1.2,31.0,78.0,31.61,20.01
2017,8,18,18,45,166.5,25.0,1.3,30.5,44.0,19.61,6.95
2017,8,18,19,0,37.0,9.0,1.4,30.0,10.0,8.58,0.0
2017,8,18,19,15,18.5,4.5,1.65,30.0,5.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,17.0,1.9,25.5,26.0,58.94,0.0
2017,8,19,6,30,190.0,34.0,2.1,26.0,52.0,165.11,117.08
2017,8,19,6,45,312.5,45.5,2.35,26.5,99.0,251.89,194.96
2017,8,19,7,0,435.0,57.0,2.6,27.0,146.0,355.75,280.54
2017,8,19,7,15,502.0,66.0,2.6,27.5,199.5,429.09,339.56
2017,8,19,7,30,569.0,75.0,2.6,28.0,253.0,507.04,399.49
2017,8,19,7,45,628.0,77.5,2.65,28.5,310.5,575.11,449.56
2017,8,19,8,0,687.0,80.0,2.7,29.0,368.0,645.91,498.61
2017,8,19,8,15,718.0,85.0,2.65,29.5,422.5,696.4,531.14
2017,8,19,8,30,749.0,90.0,2.6,30.0,477.0,750.36,565.2
2017,8,19,8,45,774.5,92.0,2.6,31.0,530.0,795.37,591.31
2017,8,19,9,0,800.0,94.0,2.6,32.0,583.0,839.12,615.96
2017,8,19,9,15,816.5,97.0,2.5,32.5,631.0,874.26,634.94
2017,8,19,9,30,833.0,100.0,2.4,33.0,679.0,899.36,647.11
2017,8,19,9,45,847.0,101.5,2.3,33.5,722.0,925.66,659.95
2017,8,19,10,0,861.0,103.0,2.2,34.0,765.0,949.23,670.85
2017,8,19,10,15,870.0,105.0,2.1,34.5,801.5,965.56,677.13
2017,8,19,10,30,879.0,107.0,2.0,35.0,838.0,978.71,681.46
2017,8,19,10,45,886.0,108.0,1.95,35.5,868.0,985.52,682.53
2017,8,19,11,0,893.0,109.0,1.9,36.0,898.0,988.96,681.7
2017,8,19,11,15,897.5,110.0,1.9,36.5,919.5,986.53,678.05
2017,8,19,11,30,902.0,111.0,1.9,37.0,941.0,980.67,672.54
2017,8,19,11,45,909.5,108.0,1.9,37.5,956.0,970.23,664.42
2017,8,19,12,0,917.0,105.0,1.9,38.0,971.0,956.4,654.44
2017,8,19,12,15,917.5,105.5,1.95,38.0,976.0,936.25,642.65
2017,8,19,12,30,918.0,106.0,2.0,38.0,981.0,913.0,629.0
2017,8,19,12,45,917.5,105.5,2.1,38.0,977.5,884.98,612.84
2017,8,19,13,0,917.0,105.0,2.2,38.0,974.0,854.19,594.79
2017,8,19,13,15,914.5,104.5,2.25,38.0,962.5,819.15,573.52
2017,8,19,13,30,912.0,104.0,2.3,38.0,951.0,781.73,550.53
2017,8,19,13,45,908.0,103.0,2.4,38.5,931.0,740.55,524.07
2017,8,19,14,0,904.0,102.0,2.5,39.0,911.0,697.4,494.98
2017,8,19,14,15,898.0,100.5,2.55,39.0,883.0,650.78,462.85
2017,8,19,14,30,892.0,99.0,2.6,39.0,855.0,602.76,428.87
2017,8,19,14,45,873.0,103.5,2.65,39.0,818.0,551.7,391.7
2017,8,19,15,0,854.0,108.0,2.7,39.0,781.0,500.8,353.6
2017,8,19,15,15,842.0,106.0,2.75,38.5,740.0,448.03,313.78
2017,8,19,15,30,830.0,104.0,2.8,38.0,699.0,395.34,272.69
2017,8,19,15,45,815.0,101.0,2.85,38.0,652.0,335.02,224.6
2017,8,19,16,0,800.0,98.0,2.9,38.0,605.0,281.41,180.7
2017,8,19,16,15,779.0,94.5,2.9,37.5,554.0,227.37,137.36
2017,8,19,16,30,758.0,91.0,2.9,37.0,503.0,175.43,97.55
2017,8,19,16,45,730.0,86.5,2.95,37.0,449.0,124.37,63.39
2017,8,19,17,0,702.0,82.0,3.0,37.0,395.0,76.61,41.28
2017,8,19,17,15,662.5,76.5,2.7,36.0,340.0,48.82,34.48
2017,8,19,17,30,623.0,71.0,2.4,35.0,285.0,47.27,33.47
2017,8,19,17,45,564.5,64.0,2.15,34.5,230.5,44.34,31.16
2017,8,19,18,0,506.0,57.0,1.9,34.0,176.0,41.25,28.56
2017,8,19,18,15,415.5,47.0,1.9,33.0,126.5,35.3,23.45
2017,8,19,18,30,325.0,37.0,1.9,32.0,77.0,29.03,17.75
2017,8,19,18,45,162.5,18.5,1.95,31.5,38.5,14.24,2.8
2017,8,19,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,6,15,109.5,16.0,1.7,24.5,26.0,64.38,0.0
2017,8,20,6,30,219.0,32.0,1.9,25.0,52.0,176.48,124.85
2017,8,20,6,45,334.5,43.5,2.1,25.5,99.0,263.76,204.57
2017,8,20,7,0,450.0,55.0,2.3,26.0,146.0,361.9,285.94
2017,8,20,7,15,516.5,63.5,2.3,26.5,199.5,434.83,344.74
2017,8,20,7,30,583.0,72.0,2.3,27.0,253.0,512.32,404.34
2017,8,20,7,45,637.0,75.5,2.35,28.0,310.0,578.43,451.84
2017,8,20,8,0,691.0,79.0,2.4,29.0,367.0,646.95,498.09
2017,8,20,8,15,721.5,83.5,2.35,29.5,421.5,696.61,529.81
2017,8,20,8,30,752.0,88.0,2.3,30.0,476.0,749.63,562.98
2017,8,20,8,45,777.5,90.0,2.3,31.0,529.0,794.67,588.93
2017,8,20,9,0,803.0,92.0,2.3,32.0,582.0,838.44,613.42
2017,8,20,9,15,819.5,95.0,2.25,32.5,629.5,873.63,632.6
2017,8,20,9,30,836.0,98.0,2.2,33.0,677.0,898.85,645.12
2017,8,20,9,45,849.0,100.0,2.15,33.5,720.0,924.79,658.06
2017,8,20,10,0,862.0,102.0,2.1,34.0,763.0,947.94,669.12
2017,8,20,10,15,871.0,103.5,2.15,34.5,799.5,963.7,676.56
2017,8,20,10,30,880.0,105.0,2.2,35.0,836.0,976.27,682.17
2017,8,20,10,45,886.5,106.0,2.25,35.5,865.5,982.57,684.02
2017,8,20,11,0,893.0,107.0,2.3,36.0,895.0,985.49,683.98
2017,8,20,11,15,897.5,108.0,2.35,36.0,916.5,983.04,682.2
2017,8,20,11,30,902.0,109.0,2.4,36.0,938.0,977.14,678.48
2017,8,20,11,45,894.5,117.0,2.45,36.5,949.5,963.43,668.67
2017,8,20,12,0,887.0,125.0,2.5,37.0,961.0,946.44,657.0
2017,8,20,12,15,888.0,125.5,2.55,37.0,966.0,926.96,645.23
2017,8,20,12,30,889.0,126.0,2.6,37.0,971.0,904.46,631.61
2017,8,20,12,45,889.0,125.0,2.65,37.5,968.0,876.84,613.47
2017,8,20,13,0,889.0,124.0,2.7,38.0,965.0,846.53,593.67
2017,8,20,13,15,886.5,123.5,2.75,38.0,953.5,812.13,572.41
2017,8,20,13,30,884.0,123.0,2.8,38.0,942.0,775.44,549.53
2017,8,20,13,45,880.0,122.0,2.85,38.0,922.5,735.08,524.03
2017,8,20,14,0,876.0,121.0,2.9,38.0,903.0,692.85,495.25
2017,8,20,14,15,869.5,119.5,2.9,38.0,875.0,646.92,463.01
2017,8,20,14,30,863.0,118.0,2.9,38.0,847.0,599.69,429.08
2017,8,20,14,45,853.0,116.5,2.95,38.0,812.0,549.52,392.34
2017,8,20,15,0,843.0,115.0,3.0,38.0,777.0,498.79,354.11
2017,8,20,15,15,830.5,112.5,3.0,38.0,735.5,445.86,313.14
2017,8,20,15,30,818.0,110.0,3.0,38.0,694.0,387.45,267.26
2017,8,20,15,45,802.0,107.0,3.05,38.0,647.5,333.15,223.39
2017,8,20,16,0,786.0,104.0,3.1,38.0,601.0,279.95,179.85
2017,8,20,16,15,764.5,100.0,3.1,37.5,550.0,226.18,136.85
2017,8,20,16,30,743.0,96.0,3.1,37.0,499.0,174.59,97.57
2017,8,20,16,45,712.5,92.0,3.15,37.0,444.5,119.27,60.62
2017,8,20,17,0,682.0,88.0,3.2,37.0,390.0,72.47,39.76
2017,8,20,17,15,641.5,82.0,2.9,36.0,334.5,52.96,37.87
2017,8,20,17,30,601.0,76.0,2.6,35.0,279.0,51.25,36.75
2017,8,20,17,45,539.0,68.5,2.3,34.5,225.0,48.13,34.28
2017,8,20,18,0,477.0,61.0,2.0,34.0,171.0,44.84,31.5
2017,8,20,18,15,385.0,49.5,2.0,33.0,122.0,37.71,25.4
2017,8,20,18,30,293.0,38.0,2.0,32.0,73.0,30.16,18.57
2017,8,20,18,45,146.5,19.0,2.05,31.5,36.5,14.83,2.24
2017,8,20,19,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
