Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,31,6,15,89.5,12.0,2.3,19.5,18.5,50.42,0.0
2017,8,31,6,30,179.0,24.0,2.6,20.0,37.0,138.79,78.64
2017,8,31,6,45,286.5,39.5,2.9,20.5,81.5,227.2,177.25
2017,8,31,7,0,394.0,55.0,3.2,21.0,126.0,322.95,259.77
2017,8,31,7,15,466.0,65.5,3.05,21.5,179.5,398.54,323.14
2017,8,31,7,30,538.0,76.0,2.9,22.0,233.0,479.15,387.54
2017,8,31,7,45,582.5,85.0,2.8,23.0,288.0,542.85,435.19
2017,8,31,8,0,627.0,94.0,2.7,24.0,343.0,608.25,481.5
2017,8,31,8,15,661.5,100.0,2.7,24.5,398.0,663.38,519.02
2017,8,31,8,30,696.0,106.0,2.7,25.0,453.0,718.61,555.53
2017,8,31,8,45,718.0,112.5,2.7,26.0,505.0,763.53,582.69
2017,8,31,9,0,740.0,119.0,2.7,27.0,557.0,807.07,608.24
2017,8,31,9,15,759.0,123.0,2.7,27.5,605.0,838.94,626.55
2017,8,31,9,30,778.0,127.0,2.7,28.0,653.0,873.22,646.35
2017,8,31,9,45,789.5,132.0,2.7,28.5,695.5,899.22,660.42
2017,8,31,10,0,801.0,137.0,2.7,29.0,738.0,922.37,672.61
2017,8,31,10,15,812.0,139.5,2.65,29.0,774.5,939.3,681.71
2017,8,31,10,30,823.0,142.0,2.6,29.0,811.0,953.1,688.9
2017,8,31,10,45,829.0,145.0,2.6,29.5,839.5,959.41,690.42
2017,8,31,11,0,835.0,148.0,2.6,30.0,868.0,962.35,689.98
2017,8,31,11,15,840.5,149.5,2.55,30.0,889.5,959.86,687.18
2017,8,31,11,30,846.0,151.0,2.5,30.0,911.0,953.98,682.42
2017,8,31,11,45,634.5,270.5,2.45,30.0,845.5,866.11,623.32
2017,8,31,12,0,423.0,390.0,2.4,30.0,780.0,772.83,555.74
2017,8,31,12,15,443.0,374.0,2.3,30.0,784.0,759.21,547.2
2017,8,31,12,30,463.0,358.0,2.2,30.0,788.0,743.39,536.54
2017,8,31,12,45,634.5,270.5,2.15,30.5,857.0,783.5,565.86
2017,8,31,13,0,806.0,183.0,2.1,31.0,926.0,812.35,585.79
2017,8,31,13,15,612.5,281.5,2.0,31.0,841.5,723.07,521.61
2017,8,31,13,30,419.0,380.0,1.9,31.0,757.0,642.89,463.22
2017,8,31,13,45,359.5,394.5,1.85,31.0,713.0,594.01,428.95
2017,8,31,14,0,300.0,409.0,1.8,31.0,669.0,547.17,395.65
2017,8,31,14,15,192.5,396.5,1.7,31.0,561.5,458.85,332.96
2017,8,31,14,30,85.0,384.0,1.6,31.0,454.0,381.75,277.85
2017,8,31,14,45,184.0,365.0,1.55,31.0,506.5,400.62,291.81
2017,8,31,15,0,283.0,346.0,1.5,31.0,559.0,408.16,295.94
2017,8,31,15,15,277.0,325.5,1.45,31.0,524.0,369.81,267.25
2017,8,31,15,30,271.0,305.0,1.4,31.0,489.0,332.14,238.88
2017,8,31,15,45,485.0,220.0,1.35,31.0,520.5,300.17,208.37
2017,8,31,16,0,699.0,135.0,1.3,31.0,552.0,248.02,159.44
2017,8,31,16,15,672.0,129.0,1.2,30.5,500.0,196.47,119.35
2017,8,31,16,30,645.0,123.0,1.1,30.0,448.0,147.92,85.25
2017,8,31,16,45,612.5,115.0,1.05,30.0,394.0,100.77,59.75
2017,8,31,17,0,580.0,107.0,1.0,30.0,340.0,71.27,54.07
2017,8,31,17,15,530.5,97.5,0.95,29.5,285.5,67.67,51.38
2017,8,31,17,30,481.0,88.0,0.9,29.0,231.0,63.08,47.71
2017,8,31,17,45,413.0,75.0,0.85,28.5,178.5,55.13,41.01
2017,8,31,18,0,345.0,62.0,0.8,28.0,126.0,46.74,33.68
2017,8,31,18,15,245.5,44.5,0.85,27.5,82.0,34.26,22.62
2017,8,31,18,30,146.0,27.0,0.9,27.0,38.0,21.17,8.84
2017,8,31,18,45,73.0,13.5,0.95,26.5,19.0,12.87,0.0
2017,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,51.5,12.0,1.35,19.5,15.5,33.81,0.0
2017,9,1,6,30,103.0,24.0,1.6,20.0,31.0,101.42,53.24
2017,9,1,6,45,194.5,44.5,1.85,21.0,74.0,185.69,143.26
2017,9,1,7,0,286.0,65.0,2.1,22.0,117.0,271.16,216.06
2017,9,1,7,15,355.5,80.5,2.0,22.5,168.0,344.32,276.77
2017,9,1,7,30,425.0,96.0,1.9,23.0,219.0,423.04,339.22
2017,9,1,7,45,477.0,107.5,1.8,23.5,273.5,489.11,389.22
2017,9,1,8,0,529.0,119.0,1.7,24.0,328.0,558.03,439.11
2017,9,1,8,15,566.0,128.0,1.5,25.0,382.5,619.73,479.81
2017,9,1,8,30,603.0,137.0,1.3,26.0,437.0,677.54,515.68
2017,9,1,8,45,631.5,144.0,1.15,27.0,488.5,725.86,543.02
2017,9,1,9,0,660.0,151.0,1.0,28.0,540.0,773.25,568.52
2017,9,1,9,15,681.5,156.5,0.95,28.5,588.0,811.44,589.41
2017,9,1,9,30,703.0,162.0,0.9,29.0,636.0,847.77,608.73
2017,9,1,9,45,717.5,167.5,0.9,29.5,678.5,875.46,623.05
2017,9,1,10,0,732.0,173.0,0.9,30.0,721.0,900.59,635.76
2017,9,1,10,15,744.5,177.0,0.95,30.0,757.5,919.4,646.67
2017,9,1,10,30,757.0,181.0,1.0,30.0,794.0,935.26,655.93
2017,9,1,10,45,766.0,183.5,1.05,30.5,823.5,943.08,659.06
2017,9,1,11,0,775.0,186.0,1.1,31.0,853.0,942.59,657.32
2017,9,1,11,15,781.5,188.0,1.1,31.0,874.5,941.44,655.92
2017,9,1,11,30,788.0,190.0,1.1,31.0,896.0,937.04,652.68
2017,9,1,11,45,793.5,190.0,1.1,31.0,910.0,926.53,645.86
2017,9,1,12,0,799.0,190.0,1.1,31.0,924.0,912.88,637.28
2017,9,1,12,15,459.0,322.0,1.05,31.0,744.0,722.87,511.06
2017,9,1,12,30,119.0,454.0,1.0,31.0,564.0,533.67,378.46
2017,9,1,12,45,119.5,452.0,1.0,31.5,562.5,523.17,372.14
2017,9,1,13,0,120.0,450.0,1.0,32.0,561.0,512.3,364.14
2017,9,1,13,15,116.0,447.0,1.0,32.0,553.0,496.8,353.67
2017,9,1,13,30,112.0,444.0,1.0,32.0,545.0,483.12,344.44
2017,9,1,13,45,115.5,431.0,1.05,32.0,533.0,462.5,330.93
2017,9,1,14,0,119.0,418.0,1.1,32.0,521.0,443.42,318.34
2017,9,1,14,15,161.5,407.0,1.15,32.0,541.5,448.45,322.63
2017,9,1,14,30,204.0,396.0,1.2,32.0,562.0,449.3,323.44
2017,9,1,14,45,480.5,279.5,1.25,32.0,646.5,464.2,334.34
2017,9,1,15,0,757.0,163.0,1.3,32.0,731.0,458.38,327.13
2017,9,1,15,15,741.5,158.5,1.3,31.5,688.5,405.34,286.1
2017,9,1,15,30,726.0,154.0,1.3,31.0,646.0,353.15,244.81
2017,9,1,15,45,708.0,148.0,1.35,31.0,598.5,300.16,201.87
2017,9,1,16,0,690.0,142.0,1.4,31.0,551.0,248.76,160.14
2017,9,1,16,15,663.0,135.5,1.35,30.5,499.0,197.38,120.45
2017,9,1,16,30,636.0,129.0,1.3,30.0,447.0,149.04,86.92
2017,9,1,16,45,602.0,120.5,1.3,30.0,392.5,102.09,62.25
2017,9,1,17,0,568.0,112.0,1.3,30.0,338.0,75.65,57.74
2017,9,1,17,15,518.0,101.5,1.25,29.0,283.0,71.04,54.33
2017,9,1,17,30,468.0,91.0,1.2,28.0,228.0,65.43,49.9
2017,9,1,17,45,399.5,77.0,1.15,27.5,176.0,56.77,42.56
2017,9,1,18,0,331.0,63.0,1.1,27.0,124.0,47.64,34.54
2017,9,1,18,15,232.5,44.5,1.1,26.0,79.5,34.35,22.77
2017,9,1,18,30,134.0,26.0,1.1,25.0,35.0,20.42,7.51
2017,9,1,18,45,67.0,13.0,1.15,24.5,17.5,12.39,0.0
2017,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.5,12.0,1.45,20.5,15.5,35.04,0.0
2017,9,2,6,30,109.0,24.0,1.7,21.0,31.0,103.78,51.08
2017,9,2,6,45,207.0,43.5,2.0,21.5,74.0,190.85,146.84
2017,9,2,7,0,305.0,63.0,2.3,22.0,117.0,279.24,222.6
2017,9,2,7,15,376.5,77.0,2.15,22.5,168.5,352.48,283.54
2017,9,2,7,30,448.0,91.0,2.0,23.0,220.0,431.53,346.29
2017,9,2,7,45,500.0,101.5,1.9,24.0,274.5,497.26,395.33
2017,9,2,8,0,552.0,112.0,1.8,25.0,329.0,571.02,447.72
2017,9,2,8,15,588.5,120.0,1.75,25.5,383.0,627.6,486.5
2017,9,2,8,30,625.0,128.0,1.7,26.0,437.0,684.42,523.62
2017,9,2,8,45,651.0,135.0,1.7,27.0,488.5,731.11,551.65
2017,9,2,9,0,677.0,142.0,1.7,28.0,540.0,776.73,578.25
2017,9,2,9,15,697.5,147.0,1.65,28.5,587.5,813.75,599.16
2017,9,2,9,30,718.0,152.0,1.6,29.0,635.0,848.86,618.49
2017,9,2,9,45,730.5,158.0,1.6,29.5,676.5,875.49,632.59
2017,9,2,10,0,743.0,164.0,1.6,30.0,718.0,899.45,644.97
2017,9,2,10,15,754.5,167.5,1.55,30.0,754.0,916.85,653.87
2017,9,2,10,30,766.0,171.0,1.5,30.0,790.0,926.13,657.75
2017,9,2,10,45,772.0,175.0,1.5,30.5,818.5,932.97,659.63
2017,9,2,11,0,778.0,179.0,1.5,31.0,847.0,936.58,659.64
2017,9,2,11,15,783.5,181.0,1.5,31.0,868.0,934.46,657.57
2017,9,2,11,30,789.0,183.0,1.5,31.0,889.0,929.11,653.7
2017,9,2,11,45,784.5,189.5,1.5,31.5,899.5,915.79,643.72
2017,9,2,12,0,780.0,196.0,1.5,32.0,910.0,899.51,632.11
2017,9,2,12,15,781.0,196.5,1.5,32.0,914.5,879.57,619.61
2017,9,2,12,30,782.0,197.0,1.5,32.0,919.0,856.9,605.46
2017,9,2,12,45,779.0,197.5,1.55,32.0,914.0,828.35,588.13
2017,9,2,13,0,776.0,198.0,1.6,32.0,909.0,797.58,569.12
2017,9,2,13,15,772.5,196.5,1.6,32.0,896.5,762.59,545.99
2017,9,2,13,30,769.0,195.0,1.6,32.0,884.0,725.78,521.3
2017,9,2,13,45,762.5,193.5,1.65,32.0,862.5,684.13,493.29
2017,9,2,14,0,756.0,192.0,1.7,32.0,841.0,641.61,463.99
2017,9,2,14,15,747.0,189.0,1.7,32.0,812.0,595.31,431.05
2017,9,2,14,30,738.0,186.0,1.7,32.0,783.0,548.39,396.85
2017,9,2,14,45,708.5,191.5,1.75,32.0,744.0,498.29,359.61
2017,9,2,15,0,679.0,197.0,1.8,32.0,705.0,450.01,322.76
2017,9,2,15,15,662.0,191.5,1.75,31.5,662.5,399.54,283.81
2017,9,2,15,30,645.0,186.0,1.7,31.0,620.0,350.28,244.82
2017,9,2,15,45,623.5,178.5,1.7,31.0,573.0,299.61,204.02
2017,9,2,16,0,602.0,171.0,1.7,31.0,526.0,251.09,165.09
2017,9,2,16,15,604.5,146.0,1.6,30.5,474.5,194.21,120.54
2017,9,2,16,30,607.0,121.0,1.5,30.0,423.0,137.32,79.43
2017,9,2,16,45,535.5,127.0,1.4,30.0,370.0,103.22,65.75
2017,9,2,17,0,464.0,133.0,1.3,30.0,317.0,90.98,70.43
2017,9,2,17,15,416.5,118.5,1.2,29.0,264.0,83.3,64.54
2017,9,2,17,30,369.0,104.0,1.1,28.0,211.0,75.13,58.01
2017,9,2,17,45,304.0,86.0,1.05,27.5,161.0,63.69,48.34
2017,9,2,18,0,239.0,68.0,1.0,27.0,111.0,53.75,39.6
2017,9,2,18,15,158.0,45.5,1.0,26.5,69.5,36.77,24.59
2017,9,2,18,30,77.0,23.0,1.0,26.0,28.0,19.14,5.46
2017,9,2,18,45,38.5,11.5,1.0,25.5,14.0,10.96,0.0
2017,9,2,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,6,15,25.5,10.0,1.1,21.5,12.0,20.54,0.0
2017,9,3,6,30,51.0,20.0,1.3,22.0,24.0,58.78,24.34
2017,9,3,6,45,120.5,45.5,1.5,22.5,64.0,137.63,104.06
2017,9,3,7,0,190.0,71.0,1.7,23.0,104.0,213.83,168.79
2017,9,3,7,15,233.0,93.5,1.5,23.5,149.5,273.87,218.48
2017,9,3,7,30,276.0,116.0,1.3,24.0,195.0,336.95,268.41
2017,9,3,7,45,360.0,118.5,1.1,25.0,245.5,418.56,330.15
2017,9,3,8,0,444.0,121.0,0.9,26.0,296.0,495.54,385.19
2017,9,3,8,15,479.5,134.5,0.9,26.5,349.0,552.94,424.6
2017,9,3,8,30,515.0,148.0,0.9,27.0,402.0,611.07,463.32
2017,9,3,8,45,500.5,172.0,0.95,27.5,441.5,639.59,479.94
2017,9,3,9,0,486.0,196.0,1.0,28.0,481.0,664.93,494.36
2017,9,3,9,15,502.0,208.5,1.05,28.5,525.0,701.46,516.95
2017,9,3,9,30,518.0,221.0,1.1,29.0,569.0,736.51,538.09
2017,9,3,9,45,456.5,265.5,1.15,29.5,586.5,733.06,531.48
2017,9,3,10,0,395.0,310.0,1.2,30.0,604.0,712.73,514.53
2017,9,3,10,15,377.0,333.0,1.2,30.0,625.0,719.6,517.43
2017,9,3,10,30,359.0,356.0,1.2,30.0,646.0,724.15,518.61
2017,9,3,10,45,339.0,377.5,1.3,30.5,659.0,723.06,516.14
2017,9,3,11,0,319.0,399.0,1.4,31.0,672.0,720.02,512.51
2017,9,3,11,15,389.0,380.5,1.45,31.0,722.0,758.66,539.44
2017,9,3,11,30,459.0,362.0,1.5,31.0,772.0,802.6,568.92
2017,9,3,11,45,474.0,367.5,1.55,31.0,796.0,808.48,572.41
2017,9,3,12,0,489.0,373.0,1.6,31.0,820.0,811.75,574.64
2017,9,3,12,15,491.0,375.5,1.65,31.0,826.5,798.24,566.0
2017,9,3,12,30,493.0,378.0,1.7,31.0,833.0,782.76,556.19
2017,9,3,12,45,493.5,375.0,1.75,31.0,828.5,759.23,541.18
2017,9,3,13,0,494.0,372.0,1.8,31.0,824.0,734.21,525.06
2017,9,3,13,15,501.0,362.5,1.85,31.0,815.0,706.98,507.47
2017,9,3,13,30,508.0,353.0,1.9,31.0,806.0,678.16,488.5
2017,9,3,13,45,491.5,344.0,1.95,31.0,774.0,632.54,457.57
2017,9,3,14,0,475.0,335.0,2.0,31.0,742.0,587.43,426.5
2017,9,3,14,15,480.0,319.0,2.0,31.0,718.0,549.63,399.87
2017,9,3,14,30,485.0,303.0,2.0,31.0,694.0,510.8,371.81
2017,9,3,14,45,459.5,297.0,2.0,31.0,654.0,464.48,337.7
2017,9,3,15,0,434.0,291.0,2.0,31.0,614.0,420.18,304.5
2017,9,3,15,15,434.5,273.0,2.0,30.5,580.0,378.33,272.85
2017,9,3,15,30,435.0,255.0,2.0,30.0,546.0,336.25,240.17
2017,9,3,15,45,496.5,213.0,2.0,30.0,521.5,291.51,202.69
2017,9,3,16,0,558.0,171.0,2.0,30.0,497.0,240.32,159.35
2017,9,3,16,15,497.5,178.0,1.9,29.5,448.5,201.14,130.9
2017,9,3,16,30,437.0,185.0,1.8,29.0,400.0,168.53,110.89
2017,9,3,16,45,409.5,167.0,1.75,29.0,349.0,125.51,87.01
2017,9,3,17,0,382.0,149.0,1.7,29.0,298.0,102.48,80.28
2017,9,3,17,15,338.0,131.0,1.55,28.5,247.0,97.51,76.54
2017,9,3,17,30,294.0,113.0,1.4,28.0,196.0,85.57,66.75
2017,9,3,17,45,239.5,90.5,1.25,27.5,148.5,69.93,53.54
2017,9,3,18,0,185.0,68.0,1.1,27.0,101.0,53.63,39.43
2017,9,3,18,15,112.5,44.0,1.1,26.5,61.5,35.56,23.47
2017,9,3,18,30,40.0,20.0,1.1,26.0,22.0,17.62,3.07
2017,9,3,18,45,20.0,10.0,1.1,25.5,11.0,9.53,0.0
2017,9,3,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,15,28.0,9.5,1.0,20.5,11.5,21.11,0.0
2017,9,4,6,30,56.0,19.0,1.2,21.0,23.0,59.22,22.2
2017,9,4,6,45,129.0,43.5,1.4,21.5,63.5,138.89,105.28
2017,9,4,7,0,202.0,68.0,1.6,22.0,104.0,216.13,171.26
2017,9,4,7,15,264.5,88.5,1.4,22.5,153.5,286.16,229.28
2017,9,4,7,30,327.0,109.0,1.2,23.0,203.0,361.1,288.64
2017,9,4,7,45,381.0,124.0,1.05,24.0,256.0,439.58,346.96
2017,9,4,8,0,435.0,139.0,0.9,25.0,309.0,509.98,396.36
2017,9,4,8,15,473.0,151.0,0.85,25.5,361.5,566.88,435.07
2017,9,4,8,30,511.0,163.0,0.8,26.0,414.0,624.74,473.04
2017,9,4,8,45,547.0,170.0,0.75,27.0,466.0,675.56,503.98
2017,9,4,9,0,583.0,177.0,0.7,28.0,518.0,726.37,533.79
2017,9,4,9,15,605.5,184.0,0.8,28.0,565.0,770.17,562.0
2017,9,4,9,30,628.0,191.0,0.9,28.0,612.0,807.37,585.82
2017,9,4,9,45,647.0,196.0,1.0,28.5,654.0,837.24,603.4
2017,9,4,10,0,666.0,201.0,1.1,29.0,696.0,864.81,619.51
2017,9,4,10,15,679.5,205.5,1.15,29.0,732.0,884.14,630.92
2017,9,4,10,30,693.0,210.0,1.2,29.0,768.0,900.68,640.74
2017,9,4,10,45,705.5,211.5,1.3,29.5,797.5,910.21,645.71
2017,9,4,11,0,718.0,213.0,1.4,30.0,827.0,916.73,648.93
2017,9,4,11,15,725.0,215.0,1.45,30.0,848.0,915.5,648.05
2017,9,4,11,30,732.0,217.0,1.5,30.0,869.0,911.16,645.43
2017,9,4,11,45,770.5,195.0,1.55,30.5,890.0,904.23,640.02
2017,9,4,12,0,809.0,173.0,1.6,31.0,911.0,898.85,635.72
2017,9,4,12,15,810.5,173.5,1.65,31.0,915.5,878.87,623.53
2017,9,4,12,30,812.0,174.0,1.7,31.0,920.0,856.02,609.66
2017,9,4,12,45,814.0,171.5,1.8,31.0,916.5,828.05,592.93
2017,9,4,13,0,816.0,169.0,1.9,31.0,913.0,797.49,574.37
2017,9,4,13,15,813.0,168.0,1.9,31.0,900.0,762.1,551.34
2017,9,4,13,30,810.0,167.0,1.9,31.0,887.0,724.7,525.82
2017,9,4,13,45,807.5,163.5,1.95,31.0,866.5,683.57,497.66
2017,9,4,14,0,805.0,160.0,2.0,31.0,846.0,640.76,467.62
2017,9,4,14,15,796.5,157.5,2.0,31.0,817.0,593.83,433.64
2017,9,4,14,30,788.0,155.0,2.0,31.0,788.0,546.11,398.19
2017,9,4,14,45,771.0,155.0,2.05,31.0,750.5,495.89,360.13
2017,9,4,15,0,754.0,155.0,2.1,31.0,713.0,441.71,318.21
2017,9,4,15,15,738.5,151.0,2.1,31.0,671.0,389.29,276.32
2017,9,4,15,30,723.0,147.0,2.1,31.0,629.0,337.73,234.16
2017,9,4,15,45,707.5,140.0,2.1,31.0,582.0,284.86,190.57
2017,9,4,16,0,692.0,133.0,2.1,31.0,535.0,233.31,148.34
2017,9,4,16,15,665.0,126.5,2.0,30.5,483.5,182.04,108.98
2017,9,4,16,30,638.0,120.0,1.9,30.0,432.0,133.8,76.62
2017,9,4,16,45,606.0,111.0,1.8,29.5,378.5,86.71,54.34
2017,9,4,17,0,574.0,102.0,1.7,29.0,325.0,68.55,52.15
2017,9,4,17,15,523.5,92.5,1.55,28.0,270.0,64.77,49.34
2017,9,4,17,30,473.0,83.0,1.4,27.0,215.0,59.97,45.5
2017,9,4,17,45,404.5,69.0,1.3,26.5,164.0,51.08,37.87
2017,9,4,18,0,336.0,55.0,1.2,26.0,113.0,41.72,29.58
2017,9,4,18,15,229.0,37.5,1.2,25.5,70.5,29.01,18.1
2017,9,4,18,30,122.0,20.0,1.2,25.0,28.0,15.71,0.29
2017,9,4,18,45,61.0,10.0,1.2,24.5,14.0,9.53,0.0
2017,9,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,6,15,54.0,11.0,1.1,21.5,14.5,33.67,0.0
2017,9,5,6,30,108.0,22.0,1.3,22.0,29.0,98.31,35.42
2017,9,5,6,45,214.5,40.0,1.55,22.5,71.0,189.47,144.1
2017,9,5,7,0,321.0,58.0,1.8,23.0,113.0,280.76,222.18
2017,9,5,7,15,396.0,70.5,1.75,23.5,164.5,354.65,283.47
2017,9,5,7,30,471.0,83.0,1.7,24.0,216.0,434.71,346.84
2017,9,5,7,45,525.5,91.5,1.7,25.0,271.0,505.88,399.86
2017,9,5,8,0,580.0,100.0,1.7,26.0,326.0,575.64,449.49
2017,9,5,8,15,616.5,107.0,1.65,26.5,380.0,631.58,487.19
2017,9,5,8,30,653.0,114.0,1.6,27.0,434.0,687.77,523.36
2017,9,5,8,45,678.5,120.0,1.55,27.5,485.5,733.4,551.09
2017,9,5,9,0,704.0,126.0,1.5,28.0,537.0,777.9,577.39
2017,9,5,9,15,724.5,130.5,1.35,28.5,584.5,814.73,596.87
2017,9,5,9,30,745.0,135.0,1.2,29.0,632.0,849.59,614.44
2017,9,5,9,45,756.5,140.5,1.05,29.5,673.5,870.52,622.52
2017,9,5,10,0,768.0,146.0,0.9,30.0,715.0,893.34,631.6
2017,9,5,10,15,779.5,149.0,0.75,30.0,751.0,910.53,638.07
2017,9,5,10,30,791.0,152.0,0.6,30.0,787.0,924.67,642.51
2017,9,5,10,45,611.0,250.5,0.45,30.5,751.5,859.28,596.02
2017,9,5,11,0,431.0,349.0,0.3,31.0,716.0,781.0,538.94
2017,9,5,11,15,458.5,352.0,0.35,31.0,751.5,800.75,552.85
2017,9,5,11,30,486.0,355.0,0.4,31.0,787.0,817.91,563.84
2017,9,5,11,45,643.0,266.5,0.45,31.5,846.0,861.2,593.79
2017,9,5,12,0,800.0,178.0,0.5,32.0,905.0,893.43,613.63
2017,9,5,12,15,628.0,279.5,0.6,32.0,851.5,822.77,569.28
2017,9,5,12,30,456.0,381.0,0.7,32.0,798.0,751.28,522.05
2017,9,5,12,45,431.0,386.5,0.85,32.0,779.0,715.76,501.45
2017,9,5,13,0,406.0,392.0,1.0,32.0,760.0,680.27,479.79
2017,9,5,13,15,455.5,371.0,1.05,32.0,779.0,677.21,479.29
2017,9,5,13,30,505.0,350.0,1.1,32.0,798.0,669.78,475.33
2017,9,5,13,45,640.0,262.5,1.2,32.0,815.5,655.49,468.89
2017,9,5,14,0,775.0,175.0,1.3,32.0,833.0,632.48,455.49
2017,9,5,14,15,766.0,172.0,1.35,32.0,804.0,586.08,422.71
2017,9,5,14,30,757.0,169.0,1.4,32.0,775.0,539.01,388.65
2017,9,5,14,45,575.5,238.0,1.5,32.0,686.5,467.45,336.57
2017,9,5,15,0,394.0,307.0,1.6,32.0,598.0,417.73,300.37
2017,9,5,15,15,521.0,240.5,1.55,31.5,600.5,380.48,270.85
2017,9,5,15,30,648.0,174.0,1.5,31.0,603.0,333.41,231.33
2017,9,5,15,45,614.0,167.5,1.5,31.0,549.5,280.39,189.1
2017,9,5,16,0,580.0,161.0,1.5,31.0,496.0,230.94,150.13
2017,9,5,16,15,530.5,162.5,1.5,30.5,446.5,189.66,120.16
2017,9,5,16,30,481.0,164.0,1.5,30.0,397.0,152.52,97.24
2017,9,5,16,45,442.5,150.5,1.5,30.0,344.5,110.37,76.47
2017,9,5,17,0,404.0,137.0,1.5,30.0,292.0,94.4,73.32
2017,9,5,17,15,358.0,120.0,1.35,29.5,241.0,84.93,65.78
2017,9,5,17,30,312.0,103.0,1.2,29.0,190.0,78.78,60.79
2017,9,5,17,45,243.5,83.0,1.1,28.5,141.5,64.65,48.83
2017,9,5,18,0,175.0,63.0,1.0,28.0,93.0,49.95,36.08
2017,9,5,18,15,87.5,40.5,1.0,27.5,55.5,32.84,20.85
2017,9,5,18,30,0.0,18.0,1.0,27.0,18.0,16.58,0.0
2017,9,5,18,45,0.0,9.0,1.05,26.5,9.0,8.58,0.0
2017,9,5,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.05,21.5,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,6,15,12.5,6.0,3.9,19.0,7.0,11.07,0.0
2017,9,6,6,30,25.0,12.0,3.9,19.0,14.0,26.42,4.1
2017,9,6,6,45,74.5,39.5,3.95,19.5,51.0,94.26,70.24
2017,9,6,7,0,124.0,67.0,4.0,20.0,88.0,160.34,127.44
2017,9,6,7,15,172.5,94.5,4.15,20.5,136.5,237.7,192.67
2017,9,6,7,30,221.0,122.0,4.3,21.0,185.0,308.23,251.02
2017,9,6,7,45,190.0,139.5,4.5,21.5,201.5,300.81,244.53
2017,9,6,8,0,159.0,157.0,4.7,22.0,218.0,301.49,243.76
2017,9,6,8,15,152.0,191.5,4.85,22.5,257.5,339.84,272.61
2017,9,6,8,30,145.0,226.0,5.0,23.0,297.0,376.37,299.29
2017,9,6,8,45,313.5,223.0,5.2,23.5,398.5,526.2,417.32
2017,9,6,9,0,482.0,220.0,5.4,24.0,500.0,685.87,537.97
2017,9,6,9,15,506.5,230.0,5.4,24.0,546.5,726.6,566.0
2017,9,6,9,30,531.0,240.0,5.4,24.0,593.0,766.19,593.39
2017,9,6,9,45,564.0,241.0,5.45,24.5,638.0,802.31,617.46
2017,9,6,10,0,597.0,242.0,5.5,25.0,683.0,836.97,640.24
2017,9,6,10,15,612.0,248.0,5.45,25.5,719.5,861.56,654.68
2017,9,6,10,30,627.0,254.0,5.4,26.0,756.0,880.38,665.11
2017,9,6,10,45,649.5,251.5,5.4,26.5,788.0,894.94,673.24
2017,9,6,11,0,672.0,249.0,5.4,27.0,820.0,906.56,679.36
2017,9,6,11,15,679.5,251.5,5.35,27.0,841.5,906.1,677.97
2017,9,6,11,30,687.0,254.0,5.3,27.0,863.0,902.62,674.64
2017,9,6,11,45,739.0,225.5,5.3,27.5,888.5,905.94,675.72
2017,9,6,12,0,791.0,197.0,5.3,28.0,914.0,901.39,670.91
2017,9,6,12,15,792.5,197.0,5.2,28.0,918.5,880.87,656.12
2017,9,6,12,30,794.0,197.0,5.1,28.0,923.0,857.56,639.6
2017,9,6,12,45,802.5,191.0,5.05,28.0,921.0,831.71,621.69
2017,9,6,13,0,811.0,185.0,5.0,28.0,919.0,802.98,601.82
2017,9,6,13,15,808.0,183.5,4.9,28.0,906.0,766.99,575.61
2017,9,6,13,30,805.0,182.0,4.8,28.0,893.0,729.04,547.65
2017,9,6,13,45,808.5,175.0,4.7,28.0,874.0,688.7,517.75
2017,9,6,14,0,812.0,168.0,4.6,28.0,855.0,646.22,485.76
2017,9,6,14,15,804.0,165.0,4.5,28.0,825.5,598.67,449.32
2017,9,6,14,30,796.0,162.0,4.4,28.0,796.0,550.28,411.57
2017,9,6,14,45,795.5,153.5,4.3,28.0,762.0,500.06,371.6
2017,9,6,15,0,795.0,145.0,4.2,28.0,728.0,448.69,329.65
2017,9,6,15,15,780.0,141.0,4.05,28.0,684.0,394.88,284.94
2017,9,6,15,30,765.0,137.0,3.9,28.0,640.0,336.5,236.07
2017,9,6,15,45,757.5,127.0,3.75,28.0,594.0,281.0,188.8
2017,9,6,16,0,750.0,117.0,3.6,28.0,548.0,225.94,142.44
2017,9,6,16,15,723.5,111.5,3.25,27.5,494.5,172.37,100.79
2017,9,6,16,30,697.0,106.0,2.9,27.0,441.0,121.72,67.34
2017,9,6,16,45,674.5,96.0,2.55,26.5,387.0,70.84,45.2
2017,9,6,17,0,652.0,86.0,2.2,26.0,333.0,56.79,42.91
2017,9,6,17,15,600.5,78.0,1.95,25.0,276.0,53.61,40.48
2017,9,6,17,30,549.0,70.0,1.7,24.0,219.0,50.21,37.72
2017,9,6,17,45,484.0,58.0,1.45,23.0,166.5,43.04,31.52
2017,9,6,18,0,419.0,46.0,1.2,22.0,114.0,35.4,24.64
2017,9,6,18,15,292.5,31.5,1.2,21.5,69.5,24.81,14.7
2017,9,6,18,30,166.0,17.0,1.2,21.0,25.0,13.54,0.0
2017,9,6,18,45,83.0,8.5,1.2,20.5,12.5,8.1,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,6,15,100.5,9.5,1.9,13.5,15.5,51.98,0.0
2017,9,7,6,30,201.0,19.0,2.1,14.0,31.0,138.75,37.16
2017,9,7,6,45,318.5,33.5,2.35,15.0,76.0,236.62,185.36
2017,9,7,7,0,436.0,48.0,2.6,16.0,121.0,335.23,272.9
2017,9,7,7,15,511.5,57.5,2.45,16.5,176.0,412.54,339.07
2017,9,7,7,30,587.0,67.0,2.3,17.0,231.0,495.2,406.14
2017,9,7,7,45,631.0,75.5,2.15,18.0,287.5,559.22,454.39
2017,9,7,8,0,675.0,84.0,2.0,19.0,344.0,624.81,500.36
2017,9,7,8,15,709.5,89.5,2.15,20.0,400.0,680.36,538.13
2017,9,7,8,30,744.0,95.0,2.3,21.0,456.0,735.89,574.77
2017,9,7,8,45,765.5,100.5,2.45,22.0,509.0,776.32,599.77
2017,9,7,9,0,787.0,106.0,2.6,23.0,562.0,819.1,626.03
2017,9,7,9,15,805.5,110.0,2.65,23.5,611.0,855.57,648.02
2017,9,7,9,30,824.0,114.0,2.7,24.0,660.0,889.7,668.23
2017,9,7,9,45,834.0,119.0,2.75,24.5,702.5,914.57,682.06
2017,9,7,10,0,844.0,124.0,2.8,25.0,745.0,936.37,693.9
2017,9,7,10,15,854.0,126.0,2.75,25.0,782.0,951.64,702.02
2017,9,7,10,30,864.0,128.0,2.7,25.0,819.0,955.9,703.04
2017,9,7,10,45,869.5,131.5,2.7,25.5,847.5,962.03,704.59
2017,9,7,11,0,875.0,135.0,2.7,26.0,876.0,964.7,703.99
2017,9,7,11,15,880.0,136.0,2.7,26.0,897.5,960.88,700.73
2017,9,7,11,30,885.0,137.0,2.7,26.0,919.0,953.64,695.44
2017,9,7,11,45,886.5,138.5,2.7,26.5,931.0,940.29,684.98
2017,9,7,12,0,888.0,140.0,2.7,27.0,943.0,923.66,672.57
2017,9,7,12,15,889.0,140.0,2.7,27.0,947.0,901.99,658.32
2017,9,7,12,30,890.0,140.0,2.7,27.0,951.0,877.28,642.14
2017,9,7,12,45,889.0,139.5,2.75,27.5,946.0,847.58,621.77
2017,9,7,13,0,888.0,139.0,2.8,28.0,941.0,815.2,599.63
2017,9,7,13,15,884.5,138.5,2.8,28.0,927.0,778.43,575.34
2017,9,7,13,30,881.0,138.0,2.8,28.0,913.0,739.43,548.4
2017,9,7,13,45,875.5,136.5,2.85,28.0,890.5,696.2,517.61
2017,9,7,14,0,870.0,135.0,2.9,28.0,868.0,651.26,484.86
2017,9,7,14,15,861.5,133.0,2.9,27.5,838.0,602.68,449.38
2017,9,7,14,30,853.0,131.0,2.9,27.0,808.0,549.87,409.8
2017,9,7,14,45,839.5,129.5,2.9,27.0,769.5,496.86,368.01
2017,9,7,15,0,826.0,128.0,2.9,27.0,731.0,443.84,325.03
2017,9,7,15,15,811.0,125.0,2.9,27.0,687.0,389.28,279.84
2017,9,7,15,30,796.0,122.0,2.9,27.0,643.0,335.39,234.25
2017,9,7,15,45,777.0,117.0,2.9,27.0,593.5,279.78,187.16
2017,9,7,16,0,758.0,112.0,2.9,27.0,544.0,220.31,137.9
2017,9,7,16,15,731.0,107.0,2.7,26.5,490.5,166.7,96.46
2017,9,7,16,30,704.0,102.0,2.5,26.0,437.0,116.05,63.62
2017,9,7,16,45,668.5,95.0,2.35,25.5,381.0,66.95,51.43
2017,9,7,17,0,633.0,88.0,2.2,25.0,325.0,58.55,44.61
2017,9,7,17,15,580.5,79.5,1.95,24.0,269.0,55.04,41.89
2017,9,7,17,30,528.0,71.0,1.7,23.0,213.0,51.3,38.81
2017,9,7,17,45,452.0,59.5,1.45,22.5,160.0,44.59,32.89
2017,9,7,18,0,376.0,48.0,1.2,22.0,107.0,37.48,26.36
2017,9,7,18,15,254.5,32.0,1.2,21.5,64.5,25.5,15.05
2017,9,7,18,30,133.0,16.0,1.2,21.0,22.0,12.61,0.0
2017,9,7,18,45,66.5,8.0,1.2,20.5,11.0,7.63,0.0
2017,9,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.75,14.5,14.0,42.27,0.0
2017,9,8,6,30,156.0,19.0,2.0,15.0,28.0,114.42,20.74
2017,9,8,6,45,272.5,35.0,2.3,16.0,72.0,213.68,166.02
2017,9,8,7,0,389.0,51.0,2.6,17.0,116.0,310.94,252.08
2017,9,8,7,15,465.0,62.5,2.55,17.5,170.0,388.92,318.78
2017,9,8,7,30,541.0,74.0,2.5,18.0,224.0,472.31,386.78
2017,9,8,7,45,596.5,81.0,2.45,19.0,281.0,540.78,439.32
2017,9,8,8,0,652.0,88.0,2.4,20.0,338.0,611.63,490.72
2017,9,8,8,15,687.0,94.0,2.55,21.0,393.5,667.32,528.79
2017,9,8,8,30,722.0,100.0,2.7,22.0,449.0,723.03,565.79
2017,9,8,8,45,748.5,104.5,2.9,23.0,502.5,769.41,595.43
2017,9,8,9,0,775.0,109.0,3.1,24.0,556.0,810.69,620.94
2017,9,8,9,15,794.0,113.0,3.0,24.0,605.0,847.24,643.53
2017,9,8,9,30,813.0,117.0,2.9,24.0,654.0,881.49,664.25
2017,9,8,9,45,827.0,119.5,2.85,24.5,697.0,906.92,677.83
2017,9,8,10,0,841.0,122.0,2.8,25.0,740.0,929.46,689.45
2017,9,8,10,15,851.5,124.5,2.75,25.5,776.5,945.64,696.84
2017,9,8,10,30,862.0,127.0,2.7,26.0,813.0,950.91,697.16
2017,9,8,10,45,870.0,128.5,2.65,26.5,842.5,957.24,698.39
2017,9,8,11,0,878.0,130.0,2.6,27.0,872.0,960.15,697.52
2017,9,8,11,15,883.0,131.0,2.55,27.0,893.0,956.3,693.82
2017,9,8,11,30,888.0,132.0,2.5,27.0,914.0,949.01,688.09
2017,9,8,11,45,896.0,129.5,2.45,27.5,928.0,937.56,678.49
2017,9,8,12,0,904.0,127.0,2.4,28.0,942.0,922.68,666.87
2017,9,8,12,15,905.0,127.0,2.35,28.0,946.0,900.76,652.17
2017,9,8,12,30,906.0,127.0,2.3,28.0,950.0,875.75,635.58
2017,9,8,12,45,904.5,127.0,2.25,28.0,945.0,845.74,615.76
2017,9,8,13,0,903.0,127.0,2.2,28.0,940.0,813.0,594.17
2017,9,8,13,15,900.0,126.0,2.15,28.0,926.0,775.7,569.48
2017,9,8,13,30,897.0,125.0,2.1,28.0,912.0,736.09,542.42
2017,9,8,13,45,891.0,124.5,2.1,28.0,889.5,692.81,511.69
2017,9,8,14,0,885.0,124.0,2.1,28.0,867.0,647.8,479.03
2017,9,8,14,15,877.5,122.0,2.1,28.0,837.0,599.15,442.98
2017,9,8,14,30,870.0,120.0,2.1,28.0,807.0,549.33,405.06
2017,9,8,14,45,858.0,118.5,2.1,28.0,769.0,496.88,364.13
2017,9,8,15,0,846.0,117.0,2.1,28.0,731.0,439.36,318.37
2017,9,8,15,15,831.5,114.0,2.1,27.5,687.0,383.96,273.45
2017,9,8,15,30,817.0,111.0,2.1,27.0,643.0,329.14,227.8
2017,9,8,15,45,795.0,108.5,2.1,27.0,593.0,273.75,181.06
2017,9,8,16,0,773.0,106.0,2.1,27.0,543.0,220.28,136.74
2017,9,8,16,15,746.5,101.0,2.0,26.5,489.5,160.84,91.21
2017,9,8,16,30,720.0,96.0,1.9,26.0,436.0,109.43,58.64
2017,9,8,16,45,681.0,91.0,1.8,26.0,379.5,60.99,46.3
2017,9,8,17,0,642.0,86.0,1.7,26.0,323.0,57.3,43.36
2017,9,8,17,15,589.0,77.5,1.55,25.0,266.5,53.71,40.57
2017,9,8,17,30,536.0,69.0,1.4,24.0,210.0,49.88,37.42
2017,9,8,17,45,453.5,58.0,1.3,23.5,157.0,43.53,31.81
2017,9,8,18,0,371.0,47.0,1.2,23.0,104.0,36.82,25.62
2017,9,8,18,15,185.5,33.5,1.2,22.5,62.0,26.11,15.2
2017,9,8,18,30,0.0,20.0,1.2,22.0,20.0,17.8,0.0
2017,9,8,18,45,0.0,10.0,1.3,21.5,10.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,6,15,47.5,9.0,2.0,15.5,11.5,28.74,0.0
2017,9,9,6,30,95.0,18.0,2.2,16.0,23.0,83.32,6.02
2017,9,9,6,45,200.5,37.5,2.45,16.5,65.0,178.23,137.2
2017,9,9,7,0,306.0,57.0,2.7,17.0,107.0,269.6,218.34
2017,9,9,7,15,379.5,72.0,2.6,18.0,159.0,344.57,282.13
2017,9,9,7,30,453.0,87.0,2.5,19.0,211.0,425.45,347.73
2017,9,9,7,45,513.5,95.5,2.45,20.0,267.0,498.37,404.11
2017,9,9,8,0,574.0,104.0,2.4,21.0,323.0,571.82,458.35
2017,9,9,8,15,611.5,112.0,2.55,21.5,378.0,629.22,499.96
2017,9,9,8,30,649.0,120.0,2.7,22.0,433.0,686.87,539.88
2017,9,9,8,45,682.0,124.5,2.85,23.0,486.5,736.56,572.06
2017,9,9,9,0,715.0,129.0,3.0,24.0,540.0,785.44,602.97
2017,9,9,9,15,735.5,133.5,3.0,24.5,588.0,822.13,625.17
2017,9,9,9,30,756.0,138.0,3.0,25.0,636.0,856.77,645.74
2017,9,9,9,45,777.5,138.5,3.05,25.5,680.5,880.96,659.34
2017,9,9,10,0,799.0,139.0,3.1,26.0,725.0,907.49,674.56
2017,9,9,10,15,810.5,142.0,3.1,26.0,761.0,924.6,684.43
2017,9,9,10,30,822.0,145.0,3.1,26.0,797.0,938.52,692.36
2017,9,9,10,45,835.0,144.0,3.15,26.5,827.5,946.3,695.34
2017,9,9,11,0,848.0,143.0,3.2,27.0,858.0,950.73,696.29
2017,9,9,11,15,853.0,144.5,3.25,27.0,879.0,946.93,693.37
2017,9,9,11,30,858.0,146.0,3.3,27.0,900.0,933.0,683.94
2017,9,9,11,45,860.5,147.0,3.35,27.5,912.5,920.17,674.1
2017,9,9,12,0,863.0,148.0,3.4,28.0,925.0,904.12,662.24
2017,9,9,12,15,864.0,148.5,3.4,28.0,928.5,883.19,648.25
2017,9,9,12,30,865.0,149.0,3.4,28.0,932.0,859.3,632.37
2017,9,9,12,45,864.0,148.5,3.45,28.5,927.0,830.05,611.95
2017,9,9,13,0,863.0,148.0,3.5,29.0,922.0,798.2,589.8
2017,9,9,13,15,859.0,147.0,3.5,29.0,908.0,761.27,565.04
2017,9,9,13,30,855.0,146.0,3.5,29.0,894.0,722.63,537.4
2017,9,9,13,45,847.5,145.5,3.55,29.0,871.0,678.95,505.88
2017,9,9,14,0,840.0,145.0,3.6,29.0,848.0,633.84,472.63
2017,9,9,14,15,831.0,143.0,3.6,29.0,817.5,585.37,436.03
2017,9,9,14,30,822.0,141.0,3.6,29.0,787.0,536.07,397.87
2017,9,9,14,45,807.0,140.0,3.65,29.0,749.0,484.27,356.97
2017,9,9,15,0,792.0,139.0,3.7,29.0,711.0,432.7,315.14
2017,9,9,15,15,776.0,135.0,3.65,28.5,667.0,378.74,271.02
2017,9,9,15,30,760.0,131.0,3.6,28.0,623.0,320.47,222.78
2017,9,9,15,45,736.5,127.5,3.6,28.0,573.5,266.58,177.38
2017,9,9,16,0,713.0,124.0,3.6,28.0,524.0,214.85,134.73
2017,9,9,16,15,684.5,118.0,3.4,27.5,471.0,162.99,95.54
2017,9,9,16,30,656.0,112.0,3.2,27.0,418.0,114.34,65.41
2017,9,9,16,45,614.5,105.0,3.05,27.0,362.5,68.65,52.58
2017,9,9,17,0,573.0,98.0,2.9,27.0,307.0,67.0,51.4
2017,9,9,17,15,518.0,87.5,2.6,26.0,252.0,62.21,47.62
2017,9,9,17,30,463.0,77.0,2.3,25.0,197.0,57.08,43.39
2017,9,9,17,45,382.0,63.0,2.0,24.0,145.5,47.1,34.74
2017,9,9,18,0,301.0,49.0,1.7,23.0,94.0,37.52,26.13
2017,9,9,18,15,189.0,30.5,1.65,22.5,54.5,23.77,13.01
2017,9,9,18,30,77.0,12.0,1.6,22.0,15.0,11.44,0.0
2017,9,9,18,45,38.5,6.0,1.55,21.5,7.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
