Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,15,15.0,5.5,2.1,24.0,6.0,0.0,0.0
2017,9,20,6,30,30.0,11.0,2.3,24.0,12.0,24.1,0.0
2017,9,20,6,45,130.5,31.5,2.55,24.5,48.5,122.34,83.13
2017,9,20,7,0,231.0,52.0,2.8,25.0,85.0,217.63,168.55
2017,9,20,7,15,315.0,67.0,3.0,25.5,133.5,293.42,232.69
2017,9,20,7,30,399.0,82.0,3.2,26.0,182.0,376.3,300.42
2017,9,20,7,45,462.5,91.0,3.4,26.5,235.5,443.65,353.89
2017,9,20,8,0,526.0,100.0,3.6,27.0,289.0,520.06,412.21
2017,9,20,8,15,567.0,108.0,3.75,27.5,342.0,577.21,454.08
2017,9,20,8,30,608.0,116.0,3.9,28.0,395.0,634.87,495.11
2017,9,20,8,45,378.0,181.0,4.1,28.5,361.5,533.38,413.67
2017,9,20,9,0,148.0,246.0,4.3,29.0,328.0,397.48,305.43
2017,9,20,9,15,207.0,264.0,4.3,29.5,389.5,467.36,357.66
2017,9,20,9,30,266.0,282.0,4.3,30.0,451.0,551.68,418.21
2017,9,20,9,45,182.5,305.5,4.35,30.5,425.0,490.57,369.64
2017,9,20,10,0,99.0,329.0,4.4,31.0,399.0,427.03,319.59
2017,9,20,10,15,103.5,343.0,4.4,31.0,419.5,443.0,330.79
2017,9,20,10,30,108.0,357.0,4.4,31.0,440.0,458.54,341.39
2017,9,20,10,45,458.5,249.5,4.4,31.5,620.5,690.48,514.71
2017,9,20,11,0,809.0,142.0,4.4,32.0,801.0,886.83,649.83
2017,9,20,11,15,814.5,143.5,4.4,32.5,820.5,882.81,643.91
2017,9,20,11,30,820.0,145.0,4.4,33.0,840.0,875.51,637.22
2017,9,20,11,45,824.0,145.0,4.4,33.5,851.5,862.11,626.65
2017,9,20,12,0,828.0,145.0,4.4,34.0,863.0,845.54,614.15
2017,9,20,12,15,828.5,145.0,4.35,34.0,865.5,823.01,598.85
2017,9,20,12,30,829.0,145.0,4.3,34.0,868.0,797.63,581.71
2017,9,20,12,45,826.0,145.5,4.3,34.0,861.5,767.33,561.46
2017,9,20,13,0,823.0,146.0,4.3,34.0,855.0,734.64,539.13
2017,9,20,13,15,819.0,145.0,4.3,34.0,840.0,697.65,512.77
2017,9,20,13,30,815.0,144.0,4.3,34.0,825.0,658.71,484.59
2017,9,20,13,45,806.5,143.5,4.3,34.0,802.0,615.73,452.98
2017,9,20,14,0,798.0,143.0,4.3,34.0,779.0,571.54,419.81
2017,9,20,14,15,788.0,141.0,4.2,34.0,748.5,524.28,383.54
2017,9,20,14,30,778.0,139.0,4.1,34.0,718.0,476.43,345.96
2017,9,20,14,45,675.0,175.0,4.1,34.0,658.5,417.76,300.44
2017,9,20,15,0,572.0,211.0,4.1,34.0,599.0,372.34,264.84
2017,9,20,15,15,640.5,169.5,4.0,33.5,577.0,323.79,224.39
2017,9,20,15,30,709.0,128.0,3.9,33.0,555.0,268.28,177.03
2017,9,20,15,45,683.0,123.5,3.8,33.0,506.0,216.79,135.24
2017,9,20,16,0,657.0,119.0,3.7,33.0,457.0,167.89,98.05
2017,9,20,16,15,623.5,112.5,3.5,32.5,405.5,119.69,67.4
2017,9,20,16,30,590.0,106.0,3.3,32.0,354.0,75.4,50.12
2017,9,20,16,45,542.0,98.0,3.15,31.5,300.5,66.69,50.14
2017,9,20,17,0,494.0,90.0,3.0,31.0,247.0,64.03,48.12
2017,9,20,17,15,426.0,79.0,2.9,30.5,194.5,57.49,42.71
2017,9,20,17,30,358.0,68.0,2.8,30.0,142.0,50.79,36.92
2017,9,20,17,45,260.5,51.5,2.7,29.5,96.5,39.33,26.89
2017,9,20,18,0,163.0,35.0,2.6,29.0,51.0,27.31,15.61
2017,9,20,18,15,81.5,17.5,2.7,28.5,25.5,13.88,0.0
2017,9,20,18,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,1.95,24.0,5.5,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.1,24.0,11.0,15.86,0.0
2017,9,21,6,45,116.5,31.0,2.25,24.5,47.0,114.61,76.4
2017,9,21,7,0,219.0,52.0,2.4,25.0,83.0,210.82,162.8
2017,9,21,7,15,305.0,67.5,2.45,25.0,132.0,287.67,227.98
2017,9,21,7,30,391.0,83.0,2.5,25.0,181.0,371.78,297.0
2017,9,21,7,45,465.0,90.0,2.6,25.5,235.5,443.13,353.51
2017,9,21,8,0,539.0,97.0,2.7,26.0,290.0,524.74,415.5
2017,9,21,8,15,328.5,145.5,2.8,26.5,269.0,423.82,334.45
2017,9,21,8,30,118.0,194.0,2.9,27.0,248.0,313.36,244.25
2017,9,21,8,45,171.0,217.0,3.0,27.5,305.5,382.33,297.08
2017,9,21,9,0,224.0,240.0,3.1,28.0,363.0,453.2,349.41
2017,9,21,9,15,228.5,261.5,3.1,28.0,397.0,482.3,369.36
2017,9,21,9,30,233.0,283.0,3.1,28.0,431.0,510.44,388.58
2017,9,21,9,45,507.0,205.5,3.15,28.5,554.5,691.23,522.94
2017,9,21,10,0,781.0,128.0,3.2,29.0,678.0,853.98,634.01
2017,9,21,10,15,792.5,130.5,3.15,29.0,713.0,869.3,641.49
2017,9,21,10,30,804.0,133.0,3.1,29.0,748.0,881.5,648.08
2017,9,21,10,45,515.5,257.0,3.1,29.5,657.0,748.01,552.44
2017,9,21,11,0,227.0,381.0,3.1,30.0,566.0,591.37,435.27
2017,9,21,11,15,215.0,401.0,3.1,30.0,579.5,594.45,437.13
2017,9,21,11,30,203.0,421.0,3.1,30.0,593.0,596.35,437.37
2017,9,21,11,45,520.5,280.5,3.1,30.5,728.5,734.37,539.86
2017,9,21,12,0,838.0,140.0,3.1,31.0,864.0,845.93,616.74
2017,9,21,12,15,838.5,140.0,3.15,31.0,866.0,819.42,598.4
2017,9,21,12,30,839.0,140.0,3.2,31.0,868.0,794.55,582.17
2017,9,21,12,45,835.0,141.0,3.25,31.5,861.5,766.66,562.7
2017,9,21,13,0,831.0,142.0,3.3,32.0,855.0,733.43,539.21
2017,9,21,13,15,827.0,141.0,3.35,32.0,840.0,696.16,512.92
2017,9,21,13,30,823.0,140.0,3.4,32.0,825.0,656.91,484.73
2017,9,21,13,45,813.0,140.5,3.5,32.5,801.0,613.6,452.23
2017,9,21,14,0,803.0,141.0,3.6,33.0,777.0,569.18,418.26
2017,9,21,14,15,793.0,138.5,3.65,32.5,746.5,521.28,382.56
2017,9,21,14,30,783.0,136.0,3.7,32.0,716.0,472.77,345.28
2017,9,21,14,45,748.0,143.5,3.8,32.0,674.0,418.14,302.03
2017,9,21,15,0,713.0,151.0,3.9,32.0,632.0,369.18,262.15
2017,9,21,15,15,693.5,146.5,3.9,31.5,588.5,317.78,220.12
2017,9,21,15,30,674.0,142.0,3.9,31.0,545.0,267.83,178.91
2017,9,21,15,45,490.5,174.0,3.95,31.0,454.0,219.07,145.44
2017,9,21,16,0,307.0,206.0,4.0,31.0,363.0,194.1,133.61
2017,9,21,16,15,423.0,163.0,3.9,30.5,353.0,142.13,92.9
2017,9,21,16,30,539.0,120.0,3.8,30.0,343.0,83.88,64.58
2017,9,21,16,45,485.0,111.0,3.7,30.0,289.5,76.99,59.08
2017,9,21,17,0,431.0,102.0,3.6,30.0,236.0,72.72,55.6
2017,9,21,17,15,360.5,88.5,3.3,29.5,185.0,64.73,48.95
2017,9,21,17,30,290.0,75.0,3.0,29.0,134.0,56.32,41.67
2017,9,21,17,45,193.0,55.5,2.7,28.5,89.5,44.39,31.12
2017,9,21,18,0,96.0,36.0,2.4,28.0,45.0,29.31,16.86
2017,9,21,18,15,48.0,18.0,2.45,27.5,22.5,17.16,0.0
2017,9,21,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.5,1.45,22.5,5.5,0.0,0.0
2017,9,22,6,30,25.0,11.0,1.7,23.0,11.0,21.75,0.0
2017,9,22,6,45,135.5,30.0,2.0,23.5,47.0,132.86,88.07
2017,9,22,7,0,246.0,49.0,2.3,24.0,83.0,221.05,171.29
2017,9,22,7,15,334.5,62.5,2.35,24.5,132.5,297.81,236.43
2017,9,22,7,30,423.0,76.0,2.4,25.0,182.0,382.14,305.21
2017,9,22,7,45,484.0,85.5,2.5,25.5,235.0,453.75,361.5
2017,9,22,8,0,545.0,95.0,2.6,26.0,288.0,525.47,415.8
2017,9,22,8,15,586.0,102.0,2.7,26.5,341.0,581.75,456.69
2017,9,22,8,30,627.0,109.0,2.8,27.0,394.0,638.5,496.32
2017,9,22,8,45,663.0,112.0,2.95,28.0,446.0,686.58,527.44
2017,9,22,9,0,699.0,115.0,3.1,29.0,498.0,734.0,557.41
2017,9,22,9,15,720.5,119.5,3.1,29.0,544.5,769.85,580.34
2017,9,22,9,30,742.0,124.0,3.1,29.0,591.0,803.72,601.76
2017,9,22,9,45,405.0,216.5,3.15,29.5,474.0,612.17,461.42
2017,9,22,10,0,68.0,309.0,3.2,30.0,357.0,376.92,281.7
2017,9,22,10,15,69.0,324.5,3.25,30.5,375.5,391.5,291.99
2017,9,22,10,30,70.0,340.0,3.3,31.0,394.0,405.66,301.06
2017,9,22,10,45,70.5,352.0,3.35,31.5,408.0,415.21,306.79
2017,9,22,11,0,71.0,364.0,3.4,32.0,422.0,424.34,312.25
2017,9,22,11,15,67.5,376.5,3.45,32.0,432.5,429.98,315.73
2017,9,22,11,30,64.0,389.0,3.5,32.0,443.0,435.18,318.97
2017,9,22,11,45,206.5,393.5,3.55,32.5,570.5,562.97,411.99
2017,9,22,12,0,349.0,398.0,3.6,33.0,698.0,681.94,495.06
2017,9,22,12,15,299.0,412.5,3.65,33.0,670.5,640.92,464.95
2017,9,22,12,30,249.0,427.0,3.7,33.0,643.0,600.88,436.24
2017,9,22,12,45,288.0,414.0,3.75,33.0,661.5,603.99,439.34
2017,9,22,13,0,327.0,401.0,3.8,33.0,680.0,604.09,439.99
2017,9,22,13,15,553.0,282.5,3.8,33.0,745.0,634.18,465.04
2017,9,22,13,30,779.0,164.0,3.8,33.0,810.0,647.07,476.63
2017,9,22,13,45,535.0,267.0,3.85,33.0,705.0,554.25,407.03
2017,9,22,14,0,291.0,370.0,3.9,33.0,600.0,480.33,351.32
2017,9,22,14,15,148.5,281.5,3.95,32.5,399.0,321.48,237.05
2017,9,22,14,30,6.0,193.0,4.0,32.0,198.0,179.5,132.15
2017,9,22,14,45,369.5,166.0,4.05,32.0,414.0,283.88,207.85
2017,9,22,15,0,733.0,139.0,4.1,32.0,630.0,363.11,257.55
2017,9,22,15,15,558.0,186.5,4.1,31.5,545.5,308.6,216.36
2017,9,22,15,30,383.0,234.0,4.1,31.0,461.0,274.93,193.55
2017,9,22,15,45,515.5,176.5,4.15,31.0,454.0,223.06,147.41
2017,9,22,16,0,648.0,119.0,4.2,31.0,447.0,160.72,94.05
2017,9,22,16,15,613.5,112.5,4.1,30.5,395.0,113.27,64.92
2017,9,22,16,30,579.0,106.0,4.0,30.0,343.0,69.91,53.01
2017,9,22,16,45,534.5,96.5,3.95,30.0,290.5,66.17,50.07
2017,9,22,17,0,490.0,87.0,3.9,30.0,238.0,62.17,46.78
2017,9,22,17,15,420.0,76.0,3.55,29.5,186.0,55.54,41.23
2017,9,22,17,30,350.0,65.0,3.2,29.0,134.0,48.75,35.3
2017,9,22,17,45,251.5,48.5,2.9,28.5,89.5,37.18,25.1
2017,9,22,18,0,153.0,32.0,2.6,28.0,45.0,25.06,13.16
2017,9,22,18,15,76.5,16.0,2.5,27.5,22.5,15.25,0.0
2017,9,22,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,15,30.0,5.5,0.9,21.5,6.0,0.0,0.0
2017,9,23,6,30,60.0,11.0,1.1,22.0,12.0,37.41,0.0
2017,9,23,6,45,188.5,27.5,1.3,22.5,49.5,154.06,101.19
2017,9,23,7,0,317.0,44.0,1.5,23.0,87.0,251.97,195.54
2017,9,23,7,15,404.5,55.5,1.65,23.5,137.5,332.1,263.46
2017,9,23,7,30,492.0,67.0,1.8,24.0,188.0,417.57,332.9
2017,9,23,7,45,549.5,75.0,1.95,25.0,242.5,484.49,384.67
2017,9,23,8,0,607.0,83.0,2.1,26.0,297.0,553.98,436.1
2017,9,23,8,15,645.5,89.0,2.2,26.5,350.5,608.96,475.08
2017,9,23,8,30,684.0,95.0,2.3,27.0,404.0,664.22,512.56
2017,9,23,8,45,428.0,168.5,2.45,27.5,369.5,556.17,428.93
2017,9,23,9,0,172.0,242.0,2.6,28.0,335.0,411.72,315.71
2017,9,23,9,15,174.0,264.5,2.65,28.5,366.0,438.63,334.54
2017,9,23,9,30,176.0,287.0,2.7,29.0,397.0,464.65,351.7
2017,9,23,9,45,170.5,309.5,2.75,29.5,422.5,483.13,363.02
2017,9,23,10,0,165.0,332.0,2.8,30.0,448.0,500.4,373.43
2017,9,23,10,15,160.5,350.5,2.85,30.5,468.0,513.02,380.57
2017,9,23,10,30,156.0,369.0,2.9,31.0,488.0,524.6,387.01
2017,9,23,10,45,162.5,377.5,2.95,31.5,505.5,534.43,392.69
2017,9,23,11,0,169.0,386.0,3.0,32.0,523.0,543.46,397.83
2017,9,23,11,15,185.5,402.0,3.05,32.0,555.5,567.95,414.7
2017,9,23,11,30,202.0,418.0,3.1,32.0,588.0,590.86,430.33
2017,9,23,11,45,273.0,408.0,3.2,32.5,640.5,639.06,464.06
2017,9,23,12,0,344.0,398.0,3.3,33.0,693.0,676.37,489.81
2017,9,23,12,15,248.5,416.0,3.35,33.0,629.5,602.4,436.68
2017,9,23,12,30,153.0,434.0,3.4,33.0,566.0,529.14,383.96
2017,9,23,12,45,180.0,429.5,3.45,33.0,583.5,534.93,388.88
2017,9,23,13,0,207.0,425.0,3.5,33.0,601.0,538.5,391.8
2017,9,23,13,15,512.0,285.5,3.55,33.0,710.5,606.88,445.32
2017,9,23,13,30,817.0,146.0,3.6,33.0,820.0,651.73,479.91
2017,9,23,13,45,810.0,144.5,3.65,33.0,796.5,608.58,447.83
2017,9,23,14,0,803.0,143.0,3.7,33.0,773.0,564.12,414.51
2017,9,23,14,15,564.0,235.0,3.7,33.0,669.5,480.53,351.58
2017,9,23,14,30,325.0,327.0,3.7,33.0,566.0,420.12,306.39
2017,9,23,14,45,241.5,320.0,3.75,33.0,492.0,365.16,266.21
2017,9,23,15,0,158.0,313.0,3.8,33.0,418.0,313.29,228.71
2017,9,23,15,15,115.0,284.5,3.8,32.5,358.0,266.03,194.73
2017,9,23,15,30,72.0,256.0,3.8,32.0,298.0,230.58,169.75
2017,9,23,15,45,351.5,191.5,3.85,32.0,370.5,210.26,143.49
2017,9,23,16,0,631.0,127.0,3.9,32.0,443.0,162.09,95.6
2017,9,23,16,15,596.0,119.5,3.8,31.5,391.5,114.98,67.41
2017,9,23,16,30,561.0,112.0,3.7,31.0,340.0,75.08,57.08
2017,9,23,16,45,510.0,103.0,3.65,30.5,286.5,71.76,54.62
2017,9,23,17,0,459.0,94.0,3.6,30.0,233.0,67.27,51.05
2017,9,23,17,15,391.0,80.5,3.3,29.5,181.5,59.06,44.16
2017,9,23,17,30,323.0,67.0,3.0,29.0,130.0,50.42,36.66
2017,9,23,17,45,226.0,48.5,2.7,28.5,85.5,37.27,25.09
2017,9,23,18,0,129.0,30.0,2.4,28.0,41.0,23.49,11.44
2017,9,23,18,15,64.5,15.0,2.45,27.5,20.5,14.3,0.0
2017,9,23,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.5,5.0,1.85,22.0,5.0,0.0,0.0
2017,9,24,6,30,27.0,10.0,2.1,22.0,10.0,21.6,0.0
2017,9,24,6,45,141.0,29.0,2.35,22.5,46.0,132.26,84.33
2017,9,24,7,0,255.0,48.0,2.6,23.0,82.0,223.93,173.83
2017,9,24,7,15,344.0,61.5,2.75,23.5,131.5,300.89,239.83
2017,9,24,7,30,433.0,75.0,2.9,24.0,181.0,385.46,309.54
2017,9,24,7,45,510.5,80.5,3.05,25.0,236.5,463.57,371.05
2017,9,24,8,0,588.0,86.0,3.2,26.0,292.0,542.74,430.92
2017,9,24,8,15,627.5,92.5,3.3,26.5,345.5,598.33,471.34
2017,9,24,8,30,667.0,99.0,3.4,27.0,399.0,654.27,510.01
2017,9,24,8,45,335.0,132.5,3.5,27.5,283.5,438.35,343.81
2017,9,24,9,0,3.0,166.0,3.6,28.0,168.0,163.3,123.53
2017,9,24,9,15,5.0,180.0,3.6,28.5,183.5,178.23,134.92
2017,9,24,9,30,7.0,194.0,3.6,29.0,199.0,193.2,145.79
2017,9,24,9,45,414.5,152.0,3.6,29.5,440.5,545.41,419.94
2017,9,24,10,0,822.0,110.0,3.6,30.0,682.0,863.08,641.11
2017,9,24,10,15,832.5,112.0,3.55,30.0,716.5,877.05,646.68
2017,9,24,10,30,843.0,114.0,3.5,30.0,751.0,881.31,648.01
2017,9,24,10,45,451.0,233.5,3.5,30.5,576.0,660.65,491.53
2017,9,24,11,0,59.0,353.0,3.5,31.0,401.0,401.89,296.39
2017,9,24,11,15,56.0,364.0,3.5,31.0,410.5,406.71,300.24
2017,9,24,11,30,53.0,375.0,3.5,31.0,420.0,411.16,302.97
2017,9,24,11,45,176.5,392.0,3.5,31.5,543.0,534.47,393.02
2017,9,24,12,0,300.0,409.0,3.5,32.0,666.0,649.31,473.48
2017,9,24,12,15,343.5,394.5,3.5,32.0,689.0,656.88,478.77
2017,9,24,12,30,387.0,380.0,3.5,32.0,712.0,661.45,482.48
2017,9,24,12,45,331.5,395.5,3.5,32.5,678.0,616.76,449.19
2017,9,24,13,0,276.0,411.0,3.5,33.0,644.0,574.05,417.5
2017,9,24,13,15,149.0,358.0,3.5,33.0,484.0,426.9,312.52
2017,9,24,13,30,22.0,305.0,3.5,33.0,324.0,293.73,215.01
2017,9,24,13,45,70.5,342.0,3.55,33.0,398.0,348.56,255.93
2017,9,24,14,0,119.0,379.0,3.6,33.0,472.0,395.44,289.83
2017,9,24,14,15,199.0,357.5,3.65,32.5,505.5,406.73,298.55
2017,9,24,14,30,279.0,336.0,3.7,32.0,539.0,405.27,297.23
2017,9,24,14,45,265.0,319.0,3.75,32.0,503.5,366.72,268.16
2017,9,24,15,0,251.0,302.0,3.8,32.0,468.0,329.53,239.91
2017,9,24,15,15,308.5,268.0,3.85,31.5,458.0,301.34,216.73
2017,9,24,15,30,366.0,234.0,3.9,31.0,448.0,267.16,187.91
2017,9,24,15,45,248.0,225.0,3.95,31.0,364.5,215.04,151.77
2017,9,24,16,0,130.0,216.0,4.0,31.0,281.0,183.07,132.64
2017,9,24,16,15,124.0,192.0,3.9,30.5,248.0,153.61,112.31
2017,9,24,16,30,118.0,168.0,3.8,30.0,215.0,127.01,100.27
2017,9,24,16,45,307.0,125.5,3.75,30.0,223.0,93.6,72.9
2017,9,24,17,0,496.0,83.0,3.7,30.0,231.0,59.45,44.48
2017,9,24,17,15,424.0,72.0,3.4,29.5,179.0,52.83,38.93
2017,9,24,17,30,352.0,61.0,3.1,29.0,127.0,45.92,32.85
2017,9,24,17,45,246.0,45.0,2.8,28.5,83.0,34.61,22.82
2017,9,24,18,0,140.0,29.0,2.5,28.0,39.0,22.78,10.19
2017,9,24,18,15,70.0,14.5,2.5,27.5,19.5,13.82,0.0
2017,9,24,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,6,15,9.0,4.5,1.65,22.0,4.5,0.0,0.0
2017,9,25,6,30,18.0,9.0,1.9,22.0,9.0,16.59,0.0
2017,9,25,6,45,129.5,28.0,2.15,22.5,44.0,124.09,76.64
2017,9,25,7,0,241.0,47.0,2.4,23.0,79.0,214.63,166.15
2017,9,25,7,15,332.5,60.0,2.45,23.5,127.5,291.51,232.0
2017,9,25,7,30,424.0,73.0,2.5,24.0,176.0,376.3,301.74
2017,9,25,7,45,491.5,81.0,2.65,24.5,229.5,450.25,360.55
2017,9,25,8,0,559.0,89.0,2.8,25.0,283.0,524.45,417.46
2017,9,25,8,15,292.0,128.0,2.9,25.5,231.0,372.25,296.25
2017,9,25,8,30,25.0,167.0,3.0,26.0,179.0,185.83,143.85
2017,9,25,8,45,147.0,198.0,3.1,26.5,276.5,338.99,265.59
2017,9,25,9,0,269.0,229.0,3.2,27.0,374.0,487.96,378.19
2017,9,25,9,15,151.0,238.0,3.2,27.0,321.0,387.66,299.02
2017,9,25,9,30,33.0,247.0,3.2,27.0,268.0,283.13,216.04
2017,9,25,9,45,35.5,263.5,3.2,27.5,287.0,300.84,228.72
2017,9,25,10,0,38.0,280.0,3.2,28.0,306.0,318.34,240.8
2017,9,25,10,15,206.0,295.5,3.2,28.0,449.5,492.66,373.62
2017,9,25,10,30,374.0,311.0,3.2,28.0,593.0,666.32,499.25
2017,9,25,10,45,357.5,337.5,3.2,28.5,615.0,674.42,501.16
2017,9,25,11,0,341.0,364.0,3.2,29.0,637.0,680.37,502.65
2017,9,25,11,15,281.5,388.0,3.2,29.0,617.0,644.38,475.34
2017,9,25,11,30,222.0,412.0,3.2,29.0,597.0,600.36,442.75
2017,9,25,11,45,295.5,399.0,3.2,29.5,648.5,646.86,475.78
2017,9,25,12,0,369.0,386.0,3.2,30.0,700.0,682.43,500.32
2017,9,25,12,15,366.0,389.0,3.2,30.0,701.0,668.1,489.73
2017,9,25,12,30,363.0,392.0,3.2,30.0,702.0,652.53,478.58
2017,9,25,12,45,379.5,379.5,3.25,30.0,701.5,636.04,467.49
2017,9,25,13,0,396.0,367.0,3.3,30.0,701.0,617.68,454.92
2017,9,25,13,15,277.5,386.5,3.3,30.0,619.0,535.74,395.13
2017,9,25,13,30,159.0,406.0,3.3,30.0,537.0,463.18,341.73
2017,9,25,13,45,227.0,384.5,3.35,30.0,564.5,472.6,349.49
2017,9,25,14,0,295.0,363.0,3.4,30.0,592.0,472.39,349.41
2017,9,25,14,15,309.5,336.5,3.4,30.0,568.0,438.31,324.1
2017,9,25,14,30,324.0,310.0,3.4,30.0,544.0,402.87,297.29
2017,9,25,14,45,360.5,288.0,3.4,30.0,535.5,378.05,277.26
2017,9,25,15,0,397.0,266.0,3.4,30.0,527.0,349.3,253.35
2017,9,25,15,15,384.5,248.0,3.35,29.5,486.5,305.87,219.34
2017,9,25,15,30,372.0,230.0,3.3,29.0,446.0,263.66,186.16
2017,9,25,15,45,243.5,221.5,3.25,29.0,358.0,210.4,149.42
2017,9,25,16,0,115.0,213.0,3.2,29.0,270.0,178.46,130.71
2017,9,25,16,15,106.0,189.5,2.95,28.5,237.5,150.11,111.09
2017,9,25,16,30,97.0,166.0,2.7,28.0,205.0,132.28,105.37
2017,9,25,16,45,83.0,141.5,2.45,28.0,171.0,114.4,90.79
2017,9,25,17,0,69.0,117.0,2.2,28.0,137.0,96.05,75.56
2017,9,25,17,15,51.5,92.5,2.05,27.5,105.5,77.23,59.75
2017,9,25,17,30,34.0,68.0,1.9,27.0,74.0,57.95,43.18
2017,9,25,17,45,17.0,44.0,1.8,26.5,47.0,38.55,26.19
2017,9,25,18,0,0.0,20.0,1.7,26.0,20.0,18.57,6.56
2017,9,25,18,15,0.0,10.0,1.75,26.0,10.0,9.53,0.0
2017,9,25,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,2.0,1.65,22.0,2.0,0.0,0.0
2017,9,26,6,30,0.0,4.0,1.9,22.0,4.0,3.81,0.0
2017,9,26,6,45,0.0,23.0,2.2,22.5,23.0,22.71,8.96
2017,9,26,7,0,0.0,42.0,2.5,23.0,42.0,43.38,29.1
2017,9,26,7,15,17.0,65.0,2.55,23.5,69.0,83.93,63.11
2017,9,26,7,30,34.0,88.0,2.6,24.0,96.0,120.04,93.32
2017,9,26,7,45,46.5,111.5,2.7,24.5,126.0,154.47,121.51
2017,9,26,8,0,59.0,135.0,2.8,25.0,156.0,189.26,149.32
2017,9,26,8,15,64.5,159.5,2.85,25.0,185.5,220.55,173.84
2017,9,26,8,30,70.0,184.0,2.9,25.0,215.0,251.65,197.76
2017,9,26,8,45,81.5,209.0,3.0,25.5,249.5,287.9,225.06
2017,9,26,9,0,93.0,234.0,3.1,26.0,284.0,324.16,251.85
2017,9,26,9,15,70.5,246.5,3.05,26.5,286.5,317.24,244.42
2017,9,26,9,30,48.0,259.0,3.0,27.0,289.0,309.48,236.54
2017,9,26,9,45,24.5,212.0,3.0,27.5,228.0,235.16,178.66
2017,9,26,10,0,1.0,165.0,3.0,28.0,167.0,157.42,117.76
2017,9,26,10,15,6.5,201.5,2.9,28.0,207.0,197.81,148.74
2017,9,26,10,30,12.0,238.0,2.8,28.0,247.0,238.09,179.02
2017,9,26,10,45,10.0,222.5,2.75,28.0,230.0,220.25,165.12
2017,9,26,11,0,8.0,207.0,2.7,28.0,213.0,202.8,151.68
2017,9,26,11,15,5.0,181.0,2.6,28.0,185.5,174.75,130.15
2017,9,26,11,30,2.0,155.0,2.5,28.0,158.0,147.15,108.91
2017,9,26,11,45,1.0,92.5,2.45,28.5,94.0,87.28,62.63
2017,9,26,12,0,0.0,30.0,2.4,29.0,30.0,27.99,16.35
2017,9,26,12,15,5.0,130.5,2.35,29.0,135.0,125.96,92.47
2017,9,26,12,30,10.0,231.0,2.3,29.0,240.0,223.27,165.95
2017,9,26,12,45,9.5,221.0,2.3,29.0,229.5,212.76,157.85
2017,9,26,13,0,9.0,211.0,2.3,29.0,219.0,202.36,150.12
2017,9,26,13,15,5.5,181.5,2.3,28.5,186.5,172.19,127.67
2017,9,26,13,30,2.0,152.0,2.3,28.0,154.0,142.46,105.35
2017,9,26,13,45,2.5,158.0,2.3,28.0,160.0,147.92,109.7
2017,9,26,14,0,3.0,164.0,2.3,28.0,166.0,153.24,113.91
2017,9,26,14,15,5.0,183.0,2.25,27.5,186.5,170.74,127.69
2017,9,26,14,30,7.0,202.0,2.2,27.0,207.0,187.53,140.94
2017,9,26,14,45,3.5,178.5,2.2,27.0,181.0,164.52,123.54
2017,9,26,15,0,0.0,155.0,2.2,27.0,155.0,142.01,106.51
2017,9,26,15,15,0.0,111.0,2.1,27.0,111.0,102.82,76.19
2017,9,26,15,30,0.0,67.0,2.0,27.0,67.0,62.38,44.43
2017,9,26,15,45,0.0,83.0,1.95,27.0,83.0,77.31,56.53
2017,9,26,16,0,0.0,99.0,1.9,27.0,99.0,91.32,67.89
2017,9,26,16,15,0.0,87.0,1.7,26.5,87.0,80.5,59.59
2017,9,26,16,30,0.0,75.0,1.5,26.0,75.0,69.73,53.81
2017,9,26,16,45,0.0,63.0,1.35,26.0,63.0,58.59,44.51
2017,9,26,17,0,0.0,51.0,1.2,26.0,51.0,47.4,35.01
2017,9,26,17,15,0.0,39.0,1.05,25.5,39.0,36.21,25.43
2017,9,26,17,30,0.0,27.0,0.9,25.0,27.0,25.05,15.7
2017,9,26,17,45,0.0,17.0,0.8,24.5,17.0,15.75,7.47
2017,9,26,18,0,0.0,7.0,0.7,24.0,7.0,6.48,0.0
2017,9,26,18,15,0.0,3.5,0.65,24.0,3.5,3.34,0.0
2017,9,26,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,16.0,1.95,22.5,16.0,14.84,3.55
2017,9,27,7,0,0.0,32.0,2.2,23.0,32.0,30.04,18.41
2017,9,27,7,15,0.0,52.5,2.2,23.0,52.5,51.71,36.72
2017,9,27,7,30,0.0,73.0,2.2,23.0,73.0,72.66,54.31
2017,9,27,7,45,2.0,95.0,2.25,23.0,96.0,96.27,73.85
2017,9,27,8,0,4.0,117.0,2.3,23.0,119.0,119.69,92.87
2017,9,27,8,15,51.5,151.5,2.25,23.5,174.5,200.97,158.94
2017,9,27,8,30,99.0,186.0,2.2,24.0,230.0,276.3,218.27
2017,9,27,8,45,81.5,205.5,2.2,24.5,245.0,283.62,221.97
2017,9,27,9,0,64.0,225.0,2.2,25.0,260.0,289.76,224.86
2017,9,27,9,15,41.5,225.0,2.15,25.0,248.5,268.22,206.93
2017,9,27,9,30,19.0,225.0,2.1,25.0,237.0,235.71,180.71
2017,9,27,9,45,130.5,272.0,2.1,25.5,361.5,404.54,310.36
2017,9,27,10,0,242.0,319.0,2.1,26.0,486.0,551.37,416.99
2017,9,27,10,15,134.5,304.5,2.05,26.5,398.0,438.15,330.38
2017,9,27,10,30,27.0,290.0,2.0,27.0,310.0,313.82,235.36
2017,9,27,10,45,40.5,321.5,2.0,27.5,353.0,355.82,266.18
2017,9,27,11,0,54.0,353.0,2.0,28.0,396.0,396.89,295.13
2017,9,27,11,15,65.0,371.5,2.0,28.0,424.5,421.42,312.45
2017,9,27,11,30,76.0,390.0,2.0,28.0,453.0,445.0,329.06
2017,9,27,11,45,47.5,345.5,2.0,28.0,385.5,372.69,276.27
2017,9,27,12,0,19.0,301.0,2.0,28.0,318.0,298.38,221.6
2017,9,27,12,15,18.0,293.5,2.0,28.0,309.5,289.01,214.91
2017,9,27,12,30,17.0,286.0,2.0,28.0,301.0,279.75,208.08
2017,9,27,12,45,75.5,351.0,2.0,28.5,414.5,381.93,283.44
2017,9,27,13,0,134.0,416.0,2.0,29.0,528.0,475.76,349.86
2017,9,27,13,15,95.0,390.0,2.0,29.0,469.0,417.83,307.65
2017,9,27,13,30,56.0,364.0,2.0,29.0,410.0,363.6,268.49
2017,9,27,13,45,89.0,368.5,2.0,29.0,438.5,380.37,281.27
2017,9,27,14,0,122.0,373.0,2.0,29.0,467.0,389.87,288.21
2017,9,27,14,15,63.0,277.0,1.9,28.5,325.5,276.3,205.61
2017,9,27,14,30,4.0,181.0,1.8,28.0,184.0,167.68,124.9
2017,9,27,14,45,2.0,125.0,1.75,28.0,126.5,116.49,86.01
2017,9,27,15,0,0.0,69.0,1.7,28.0,69.0,64.28,45.46
2017,9,27,15,15,4.0,127.5,1.6,27.5,130.0,118.47,88.26
2017,9,27,15,30,8.0,186.0,1.5,27.0,191.0,167.89,126.88
2017,9,27,15,45,4.0,159.5,1.45,27.0,162.0,143.51,108.32
2017,9,27,16,0,0.0,133.0,1.4,27.0,133.0,119.78,90.28
2017,9,27,16,15,0.0,117.0,1.3,26.5,117.0,105.38,79.39
2017,9,27,16,30,0.0,101.0,1.2,26.0,101.0,91.23,71.87
2017,9,27,16,45,0.0,84.0,1.2,26.0,84.0,76.49,59.63
2017,9,27,17,0,0.0,67.0,1.2,26.0,67.0,61.57,47.04
2017,9,27,17,15,0.0,51.5,1.1,25.5,51.5,47.75,35.23
2017,9,27,17,30,0.0,36.0,1.0,25.0,36.0,33.44,22.78
2017,9,27,17,45,0.0,22.5,0.9,25.0,22.5,20.87,11.6
2017,9,27,18,0,0.0,9.0,0.8,25.0,9.0,8.33,0.0
2017,9,27,18,15,0.0,4.5,0.85,24.5,4.5,4.29,0.0
2017,9,27,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,11.0,2.65,22.0,11.0,10.19,0.39
2017,9,28,7,0,0.0,22.0,2.8,22.0,22.0,20.41,10.73
2017,9,28,7,15,0.0,36.5,2.9,22.5,36.5,33.9,22.21
2017,9,28,7,30,0.0,51.0,3.0,23.0,51.0,47.44,33.6
2017,9,28,7,45,0.0,67.0,3.1,23.5,67.0,63.31,46.71
2017,9,28,8,0,0.0,83.0,3.2,24.0,83.0,79.05,59.46
2017,9,28,8,15,0.0,79.5,3.2,24.0,79.5,74.44,55.54
2017,9,28,8,30,0.0,76.0,3.2,24.0,76.0,70.74,52.35
2017,9,28,8,45,0.0,83.5,3.2,24.5,83.5,77.76,57.73
2017,9,28,9,0,0.0,91.0,3.2,25.0,91.0,84.91,63.14
2017,9,28,9,15,16.5,167.0,3.15,25.5,177.5,174.49,134.27
2017,9,28,9,30,33.0,243.0,3.1,26.0,264.0,278.61,214.12
2017,9,28,9,45,58.5,278.0,3.05,26.5,317.5,336.66,257.37
2017,9,28,10,0,84.0,313.0,3.0,27.0,371.0,394.45,299.57
2017,9,28,10,15,112.0,336.5,2.95,27.0,417.5,441.23,333.67
2017,9,28,10,30,140.0,360.0,2.9,27.0,464.0,498.24,374.56
2017,9,28,10,45,139.0,374.0,2.85,27.5,480.5,507.2,379.08
2017,9,28,11,0,138.0,388.0,2.8,28.0,497.0,515.31,383.24
2017,9,28,11,15,114.0,391.5,2.8,28.0,483.5,492.1,365.5
2017,9,28,11,30,90.0,395.0,2.8,28.0,470.0,461.53,342.74
2017,9,28,11,45,85.0,398.0,2.8,28.0,469.0,455.08,337.81
2017,9,28,12,0,80.0,401.0,2.8,28.0,468.0,448.48,332.72
2017,9,28,12,15,119.0,412.0,2.8,28.0,512.0,487.75,361.56
2017,9,28,12,30,158.0,423.0,2.8,28.0,556.0,518.94,384.15
2017,9,28,12,45,101.0,392.0,2.8,28.0,476.5,437.62,324.84
2017,9,28,13,0,44.0,361.0,2.8,28.0,397.0,363.25,270.16
2017,9,28,13,15,96.5,379.5,2.85,28.0,457.5,408.99,304.74
2017,9,28,13,30,149.0,398.0,2.9,28.0,518.0,447.62,333.11
2017,9,28,13,45,164.5,385.5,3.0,28.5,514.5,434.31,322.87
2017,9,28,14,0,180.0,373.0,3.1,29.0,511.0,419.47,311.53
2017,9,28,14,15,232.5,349.0,3.1,28.5,519.5,411.41,305.97
2017,9,28,14,30,285.0,325.0,3.1,28.0,528.0,393.34,292.26
2017,9,28,14,45,204.5,312.0,3.15,28.0,453.5,338.47,251.49
2017,9,28,15,0,124.0,299.0,3.2,28.0,379.0,286.87,213.78
2017,9,28,15,15,138.0,277.0,3.2,27.5,360.5,262.4,194.97
2017,9,28,15,30,152.0,255.0,3.2,27.0,342.0,236.52,174.68
2017,9,28,15,45,76.0,136.0,3.2,27.0,179.5,125.44,91.38
2017,9,28,16,0,0.0,17.0,3.2,27.0,17.0,15.78,7.16
2017,9,28,16,15,0.0,15.0,3.05,26.5,15.0,13.91,5.73
2017,9,28,16,30,0.0,13.0,2.9,26.0,13.0,12.05,4.7
2017,9,28,16,45,0.0,10.5,2.8,26.0,10.5,9.73,2.72
2017,9,28,17,0,0.0,8.0,2.7,26.0,8.0,7.41,0.72
2017,9,28,17,15,0.0,6.0,2.5,25.5,6.0,5.55,0.0
2017,9,28,17,30,0.0,4.0,2.3,25.0,4.0,3.7,0.0
2017,9,28,17,45,0.0,2.5,2.1,24.5,2.5,2.31,0.0
2017,9,28,18,0,0.0,1.0,1.9,24.0,1.0,0.92,0.0
2017,9,28,18,15,0.0,0.5,2.0,24.0,0.5,0.48,0.0
2017,9,28,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,2.0,3.65,21.0,2.0,1.85,0.0
2017,9,29,7,0,0.0,4.0,3.7,21.0,4.0,3.7,0.0
2017,9,29,7,15,0.0,7.5,3.75,21.5,7.5,6.94,0.07
2017,9,29,7,30,0.0,11.0,3.8,22.0,11.0,10.19,2.83
2017,9,29,7,45,0.0,14.0,3.9,22.5,14.0,12.97,5.17
2017,9,29,8,0,0.0,17.0,4.0,23.0,17.0,15.76,7.46
2017,9,29,8,15,0.0,34.0,4.05,23.0,34.0,31.56,20.53
2017,9,29,8,30,0.0,51.0,4.1,23.0,51.0,47.41,33.49
2017,9,29,8,45,0.0,57.0,4.2,23.5,57.0,53.01,37.86
2017,9,29,9,0,0.0,63.0,4.3,24.0,63.0,58.62,42.19
2017,9,29,9,15,1.0,119.0,4.2,24.0,120.0,113.1,85.88
2017,9,29,9,30,2.0,175.0,4.1,24.0,177.0,169.63,130.37
2017,9,29,9,45,1.0,129.5,4.1,24.5,130.5,122.89,92.85
2017,9,29,10,0,0.0,84.0,4.1,25.0,84.0,78.32,57.16
2017,9,29,10,15,0.0,85.5,4.05,25.0,85.5,79.75,58.19
2017,9,29,10,30,0.0,87.0,4.0,25.0,87.0,81.18,59.21
2017,9,29,10,45,5.5,162.0,4.0,25.5,166.5,157.48,118.98
2017,9,29,11,0,11.0,237.0,4.0,26.0,246.0,234.43,177.73
2017,9,29,11,15,8.0,210.0,3.95,26.0,216.5,205.05,154.86
2017,9,29,11,30,5.0,183.0,3.9,26.0,187.0,176.22,132.56
2017,9,29,11,45,8.0,213.5,3.9,26.5,220.5,207.23,156.06
2017,9,29,12,0,11.0,244.0,3.9,27.0,254.0,237.81,178.87
2017,9,29,12,15,12.0,244.0,3.85,27.0,254.5,237.67,178.67
2017,9,29,12,30,13.0,244.0,3.8,27.0,255.0,237.44,178.49
2017,9,29,12,45,12.5,247.5,3.8,27.0,258.5,239.24,179.84
2017,9,29,13,0,12.0,251.0,3.8,27.0,262.0,240.96,181.16
2017,9,29,13,15,10.0,231.5,3.75,26.5,240.5,220.69,166.18
2017,9,29,13,30,8.0,212.0,3.7,26.0,219.0,200.74,151.38
2017,9,29,13,45,8.5,215.0,3.7,26.0,222.0,202.79,153.13
2017,9,29,14,0,9.0,218.0,3.7,26.0,225.0,204.65,154.72
2017,9,29,14,15,5.5,193.0,3.65,26.0,197.0,179.68,135.69
2017,9,29,14,30,2.0,168.0,3.6,26.0,169.0,155.21,116.99
2017,9,29,14,45,7.5,193.0,3.55,26.0,198.0,178.37,135.18
2017,9,29,15,0,13.0,218.0,3.5,26.0,227.0,199.79,151.86
2017,9,29,15,15,6.5,175.5,3.4,25.5,180.0,160.31,121.85
2017,9,29,15,30,0.0,133.0,3.3,25.0,133.0,121.56,92.11
2017,9,29,15,45,1.0,142.5,3.2,25.0,143.5,128.81,98.18
2017,9,29,16,0,2.0,152.0,3.1,25.0,154.0,134.91,103.32
2017,9,29,16,15,1.0,133.5,2.95,24.5,134.5,118.12,90.46
2017,9,29,16,30,0.0,115.0,2.8,24.0,115.0,102.02,81.74
2017,9,29,16,45,0.0,95.0,2.65,24.0,95.0,85.07,67.51
2017,9,29,17,0,0.0,75.0,2.5,24.0,75.0,67.9,52.86
2017,9,29,17,15,0.0,56.0,2.5,23.5,56.0,51.32,38.54
2017,9,29,17,30,0.0,37.0,2.5,23.0,37.0,34.37,23.68
2017,9,29,17,45,0.0,22.0,2.5,23.0,22.0,20.41,11.12
2017,9,29,18,0,0.0,7.0,2.5,23.0,7.0,6.48,0.0
2017,9,29,18,15,0.0,3.5,2.7,22.5,3.5,3.34,0.0
2017,9,29,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
