Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,6,45,132.5,20.0,3.15,17.5,36.0,107.86,51.87
2017,9,30,7,0,265.0,40.0,3.3,18.0,72.0,215.48,168.76
2017,9,30,7,15,353.5,53.5,3.3,18.5,120.5,291.43,236.26
2017,9,30,7,30,442.0,67.0,3.3,19.0,169.0,378.47,309.8
2017,9,30,7,45,511.0,74.5,3.3,20.0,223.0,449.35,367.23
2017,9,30,8,0,580.0,82.0,3.3,21.0,277.0,523.54,424.66
2017,9,30,8,15,620.5,88.5,3.3,21.5,330.0,578.67,465.9
2017,9,30,8,30,661.0,95.0,3.3,22.0,383.0,634.2,505.36
2017,9,30,8,45,695.5,98.5,3.3,22.5,434.5,681.32,537.27
2017,9,30,9,0,730.0,102.0,3.3,23.0,486.0,727.65,567.89
2017,9,30,9,15,751.0,105.5,3.25,23.5,532.5,758.31,586.48
2017,9,30,9,30,772.0,109.0,3.2,24.0,579.0,790.44,605.94
2017,9,30,9,45,789.5,111.0,3.15,24.5,620.0,815.45,620.16
2017,9,30,10,0,807.0,113.0,3.1,25.0,661.0,837.72,632.44
2017,9,30,10,15,818.0,115.5,3.1,25.5,695.5,851.93,639.47
2017,9,30,10,30,829.0,118.0,3.1,26.0,730.0,862.95,644.47
2017,9,30,10,45,838.0,119.0,3.1,26.5,757.0,867.28,645.07
2017,9,30,11,0,847.0,120.0,3.1,27.0,784.0,862.63,639.8
2017,9,30,11,15,852.0,121.0,3.1,27.0,802.5,857.22,635.53
2017,9,30,11,30,857.0,122.0,3.1,27.0,821.0,848.49,629.15
2017,9,30,11,45,848.5,129.5,3.1,27.5,829.0,831.7,616.26
2017,9,30,12,0,840.0,137.0,3.1,28.0,837.0,815.83,604.18
2017,9,30,12,15,840.5,137.0,3.1,28.0,838.0,792.51,588.34
2017,9,30,12,30,841.0,137.0,3.1,28.0,839.0,766.32,570.61
2017,9,30,12,45,839.0,136.5,3.1,28.0,832.0,735.1,549.09
2017,9,30,13,0,837.0,136.0,3.1,28.0,825.0,701.43,524.74
2017,9,30,13,15,832.5,135.0,3.05,28.0,809.0,663.39,496.71
2017,9,30,13,30,828.0,134.0,3.0,28.0,793.0,623.41,466.78
2017,9,30,13,45,820.5,132.0,3.0,28.0,769.0,579.12,433.29
2017,9,30,14,0,813.0,130.0,3.0,28.0,745.0,533.55,398.05
2017,9,30,14,15,803.0,128.0,2.95,28.0,713.5,485.76,360.15
2017,9,30,14,30,793.0,126.0,2.9,28.0,682.0,437.37,320.82
2017,9,30,14,45,767.0,128.0,2.9,28.0,641.5,386.18,278.72
2017,9,30,15,0,741.0,130.0,2.9,28.0,601.0,331.77,233.57
2017,9,30,15,15,721.0,126.0,2.8,28.0,557.0,279.89,189.77
2017,9,30,15,30,701.0,122.0,2.7,28.0,513.0,229.49,147.61
2017,9,30,15,45,677.5,115.5,2.6,28.0,464.5,178.32,107.1
2017,9,30,16,0,654.0,109.0,2.5,28.0,416.0,129.51,73.29
2017,9,30,16,15,617.5,102.0,2.25,27.5,364.0,82.53,50.77
2017,9,30,16,30,581.0,95.0,2.0,27.0,312.0,64.04,48.85
2017,9,30,16,45,533.0,85.5,1.75,26.5,259.5,59.85,45.51
2017,9,30,17,0,485.0,76.0,1.5,26.0,207.0,55.41,41.81
2017,9,30,17,15,409.0,64.0,1.35,25.0,156.0,47.56,35.07
2017,9,30,17,30,333.0,52.0,1.2,24.0,105.0,39.6,27.95
2017,9,30,17,45,233.0,35.0,1.1,23.5,64.5,27.18,16.48
2017,9,30,18,0,133.0,18.0,1.0,23.0,24.0,14.19,0.0
2017,9,30,18,15,66.5,9.0,1.0,22.5,12.0,8.58,0.0
2017,9,30,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,1,6,45,168.5,17.5,1.55,17.5,38.0,124.01,54.68
2017,10,1,7,0,337.0,35.0,1.8,18.0,76.0,248.24,193.54
2017,10,1,7,15,428.5,46.0,1.75,18.5,126.0,327.34,263.39
2017,10,1,7,30,520.0,57.0,1.7,19.0,176.0,413.53,335.09
2017,10,1,7,45,578.0,64.5,1.7,19.5,230.0,479.57,388.03
2017,10,1,8,0,636.0,72.0,1.7,20.0,284.0,548.24,440.5
2017,10,1,8,15,675.0,77.5,1.55,21.0,337.5,602.67,477.73
2017,10,1,8,30,714.0,83.0,1.4,22.0,391.0,657.34,512.64
2017,10,1,8,45,742.0,87.0,1.25,23.0,442.5,698.23,536.12
2017,10,1,9,0,770.0,91.0,1.1,24.0,494.0,741.25,560.04
2017,10,1,9,15,789.5,94.0,1.05,24.5,540.5,774.41,578.6
2017,10,1,9,30,809.0,97.0,1.0,25.0,587.0,805.27,595.34
2017,10,1,9,45,822.5,100.0,0.95,26.0,628.0,828.45,605.6
2017,10,1,10,0,836.0,103.0,0.9,27.0,669.0,848.69,613.86
2017,10,1,10,15,846.5,105.0,0.85,27.0,703.0,855.85,616.13
2017,10,1,10,30,857.0,107.0,0.8,27.0,737.0,866.24,620.73
2017,10,1,10,45,863.5,109.5,0.8,27.5,763.5,870.36,621.03
2017,10,1,11,0,870.0,112.0,0.8,28.0,790.0,871.05,619.4
2017,10,1,11,15,874.5,113.0,0.8,28.0,809.0,865.04,614.96
2017,10,1,11,30,879.0,114.0,0.8,28.0,828.0,855.63,608.6
2017,10,1,11,45,881.5,114.5,0.85,28.5,838.0,840.71,598.53
2017,10,1,12,0,884.0,115.0,0.9,29.0,848.0,822.53,586.52
2017,10,1,12,15,884.0,115.0,0.95,29.0,849.5,798.75,572.13
2017,10,1,12,30,884.0,115.0,1.0,29.0,851.0,772.0,555.8
2017,10,1,12,45,881.0,115.5,1.05,29.0,843.0,740.73,536.41
2017,10,1,13,0,878.0,116.0,1.1,29.0,835.0,706.9,514.03
2017,10,1,13,15,873.5,115.0,1.15,29.0,819.0,668.38,487.59
2017,10,1,13,30,869.0,114.0,1.2,29.0,803.0,627.78,459.02
2017,10,1,13,45,861.5,113.0,1.3,29.5,778.5,583.62,426.61
2017,10,1,14,0,854.0,112.0,1.4,30.0,754.0,538.01,392.18
2017,10,1,14,15,844.5,110.5,1.4,29.5,722.5,489.8,355.84
2017,10,1,14,30,835.0,109.0,1.4,29.0,691.0,436.56,314.68
2017,10,1,14,45,820.5,106.5,1.45,29.0,652.0,383.74,272.05
2017,10,1,15,0,806.0,104.0,1.5,29.0,613.0,331.16,228.52
2017,10,1,15,15,788.0,101.0,1.45,29.0,568.5,277.77,183.76
2017,10,1,15,30,770.0,98.0,1.4,29.0,524.0,225.51,140.37
2017,10,1,15,45,744.5,94.0,1.4,29.0,474.0,172.77,99.26
2017,10,1,16,0,719.0,90.0,1.4,29.0,424.0,117.25,61.44
2017,10,1,16,15,684.0,84.5,1.3,28.5,371.5,67.91,39.55
2017,10,1,16,30,649.0,79.0,1.2,28.0,319.0,52.05,38.55
2017,10,1,16,45,598.0,72.5,1.1,27.5,264.5,49.7,36.74
2017,10,1,17,0,547.0,66.0,1.0,27.0,210.0,47.25,34.71
2017,10,1,17,15,469.5,56.0,0.95,26.0,158.5,41.6,29.84
2017,10,1,17,30,392.0,46.0,0.9,25.0,107.0,35.66,24.46
2017,10,1,17,45,267.0,31.0,0.9,24.5,65.0,24.55,14.07
2017,10,1,18,0,142.0,16.0,0.9,24.0,23.0,12.75,0.0
2017,10,1,18,15,71.0,8.0,0.9,23.5,11.5,7.63,0.0
2017,10,1,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,132.0,20.0,0.95,20.5,35.5,106.26,39.71
2017,10,2,7,0,264.0,40.0,1.1,21.0,71.0,214.32,163.92
2017,10,2,7,15,357.5,53.0,1.25,21.5,119.5,291.64,231.22
2017,10,2,7,30,451.0,66.0,1.4,22.0,168.0,380.5,304.35
2017,10,2,7,45,515.5,74.5,1.6,22.5,221.5,449.56,359.74
2017,10,2,8,0,580.0,83.0,1.8,23.0,275.0,521.6,415.3
2017,10,2,8,15,621.5,89.5,1.95,23.5,328.0,577.17,456.37
2017,10,2,8,30,663.0,96.0,2.1,24.0,381.0,633.15,495.99
2017,10,2,8,45,451.5,160.0,2.3,25.0,365.0,553.75,431.86
2017,10,2,9,0,240.0,224.0,2.5,26.0,349.0,453.8,351.46
2017,10,2,9,15,194.5,250.5,2.55,26.0,358.0,435.35,336.16
2017,10,2,9,30,149.0,277.0,2.6,26.0,367.0,426.48,327.33
2017,10,2,9,45,131.5,296.0,2.65,26.5,379.5,430.48,328.26
2017,10,2,10,0,114.0,315.0,2.7,27.0,392.0,421.65,319.88
2017,10,2,10,15,117.0,329.5,2.7,27.5,412.0,447.91,337.62
2017,10,2,10,30,120.0,344.0,2.7,28.0,432.0,461.83,346.24
2017,10,2,10,45,172.0,361.0,2.75,28.5,492.5,519.85,387.85
2017,10,2,11,0,224.0,378.0,2.8,29.0,553.0,576.3,427.31
2017,10,2,11,15,551.0,244.5,2.8,29.0,687.0,727.3,540.07
2017,10,2,11,30,878.0,111.0,2.8,29.0,821.0,848.44,623.58
2017,10,2,11,45,692.0,213.5,2.85,29.5,777.5,787.73,579.53
2017,10,2,12,0,506.0,316.0,2.9,30.0,734.0,717.64,526.1
2017,10,2,12,15,687.0,218.5,2.9,30.0,786.5,747.56,550.86
2017,10,2,12,30,868.0,121.0,2.9,30.0,839.0,762.23,562.86
2017,10,2,12,45,867.5,119.5,2.9,30.0,832.0,731.25,541.75
2017,10,2,13,0,867.0,118.0,2.9,30.0,825.0,697.67,517.64
2017,10,2,13,15,862.0,117.0,2.9,30.0,808.5,659.19,489.62
2017,10,2,13,30,857.0,116.0,2.9,30.0,792.0,618.71,459.61
2017,10,2,13,45,555.0,235.5,2.9,30.0,668.5,514.33,381.09
2017,10,2,14,0,253.0,355.0,2.9,30.0,545.0,434.27,320.65
2017,10,2,14,15,273.0,334.5,2.9,30.0,531.0,409.16,302.02
2017,10,2,14,30,293.0,314.0,2.9,30.0,517.0,382.05,281.1
2017,10,2,14,45,523.5,218.0,2.9,30.0,556.0,363.34,262.67
2017,10,2,15,0,754.0,122.0,2.9,30.0,595.0,327.06,227.15
2017,10,2,15,15,734.0,118.0,2.75,29.5,550.5,270.2,180.15
2017,10,2,15,30,714.0,114.0,2.6,29.0,506.0,219.3,138.21
2017,10,2,15,45,686.0,109.5,2.5,29.0,456.5,168.62,98.88
2017,10,2,16,0,658.0,105.0,2.4,29.0,407.0,120.77,67.23
2017,10,2,16,15,619.0,98.5,2.2,28.5,355.0,74.24,47.41
2017,10,2,16,30,580.0,92.0,2.0,28.0,303.0,62.3,47.2
2017,10,2,16,45,521.5,84.0,1.8,27.5,250.0,59.24,44.8
2017,10,2,17,0,463.0,76.0,1.6,27.0,197.0,56.06,42.15
2017,10,2,17,15,378.0,64.0,1.6,26.5,146.5,47.78,34.95
2017,10,2,17,30,293.0,52.0,1.6,26.0,96.0,39.8,27.72
2017,10,2,17,45,170.0,34.0,1.65,25.5,57.0,26.51,15.26
2017,10,2,18,0,47.0,16.0,1.7,25.0,18.0,13.45,0.0
2017,10,2,18,15,23.5,8.0,1.9,25.0,9.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,6,45,143.0,18.0,1.2,23.5,34.5,107.2,32.71
2017,10,3,7,0,286.0,36.0,1.4,24.0,69.0,221.03,166.87
2017,10,3,7,15,383.5,46.5,1.55,24.0,117.0,300.37,236.11
2017,10,3,7,30,481.0,57.0,1.7,24.0,165.0,387.21,308.08
2017,10,3,7,45,240.5,67.5,1.85,24.5,121.5,255.83,204.94
2017,10,3,8,0,0.0,78.0,2.0,25.0,78.0,74.02,54.91
2017,10,3,8,15,353.0,77.0,2.05,25.5,228.0,359.85,289.46
2017,10,3,8,30,706.0,76.0,2.1,26.0,378.0,635.5,495.61
2017,10,3,8,45,353.0,88.0,2.2,26.5,239.0,389.24,307.39
2017,10,3,9,0,0.0,100.0,2.3,27.0,100.0,93.82,69.37
2017,10,3,9,15,0.0,100.0,2.4,27.0,100.0,93.6,69.32
2017,10,3,9,30,0.0,100.0,2.5,27.0,100.0,93.48,69.02
2017,10,3,9,45,1.5,140.5,2.65,27.5,141.5,134.14,100.57
2017,10,3,10,0,3.0,181.0,2.8,28.0,183.0,175.06,131.72
2017,10,3,10,15,47.0,261.0,2.85,28.5,295.5,302.48,228.89
2017,10,3,10,30,91.0,341.0,2.9,29.0,408.0,422.61,316.81
2017,10,3,10,45,47.0,253.5,3.0,29.5,288.5,290.36,217.63
2017,10,3,11,0,3.0,166.0,3.1,30.0,169.0,158.84,117.24
2017,10,3,11,15,171.0,268.0,3.15,30.0,405.5,412.67,311.1
2017,10,3,11,30,339.0,370.0,3.2,30.0,642.0,655.07,483.86
2017,10,3,11,45,360.5,354.5,3.3,30.0,648.0,645.8,476.59
2017,10,3,12,0,382.0,339.0,3.4,30.0,654.0,634.85,469.56
2017,10,3,12,15,399.5,344.0,3.45,30.0,673.5,638.42,471.95
2017,10,3,12,30,417.0,349.0,3.5,30.0,693.0,641.82,474.04
2017,10,3,12,45,225.5,341.5,3.55,30.5,527.0,479.48,355.46
2017,10,3,13,0,34.0,334.0,3.6,31.0,361.0,330.74,244.16
2017,10,3,13,15,17.0,180.0,3.65,30.5,193.5,177.46,131.18
2017,10,3,13,30,0.0,26.0,3.7,30.0,26.0,24.23,13.37
2017,10,3,13,45,0.0,28.5,3.8,30.0,28.5,26.55,15.25
2017,10,3,14,0,0.0,31.0,3.9,30.0,31.0,28.87,17.11
2017,10,3,14,15,0.0,56.5,3.95,30.0,56.5,52.65,35.82
2017,10,3,14,30,0.0,82.0,4.0,30.0,82.0,76.46,54.52
2017,10,3,14,45,0.5,126.0,4.1,30.0,126.5,116.69,85.96
2017,10,3,15,0,1.0,170.0,4.2,30.0,171.0,154.89,115.7
2017,10,3,15,15,0.5,120.0,4.15,29.5,120.5,110.72,81.86
2017,10,3,15,30,0.0,70.0,4.1,29.0,70.0,65.17,46.39
2017,10,3,15,45,0.0,43.0,4.1,29.0,43.0,39.97,26.47
2017,10,3,16,0,0.0,16.0,4.1,29.0,16.0,14.85,6.34
2017,10,3,16,15,0.0,13.5,3.85,28.5,13.5,12.52,4.52
2017,10,3,16,30,0.0,11.0,3.6,28.0,11.0,10.19,3.04
2017,10,3,16,45,0.0,9.0,3.4,27.5,9.0,8.34,1.48
2017,10,3,17,0,0.0,7.0,3.2,27.0,7.0,6.48,0.0
2017,10,3,17,15,0.0,5.0,2.95,26.5,5.0,4.63,0.0
2017,10,3,17,30,0.0,3.0,2.7,26.0,3.0,2.77,0.0
2017,10,3,17,45,0.0,1.5,2.5,26.0,1.5,1.39,0.0
2017,10,3,18,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,85.0,21.0,3.15,23.5,30.5,76.13,15.89
2017,10,4,7,0,170.0,42.0,3.3,24.0,61.0,167.95,125.93
2017,10,4,7,15,268.5,57.0,3.35,24.0,107.0,245.78,193.93
2017,10,4,7,30,367.0,72.0,3.4,24.0,153.0,332.24,266.53
2017,10,4,7,45,449.0,79.0,3.5,24.5,206.0,404.89,325.88
2017,10,4,8,0,531.0,86.0,3.6,25.0,259.0,488.51,391.4
2017,10,4,8,15,575.5,93.0,3.6,25.0,311.0,544.94,434.48
2017,10,4,8,30,620.0,100.0,3.6,25.0,363.0,602.05,476.89
2017,10,4,8,45,395.0,163.5,3.6,25.5,339.0,511.5,402.51
2017,10,4,9,0,170.0,227.0,3.6,26.0,315.0,388.14,302.68
2017,10,4,9,15,204.5,246.5,3.5,26.5,362.0,437.8,339.59
2017,10,4,9,30,239.0,266.0,3.4,27.0,409.0,487.74,375.29
2017,10,4,9,45,196.0,290.0,3.35,27.5,412.5,477.29,364.25
2017,10,4,10,0,153.0,314.0,3.3,28.0,416.0,464.69,352.0
2017,10,4,10,15,185.0,330.0,3.2,28.0,459.5,505.87,381.73
2017,10,4,10,30,217.0,346.0,3.1,28.0,503.0,546.23,410.22
2017,10,4,10,45,219.5,360.0,3.05,28.5,524.0,558.06,416.69
2017,10,4,11,0,222.0,374.0,3.0,29.0,545.0,568.7,422.45
2017,10,4,11,15,245.5,379.5,3.0,29.0,573.0,587.05,435.25
2017,10,4,11,30,269.0,385.0,3.0,29.0,601.0,610.9,451.68
2017,10,4,11,45,299.5,382.5,3.0,29.5,625.5,622.5,458.95
2017,10,4,12,0,330.0,380.0,3.0,30.0,650.0,631.86,464.65
2017,10,4,12,15,352.5,362.5,2.95,30.0,651.5,618.48,455.43
2017,10,4,12,30,375.0,345.0,2.9,30.0,653.0,603.23,444.95
2017,10,4,12,45,591.0,243.5,2.9,30.0,723.5,647.06,479.47
2017,10,4,13,0,807.0,142.0,2.9,30.0,794.0,672.99,500.05
2017,10,4,13,15,802.5,141.0,2.9,30.0,778.5,635.93,472.56
2017,10,4,13,30,798.0,140.0,2.9,30.0,763.0,597.04,443.59
2017,10,4,13,45,795.0,136.0,2.9,30.0,740.0,554.64,411.51
2017,10,4,14,0,792.0,132.0,2.9,30.0,717.0,510.7,377.47
2017,10,4,14,15,514.0,225.5,2.9,30.0,599.0,421.96,310.67
2017,10,4,14,30,236.0,319.0,2.9,30.0,481.0,364.94,268.88
2017,10,4,14,45,195.0,302.0,2.9,30.0,430.5,320.41,235.86
2017,10,4,15,0,154.0,285.0,2.9,30.0,380.0,280.1,206.05
2017,10,4,15,15,419.5,202.0,2.9,29.5,434.0,256.24,179.31
2017,10,4,15,30,685.0,119.0,2.9,29.0,488.0,211.56,133.1
2017,10,4,15,45,657.5,113.0,2.9,29.0,440.0,161.64,94.94
2017,10,4,16,0,630.0,107.0,2.9,29.0,392.0,114.56,64.82
2017,10,4,16,15,590.0,100.5,2.65,28.5,340.5,70.02,53.44
2017,10,4,16,30,550.0,94.0,2.4,28.0,289.0,64.53,49.11
2017,10,4,16,45,495.5,84.5,2.2,28.0,237.5,60.29,45.6
2017,10,4,17,0,441.0,75.0,2.0,28.0,186.0,54.91,40.97
2017,10,4,17,15,353.5,62.5,1.85,27.0,137.0,46.85,34.01
2017,10,4,17,30,266.0,50.0,1.7,26.0,88.0,38.42,26.43
2017,10,4,17,45,150.5,31.5,1.6,25.5,51.0,24.64,13.04
2017,10,4,18,0,35.0,13.0,1.5,25.0,14.0,12.39,0.0
2017,10,4,18,15,17.5,6.5,1.5,24.5,7.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,6,45,146.5,17.5,1.2,21.5,33.5,109.43,15.64
2017,10,5,7,0,293.0,35.0,1.4,22.0,67.0,222.1,167.72
2017,10,5,7,15,393.0,45.5,1.45,22.5,115.5,302.56,238.52
2017,10,5,7,30,493.0,56.0,1.5,23.0,164.0,390.71,311.13
2017,10,5,7,45,553.5,64.0,1.55,23.5,217.0,457.16,364.09
2017,10,5,8,0,614.0,72.0,1.6,24.0,270.0,526.43,416.81
2017,10,5,8,15,655.0,77.5,1.65,24.5,323.0,580.9,456.41
2017,10,5,8,30,696.0,83.0,1.7,25.0,376.0,635.76,493.92
2017,10,5,8,45,466.0,151.5,1.75,25.5,358.5,550.86,427.06
2017,10,5,9,0,236.0,220.0,1.8,26.0,341.0,431.57,333.43
2017,10,5,9,15,264.0,238.0,1.75,26.0,385.5,487.9,374.61
2017,10,5,9,30,292.0,256.0,1.7,26.0,430.0,531.66,405.04
2017,10,5,9,45,297.0,272.5,1.65,26.5,460.0,553.81,418.37
2017,10,5,10,0,302.0,289.0,1.6,27.0,490.0,574.58,430.69
2017,10,5,10,15,261.0,316.5,1.55,27.0,496.5,566.54,422.38
2017,10,5,10,30,220.0,344.0,1.5,27.0,503.0,545.87,405.71
2017,10,5,10,45,266.0,349.0,1.5,27.5,548.0,595.1,439.47
2017,10,5,11,0,312.0,354.0,1.5,28.0,593.0,632.21,463.92
2017,10,5,11,15,290.0,369.0,1.5,28.0,595.5,620.61,454.4
2017,10,5,11,30,268.0,384.0,1.5,28.0,598.0,607.92,444.62
2017,10,5,11,45,282.0,386.0,1.55,28.5,613.5,610.56,445.78
2017,10,5,12,0,296.0,388.0,1.6,29.0,629.0,611.54,445.66
2017,10,5,12,15,363.0,363.5,1.6,29.0,659.5,625.79,456.53
2017,10,5,12,30,430.0,339.0,1.6,29.0,690.0,638.42,465.89
2017,10,5,12,45,650.0,226.0,1.65,29.5,750.5,669.54,490.29
2017,10,5,13,0,870.0,113.0,1.7,30.0,811.0,684.23,502.26
2017,10,5,13,15,865.5,112.0,1.7,30.0,795.0,645.97,474.43
2017,10,5,13,30,861.0,111.0,1.7,30.0,779.0,605.66,444.99
2017,10,5,13,45,853.5,110.0,1.75,30.0,754.5,561.88,412.6
2017,10,5,14,0,846.0,109.0,1.8,30.0,730.0,516.68,378.21
2017,10,5,14,15,424.0,142.0,1.85,30.0,453.5,308.23,227.01
2017,10,5,14,30,2.0,175.0,1.9,30.0,177.0,161.08,119.15
2017,10,5,14,45,1.0,167.0,1.95,30.0,168.0,152.98,113.57
2017,10,5,15,0,0.0,159.0,2.0,30.0,159.0,144.99,107.78
2017,10,5,15,15,372.0,129.5,1.95,29.5,328.0,186.91,127.98
2017,10,5,15,30,744.0,100.0,1.9,29.0,497.0,208.89,128.31
2017,10,5,15,45,713.5,96.5,1.9,29.0,447.5,152.69,85.63
2017,10,5,16,0,683.0,93.0,1.9,29.0,398.0,104.31,55.76
2017,10,5,16,15,645.0,87.0,1.75,28.5,346.0,57.29,42.77
2017,10,5,16,30,607.0,81.0,1.6,28.0,294.0,54.54,40.71
2017,10,5,16,45,547.5,74.0,1.5,27.5,240.5,51.87,38.58
2017,10,5,17,0,488.0,67.0,1.4,27.0,187.0,49.12,36.24
2017,10,5,17,15,401.5,56.0,1.3,26.5,137.5,42.62,30.49
2017,10,5,17,30,315.0,45.0,1.2,26.0,88.0,34.59,23.18
2017,10,5,17,45,185.5,28.5,1.15,25.5,50.5,22.31,10.78
2017,10,5,18,0,56.0,12.0,1.1,25.0,13.0,11.44,0.0
2017,10,5,18,15,28.0,6.0,1.15,24.5,6.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,6,6,45,137.5,18.0,0.5,20.5,32.5,102.57,3.25
2017,10,6,7,0,275.0,36.0,0.5,21.0,65.0,212.45,159.41
2017,10,6,7,15,375.0,48.0,0.5,21.5,113.5,294.26,230.53
2017,10,6,7,30,475.0,60.0,0.5,22.0,162.0,383.27,302.51
2017,10,6,7,45,539.5,67.5,0.55,23.0,215.5,450.98,354.82
2017,10,6,8,0,604.0,75.0,0.6,24.0,269.0,521.67,406.77
2017,10,6,8,15,646.0,81.0,0.85,24.5,322.5,577.01,447.89
2017,10,6,8,30,688.0,87.0,1.1,25.0,376.0,632.77,487.48
2017,10,6,8,45,708.0,95.0,1.35,25.5,425.0,674.09,515.71
2017,10,6,9,0,728.0,103.0,1.6,26.0,474.0,713.76,542.38
2017,10,6,9,15,749.5,107.0,1.6,26.0,520.0,744.39,561.49
2017,10,6,9,30,771.0,111.0,1.6,26.0,566.0,776.69,581.63
2017,10,6,9,45,782.0,116.0,1.6,26.5,605.5,798.86,593.61
2017,10,6,10,0,793.0,121.0,1.6,27.0,645.0,818.11,603.68
2017,10,6,10,15,804.5,123.5,1.6,27.0,679.0,831.98,611.43
2017,10,6,10,30,816.0,126.0,1.6,27.0,713.0,842.68,617.26
2017,10,6,10,45,826.0,127.0,1.6,27.5,739.5,847.23,617.97
2017,10,6,11,0,836.0,128.0,1.6,28.0,766.0,848.44,616.7
2017,10,6,11,15,841.5,129.0,1.6,28.0,784.0,842.5,612.17
2017,10,6,11,30,847.0,130.0,1.6,28.0,802.0,833.21,605.66
2017,10,6,11,45,859.5,124.5,1.6,28.5,814.0,815.78,592.8
2017,10,6,12,0,872.0,119.0,1.6,29.0,826.0,799.57,580.95
2017,10,6,12,15,504.0,261.5,1.6,29.0,670.5,637.83,467.25
2017,10,6,12,30,136.0,404.0,1.6,29.0,515.0,479.15,350.19
2017,10,6,12,45,142.5,395.5,1.6,29.5,510.5,466.56,341.72
2017,10,6,13,0,149.0,387.0,1.6,30.0,506.0,453.32,331.83
2017,10,6,13,15,252.5,366.5,1.6,30.0,563.5,488.19,357.68
2017,10,6,13,30,356.0,346.0,1.6,30.0,621.0,514.56,376.35
2017,10,6,13,45,606.5,227.0,1.6,30.0,677.5,524.57,384.36
2017,10,6,14,0,857.0,108.0,1.6,30.0,734.0,517.54,377.94
2017,10,6,14,15,493.0,213.5,1.65,29.5,570.5,398.05,291.25
2017,10,6,14,30,129.0,319.0,1.7,29.0,407.0,320.53,236.82
2017,10,6,14,45,469.0,209.0,1.75,29.0,499.0,328.03,236.45
2017,10,6,15,0,809.0,99.0,1.8,29.0,591.0,310.0,211.26
2017,10,6,15,15,790.0,95.5,1.85,29.0,546.5,256.22,166.03
2017,10,6,15,30,771.0,92.0,1.9,29.0,502.0,203.7,122.91
2017,10,6,15,45,746.0,88.0,1.95,29.0,452.5,151.57,83.67
2017,10,6,16,0,721.0,84.0,2.0,29.0,403.0,101.89,53.64
2017,10,6,16,15,684.0,79.0,1.85,28.5,350.0,50.74,37.28
2017,10,6,16,30,647.0,74.0,1.7,28.0,297.0,49.49,36.45
2017,10,6,16,45,591.5,67.0,1.6,27.5,243.5,46.54,34.06
2017,10,6,17,0,536.0,60.0,1.5,27.0,190.0,43.46,31.42
2017,10,6,17,15,449.0,50.0,1.4,26.0,139.0,37.55,26.25
2017,10,6,17,30,362.0,40.0,1.3,25.0,88.0,31.37,20.53
2017,10,6,17,45,220.5,25.5,1.2,24.5,50.0,20.43,8.84
2017,10,6,18,0,79.0,11.0,1.1,24.0,12.0,10.48,0.0
2017,10,6,18,15,39.5,5.5,1.15,23.5,6.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,6,45,126.5,17.5,2.75,19.5,31.0,95.88,0.0
2017,10,7,7,0,253.0,35.0,3.2,20.0,62.0,199.26,150.64
2017,10,7,7,15,352.5,47.5,3.1,20.5,109.5,280.17,223.61
2017,10,7,7,30,452.0,60.0,3.0,21.0,157.0,368.21,297.89
2017,10,7,7,45,512.5,69.0,2.9,22.0,208.5,434.08,351.18
2017,10,7,8,0,573.0,78.0,2.8,23.0,260.0,502.73,403.98
2017,10,7,8,15,615.0,84.0,2.65,23.5,312.0,556.93,444.06
2017,10,7,8,30,657.0,90.0,2.5,24.0,364.0,611.58,482.55
2017,10,7,8,45,682.0,97.0,2.35,25.0,413.0,654.51,509.42
2017,10,7,9,0,707.0,104.0,2.2,26.0,462.0,696.14,534.41
2017,10,7,9,15,729.0,108.0,2.15,26.5,507.5,730.12,554.93
2017,10,7,9,30,751.0,112.0,2.1,27.0,553.0,758.77,571.45
2017,10,7,9,45,759.5,118.5,2.05,27.5,591.5,780.17,582.84
2017,10,7,10,0,768.0,125.0,2.0,28.0,630.0,798.63,592.22
2017,10,7,10,15,780.0,127.5,2.0,28.0,663.0,812.67,600.25
2017,10,7,10,30,792.0,130.0,2.0,28.0,696.0,823.64,606.37
2017,10,7,10,45,410.5,212.0,2.0,28.5,506.0,581.72,434.86
2017,10,7,11,0,29.0,294.0,2.0,29.0,316.0,313.5,232.49
2017,10,7,11,15,29.5,300.5,1.9,29.0,323.5,317.76,236.26
2017,10,7,11,30,30.0,307.0,1.8,29.0,331.0,321.82,238.82
2017,10,7,11,45,28.5,312.5,1.75,29.5,335.5,323.06,238.91
2017,10,7,12,0,27.0,318.0,1.7,30.0,340.0,324.14,238.93
2017,10,7,12,15,46.0,346.0,1.65,30.0,383.5,361.67,266.19
2017,10,7,12,30,65.0,374.0,1.6,30.0,427.0,397.13,291.44
2017,10,7,12,45,86.5,381.0,1.55,30.5,450.5,412.8,301.97
2017,10,7,13,0,108.0,388.0,1.5,31.0,474.0,426.43,310.97
2017,10,7,13,15,111.0,380.5,1.45,31.0,467.5,413.73,301.79
2017,10,7,13,30,114.0,373.0,1.4,31.0,461.0,400.57,292.37
2017,10,7,13,45,74.0,334.0,1.35,31.0,390.5,337.57,247.21
2017,10,7,14,0,34.0,295.0,1.3,31.0,320.0,278.83,204.91
2017,10,7,14,15,54.0,299.0,1.3,31.0,336.5,286.12,210.54
2017,10,7,14,30,74.0,303.0,1.3,31.0,353.0,290.73,213.68
2017,10,7,14,45,152.5,288.5,1.35,31.0,383.0,292.57,213.57
2017,10,7,15,0,231.0,274.0,1.4,31.0,413.0,290.66,209.48
2017,10,7,15,15,172.5,253.5,1.4,30.5,353.0,244.73,176.72
2017,10,7,15,30,114.0,233.0,1.4,30.0,293.0,205.35,149.53
2017,10,7,15,45,156.0,208.5,1.45,30.0,282.0,181.36,130.2
2017,10,7,16,0,198.0,184.0,1.5,30.0,271.0,152.82,109.32
2017,10,7,16,15,180.0,163.0,1.4,29.5,234.0,123.93,97.65
2017,10,7,16,30,162.0,142.0,1.3,29.0,197.0,109.52,86.24
2017,10,7,16,45,265.5,112.0,1.25,28.5,183.0,84.79,65.93
2017,10,7,17,0,369.0,82.0,1.2,28.0,169.0,60.61,45.66
2017,10,7,17,15,282.5,65.5,1.05,27.5,122.0,49.53,36.04
2017,10,7,17,30,196.0,49.0,0.9,27.0,75.0,37.92,25.62
2017,10,7,17,45,104.5,28.0,0.8,26.5,41.5,23.07,9.65
2017,10,7,18,0,13.0,7.0,0.7,26.0,8.0,6.67,0.0
2017,10,7,18,15,6.5,3.5,0.7,25.5,4.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,8,6,45,144.5,17.5,1.85,18.5,32.0,103.56,0.0
2017,10,8,7,0,289.0,35.0,2.1,19.0,64.0,217.45,163.95
2017,10,8,7,15,394.5,46.5,2.05,19.5,114.0,301.3,240.12
2017,10,8,7,30,500.0,58.0,2.0,20.0,164.0,393.17,317.08
2017,10,8,7,45,570.0,65.0,2.0,21.0,219.0,464.22,374.07
2017,10,8,8,0,640.0,72.0,2.0,22.0,274.0,538.56,430.72
2017,10,8,8,15,682.5,77.5,1.8,22.5,329.0,594.44,470.75
2017,10,8,8,30,725.0,83.0,1.6,23.0,384.0,650.67,508.04
2017,10,8,8,45,758.5,86.5,1.4,24.0,436.5,694.24,533.4
2017,10,8,9,0,792.0,90.0,1.2,25.0,489.0,740.32,559.19
2017,10,8,9,15,813.0,93.5,1.2,26.0,536.5,774.82,578.17
2017,10,8,9,30,834.0,97.0,1.2,27.0,584.0,806.95,595.28
2017,10,8,9,45,852.0,98.5,1.3,28.0,626.5,831.65,608.48
2017,10,8,10,0,870.0,100.0,1.4,29.0,669.0,847.33,615.8
2017,10,8,10,15,881.0,102.0,1.4,29.0,704.0,860.83,623.11
2017,10,8,10,30,892.0,104.0,1.4,29.0,739.0,871.0,628.41
2017,10,8,10,45,901.5,104.5,1.4,29.5,766.5,874.85,628.55
2017,10,8,11,0,911.0,105.0,1.4,30.0,794.0,875.18,626.66
2017,10,8,11,15,915.5,106.0,1.35,30.0,812.5,868.32,621.0
2017,10,8,11,30,920.0,107.0,1.3,30.0,831.0,857.93,613.32
2017,10,8,11,45,925.5,105.5,1.3,30.5,841.5,842.31,601.88
2017,10,8,12,0,931.0,104.0,1.3,31.0,852.0,823.25,588.43
2017,10,8,12,15,931.0,104.0,1.3,31.0,852.5,798.12,572.36
2017,10,8,12,30,931.0,104.0,1.3,31.0,853.0,769.89,554.33
2017,10,8,12,45,928.0,104.0,1.35,31.5,844.5,736.62,531.99
2017,10,8,13,0,925.0,104.0,1.4,32.0,836.0,700.68,506.44
2017,10,8,13,15,920.0,103.0,1.45,32.0,818.5,660.11,478.24
2017,10,8,13,30,915.0,102.0,1.5,32.0,801.0,617.4,447.79
2017,10,8,13,45,906.5,101.5,1.6,32.0,775.0,571.34,414.34
2017,10,8,14,0,898.0,101.0,1.7,32.0,749.0,523.81,378.7
2017,10,8,14,15,887.0,99.0,1.75,32.0,715.5,472.68,339.11
2017,10,8,14,30,876.0,97.0,1.8,32.0,682.0,420.82,297.75
2017,10,8,14,45,860.0,95.5,1.9,32.0,641.0,367.22,254.13
2017,10,8,15,0,844.0,94.0,2.0,32.0,600.0,308.46,205.84
2017,10,8,15,15,824.0,91.0,2.0,31.5,553.5,253.17,160.27
2017,10,8,15,30,804.0,88.0,2.0,31.0,507.0,199.19,116.87
2017,10,8,15,45,775.0,85.0,2.0,31.0,456.0,145.82,77.93
2017,10,8,16,0,746.0,82.0,2.0,31.0,405.0,95.33,49.53
2017,10,8,16,15,707.5,77.0,1.85,30.0,350.5,49.83,36.3
2017,10,8,16,30,669.0,72.0,1.7,29.0,296.0,48.5,35.46
2017,10,8,16,45,609.5,65.0,1.55,28.5,241.0,45.45,32.98
2017,10,8,17,0,550.0,58.0,1.4,28.0,186.0,42.28,30.25
2017,10,8,17,15,456.5,48.0,1.3,27.0,134.5,36.28,24.98
2017,10,8,17,30,363.0,38.0,1.2,26.0,83.0,30.0,19.13
2017,10,8,17,45,181.5,19.0,1.15,25.5,41.5,14.69,3.34
2017,10,8,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,6,45,121.5,17.5,3.0,21.5,29.5,92.21,0.0
2017,10,9,7,0,243.0,35.0,3.3,22.0,59.0,193.66,143.38
2017,10,9,7,15,347.5,47.5,3.4,22.5,106.5,275.34,217.61
2017,10,9,7,30,452.0,60.0,3.5,23.0,154.0,365.57,293.6
2017,10,9,7,45,520.0,68.0,3.6,24.0,207.0,434.65,349.76
2017,10,9,8,0,588.0,76.0,3.7,25.0,260.0,506.93,405.92
2017,10,9,8,15,395.0,123.0,3.8,25.5,256.5,440.94,351.63
2017,10,9,8,30,202.0,170.0,3.9,26.0,253.0,341.89,270.75
2017,10,9,8,45,470.0,133.5,4.05,27.0,360.0,526.81,415.68
2017,10,9,9,0,738.0,97.0,4.2,28.0,467.0,707.16,547.32
2017,10,9,9,15,759.5,101.0,4.2,28.5,513.0,738.03,565.66
2017,10,9,9,30,781.0,105.0,4.2,29.0,559.0,770.12,585.44
2017,10,9,9,45,796.0,108.0,4.25,29.5,599.0,793.23,598.92
2017,10,9,10,0,811.0,111.0,4.3,30.0,639.0,813.51,610.44
2017,10,9,10,15,822.5,113.5,4.25,30.0,673.0,827.26,618.34
2017,10,9,10,30,834.0,116.0,4.2,30.0,707.0,837.8,624.18
2017,10,9,10,45,841.5,118.0,4.2,30.5,733.0,841.12,624.18
2017,10,9,11,0,849.0,120.0,4.2,31.0,759.0,841.06,622.06
2017,10,9,11,15,854.0,121.0,4.15,31.0,777.0,829.75,613.52
2017,10,9,11,30,859.0,122.0,4.1,31.0,795.0,820.32,606.48
2017,10,9,11,45,865.5,120.5,4.05,31.5,805.0,806.32,595.24
2017,10,9,12,0,872.0,119.0,4.0,32.0,815.0,789.04,581.95
2017,10,9,12,15,872.0,119.0,3.95,32.0,816.0,765.12,565.45
2017,10,9,12,30,872.0,119.0,3.9,32.0,817.0,738.3,547.03
2017,10,9,12,45,869.0,119.0,3.9,32.5,808.5,706.65,523.17
2017,10,9,13,0,866.0,119.0,3.9,33.0,800.0,672.54,497.16
2017,10,9,13,15,861.0,118.0,3.85,33.0,783.5,633.99,468.52
2017,10,9,13,30,856.0,117.0,3.8,33.0,767.0,593.48,437.91
2017,10,9,13,45,848.0,115.5,3.75,33.0,742.0,546.85,402.31
2017,10,9,14,0,840.0,114.0,3.7,33.0,717.0,500.54,366.04
2017,10,9,14,15,829.5,112.0,3.65,33.0,684.5,451.65,326.99
2017,10,9,14,30,819.0,110.0,3.6,33.0,652.0,402.18,286.54
2017,10,9,14,45,802.0,108.0,3.55,33.0,612.5,350.23,243.5
2017,10,9,15,0,785.0,106.0,3.5,33.0,573.0,298.85,200.37
2017,10,9,15,15,764.5,102.5,3.35,32.5,528.5,246.29,156.93
2017,10,9,15,30,744.0,99.0,3.2,32.0,484.0,195.21,116.04
2017,10,9,15,45,714.0,95.0,3.1,32.0,434.0,139.12,75.33
2017,10,9,16,0,684.0,91.0,3.0,32.0,384.0,90.94,48.75
2017,10,9,16,15,643.5,85.0,2.7,31.5,331.5,55.86,41.09
2017,10,9,16,30,603.0,79.0,2.4,31.0,279.0,54.07,39.8
2017,10,9,16,45,540.5,71.5,2.1,30.5,226.0,50.91,37.24
2017,10,9,17,0,478.0,64.0,1.8,30.0,173.0,47.65,34.44
2017,10,9,17,15,383.0,52.0,1.75,29.0,124.0,40.09,27.86
2017,10,9,17,30,288.0,40.0,1.7,28.0,75.0,30.97,19.61
2017,10,9,17,45,144.0,20.0,1.65,27.5,37.5,15.64,2.69
2017,10,9,18,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,5.6,17.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,7.5,6.25,15.0,7.5,6.94,0.0
2017,10,10,7,0,0.0,15.0,6.4,15.0,15.0,13.9,5.28
2017,10,10,7,15,0.0,28.0,6.45,15.0,28.0,25.99,16.07
2017,10,10,7,30,0.0,41.0,6.5,15.0,41.0,38.09,26.68
2017,10,10,7,45,0.0,55.5,6.6,15.0,55.5,51.69,38.46
