Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,20,6,45,80.5,13.5,2.45,17.5,19.0,47.72,0.0
2017,10,20,7,0,161.0,27.0,2.6,18.0,38.0,133.37,78.57
2017,10,20,7,15,275.5,41.0,2.6,18.5,81.5,218.02,170.71
2017,10,20,7,30,390.0,55.0,2.6,19.0,125.0,309.61,249.63
2017,10,20,7,45,482.0,61.5,2.6,19.5,177.0,386.46,314.31
2017,10,20,8,0,574.0,68.0,2.6,20.0,229.0,467.95,380.16
2017,10,20,8,15,620.5,74.0,2.65,20.5,280.5,522.78,422.82
2017,10,20,8,30,667.0,80.0,2.7,21.0,332.0,578.3,464.5
2017,10,20,8,45,333.5,91.0,2.75,22.0,217.0,359.85,290.81
2017,10,20,9,0,0.0,102.0,2.8,23.0,102.0,96.21,72.84
2017,10,20,9,15,0.0,99.0,2.85,23.5,99.0,92.84,70.03
2017,10,20,9,30,0.0,96.0,2.9,24.0,96.0,89.71,67.17
2017,10,20,9,45,0.0,129.5,3.0,25.0,129.5,122.31,92.64
2017,10,20,10,0,0.0,163.0,3.1,26.0,163.0,155.02,117.67
2017,10,20,10,15,3.0,180.5,3.05,26.0,183.0,174.15,132.34
2017,10,20,10,30,6.0,198.0,3.0,26.0,203.0,193.16,146.84
2017,10,20,10,45,9.5,219.0,3.0,26.5,226.5,215.84,163.77
2017,10,20,11,0,13.0,240.0,3.0,27.0,250.0,238.25,180.31
2017,10,20,11,15,80.0,301.5,3.0,27.0,361.0,356.38,270.49
2017,10,20,11,30,147.0,363.0,3.0,27.0,472.0,471.06,354.97
2017,10,20,11,45,195.0,364.5,3.0,27.0,511.0,500.91,376.7
2017,10,20,12,0,243.0,366.0,3.0,27.0,550.0,528.11,396.63
2017,10,20,12,15,250.5,364.5,3.0,27.0,554.5,521.22,391.27
2017,10,20,12,30,258.0,363.0,3.0,27.0,559.0,515.53,386.87
2017,10,20,12,45,336.0,338.0,3.05,27.5,589.5,528.53,396.4
2017,10,20,13,0,414.0,313.0,3.1,28.0,620.0,536.02,401.32
2017,10,20,13,15,402.0,308.5,3.1,28.0,601.0,504.88,377.85
2017,10,20,13,30,390.0,304.0,3.1,28.0,582.0,473.69,354.23
2017,10,20,13,45,350.5,302.0,3.15,28.0,545.5,431.56,322.41
2017,10,20,14,0,311.0,300.0,3.2,28.0,509.0,392.04,292.36
2017,10,20,14,15,325.5,281.0,3.2,28.0,490.0,362.47,268.97
2017,10,20,14,30,340.0,262.0,3.2,28.0,471.0,331.28,243.72
2017,10,20,14,45,440.0,216.5,3.2,28.0,468.5,297.45,213.65
2017,10,20,15,0,540.0,171.0,3.2,28.0,466.0,256.83,176.7
2017,10,20,15,15,504.0,163.5,3.2,27.5,421.0,211.65,141.26
2017,10,20,15,30,468.0,156.0,3.2,27.0,376.0,169.97,110.66
2017,10,20,15,45,441.0,143.0,3.2,27.0,332.0,128.43,83.74
2017,10,20,16,0,414.0,130.0,3.2,27.0,288.0,89.83,70.53
2017,10,20,16,15,380.5,114.5,2.9,26.5,243.0,80.75,63.18
2017,10,20,16,30,347.0,99.0,2.6,26.0,198.0,71.51,55.5
2017,10,20,16,45,288.0,83.0,2.3,26.0,153.5,61.35,46.7
2017,10,20,17,0,229.0,67.0,2.0,26.0,109.0,53.03,39.2
2017,10,20,17,15,151.5,47.5,1.85,25.5,71.0,38.29,26.08
2017,10,20,17,30,74.0,28.0,1.7,25.0,33.0,23.06,9.89
2017,10,20,17,45,37.0,14.0,1.55,24.5,16.5,13.34,0.0
2017,10,20,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,6,45,88.0,12.5,2.4,21.5,18.5,49.77,0.0
2017,10,21,7,0,176.0,25.0,2.6,22.0,37.0,136.01,74.25
2017,10,21,7,15,294.5,38.0,2.8,22.5,80.5,224.86,173.03
2017,10,21,7,30,413.0,51.0,3.0,23.0,124.0,316.82,251.62
2017,10,21,7,45,489.5,59.5,3.2,23.5,175.0,386.97,310.53
2017,10,21,8,0,566.0,68.0,3.4,24.0,226.0,461.0,370.32
2017,10,21,8,15,613.0,74.0,3.6,24.5,277.0,515.72,413.09
2017,10,21,8,30,660.0,80.0,3.8,25.0,328.0,571.17,454.98
2017,10,21,8,45,353.0,134.0,4.05,25.5,268.5,424.7,337.71
2017,10,21,9,0,46.0,188.0,4.3,26.0,209.0,232.07,180.71
2017,10,21,9,15,153.5,212.0,4.35,26.5,293.0,349.03,273.49
2017,10,21,9,30,261.0,236.0,4.4,27.0,377.0,468.95,364.73
2017,10,21,9,45,250.0,257.0,4.5,27.5,400.5,482.73,372.63
2017,10,21,10,0,239.0,278.0,4.6,28.0,424.0,484.14,371.88
2017,10,21,10,15,205.5,297.5,4.6,28.5,428.0,475.66,363.08
2017,10,21,10,30,172.0,317.0,4.6,29.0,432.0,465.84,353.43
2017,10,21,10,45,177.0,326.0,4.7,29.5,448.0,474.38,358.64
2017,10,21,11,0,182.0,335.0,4.8,30.0,464.0,482.08,363.17
2017,10,21,11,15,266.0,333.0,4.8,30.0,526.0,546.05,410.76
2017,10,21,11,30,350.0,331.0,4.8,30.0,588.0,598.67,449.34
2017,10,21,11,45,270.0,350.5,4.85,30.5,550.5,547.28,409.3
2017,10,21,12,0,190.0,370.0,4.9,31.0,513.0,492.96,367.56
2017,10,21,12,15,320.0,336.0,4.9,31.0,576.5,544.8,407.29
2017,10,21,12,30,450.0,302.0,4.9,31.0,640.0,587.55,439.24
2017,10,21,12,45,388.5,319.5,4.9,31.5,609.0,543.36,404.9
2017,10,21,13,0,327.0,337.0,4.9,32.0,578.0,503.92,374.33
2017,10,21,13,15,306.0,333.0,4.85,32.0,554.5,471.15,349.84
2017,10,21,13,30,285.0,329.0,4.8,32.0,531.0,439.25,325.81
2017,10,21,13,45,298.5,313.5,4.75,32.0,518.5,415.12,307.37
2017,10,21,14,0,312.0,298.0,4.7,32.0,506.0,389.49,287.36
2017,10,21,14,15,271.5,289.0,4.65,31.5,463.5,347.02,255.62
2017,10,21,14,30,231.0,280.0,4.6,31.0,421.0,312.29,229.64
2017,10,21,14,45,229.0,260.0,4.55,31.0,392.5,279.91,204.2
2017,10,21,15,0,227.0,240.0,4.5,31.0,364.0,247.7,178.8
2017,10,21,15,15,460.5,168.5,4.35,31.0,392.0,206.17,137.03
2017,10,21,15,30,694.0,97.0,4.2,31.0,420.0,147.2,82.28
2017,10,21,15,45,657.5,92.5,4.1,31.0,371.0,99.83,53.97
2017,10,21,16,0,621.0,88.0,4.0,31.0,322.0,58.38,43.3
2017,10,21,16,15,572.5,81.0,3.7,30.5,271.5,55.75,41.3
2017,10,21,16,30,524.0,74.0,3.4,30.0,221.0,53.02,39.1
2017,10,21,16,45,445.5,65.0,3.15,29.5,171.0,48.39,35.13
2017,10,21,17,0,367.0,56.0,2.9,29.0,121.0,42.36,29.77
2017,10,21,17,15,253.5,41.5,2.9,28.0,78.5,32.03,20.57
2017,10,21,17,30,140.0,27.0,2.9,27.0,36.0,21.27,7.64
2017,10,21,17,45,70.0,13.5,2.95,26.5,18.0,12.87,0.0
2017,10,21,18,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,0.5,2.0,21.0,0.5,0.48,0.0
2017,10,22,7,0,0.0,1.0,2.3,21.0,1.0,0.92,0.0
2017,10,22,7,15,0.0,4.0,2.75,20.5,4.0,3.7,0.0
2017,10,22,7,30,0.0,7.0,3.2,20.0,7.0,6.48,0.0
2017,10,22,7,45,0.0,10.0,3.7,20.0,10.0,9.26,2.11
2017,10,22,8,0,0.0,13.0,4.2,20.0,13.0,12.04,4.48
2017,10,22,8,15,73.5,83.5,4.45,20.0,111.0,141.97,114.53
2017,10,22,8,30,147.0,154.0,4.7,20.0,209.0,278.23,226.58
2017,10,22,8,45,73.5,136.5,4.95,20.0,164.0,193.7,156.12
2017,10,22,9,0,0.0,119.0,5.2,20.0,119.0,113.61,88.35
2017,10,22,9,15,0.0,132.0,5.2,20.5,132.0,126.04,98.09
2017,10,22,9,30,0.0,145.0,5.2,21.0,145.0,138.43,107.61
2017,10,22,9,45,74.5,213.5,5.25,21.5,258.5,275.14,218.38
2017,10,22,10,0,149.0,282.0,5.3,22.0,372.0,417.07,329.05
2017,10,22,10,15,155.5,298.5,5.25,22.5,397.0,436.56,342.19
2017,10,22,10,30,162.0,315.0,5.2,23.0,422.0,455.18,354.88
2017,10,22,10,45,498.0,221.0,5.2,23.5,568.0,634.76,496.24
2017,10,22,11,0,834.0,127.0,5.2,24.0,714.0,793.14,613.77
2017,10,22,11,15,841.0,127.5,5.2,24.0,732.0,786.98,607.88
2017,10,22,11,30,848.0,128.0,5.2,24.0,750.0,777.5,600.6
2017,10,22,11,45,883.5,112.0,5.2,24.5,766.5,766.14,590.94
2017,10,22,12,0,919.0,96.0,5.2,25.0,783.0,754.31,581.11
2017,10,22,12,15,920.5,96.0,5.25,25.0,784.0,730.35,563.98
2017,10,22,12,30,922.0,96.0,5.3,25.0,785.0,703.27,543.18
2017,10,22,12,45,921.5,95.5,5.35,25.5,777.5,671.47,517.53
2017,10,22,13,0,921.0,95.0,5.4,26.0,770.0,636.93,489.47
2017,10,22,13,15,918.5,94.0,5.4,26.0,754.0,598.22,458.62
2017,10,22,13,30,916.0,93.0,5.4,26.0,738.0,557.22,425.34
2017,10,22,13,45,914.0,90.0,5.45,26.0,714.5,512.56,388.59
2017,10,22,14,0,912.0,87.0,5.5,26.0,691.0,465.96,349.33
2017,10,22,14,15,904.0,85.5,5.4,26.0,659.0,416.64,306.82
2017,10,22,14,30,896.0,84.0,5.3,26.0,627.0,366.29,262.63
2017,10,22,14,45,889.5,80.0,5.2,26.0,589.0,313.46,215.91
2017,10,22,15,0,883.0,76.0,5.1,26.0,551.0,259.94,168.71
2017,10,22,15,15,865.0,73.0,4.85,25.5,505.5,204.82,122.45
2017,10,22,15,30,847.0,70.0,4.6,25.0,460.0,144.57,76.2
2017,10,22,15,45,825.5,65.5,4.45,25.0,410.0,90.11,43.39
2017,10,22,16,0,804.0,61.0,4.3,25.0,360.0,43.12,31.42
2017,10,22,16,15,763.5,56.5,3.75,24.0,306.0,41.2,29.99
2017,10,22,16,30,723.0,52.0,3.2,23.0,252.0,39.24,28.43
2017,10,22,16,45,660.5,45.5,2.7,22.0,197.5,35.44,25.13
2017,10,22,17,0,598.0,39.0,2.2,21.0,143.0,31.54,21.56
2017,10,22,17,15,474.5,30.0,2.05,20.0,94.0,25.02,15.42
2017,10,22,17,30,351.0,21.0,1.9,19.0,45.0,18.26,5.1
2017,10,22,17,45,175.5,10.5,1.75,18.0,22.5,10.01,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,6,45,176.5,10.0,0.75,11.5,21.0,84.56,0.0
2017,10,23,7,0,353.0,20.0,0.7,12.0,42.0,205.93,99.37
2017,10,23,7,15,475.5,29.0,0.75,12.5,91.0,299.46,235.23
2017,10,23,7,30,598.0,38.0,0.8,13.0,140.0,395.64,319.36
2017,10,23,7,45,663.5,43.5,0.9,14.0,194.0,462.22,375.38
2017,10,23,8,0,729.0,49.0,1.0,15.0,248.0,531.44,430.49
2017,10,23,8,15,770.0,53.0,1.0,16.0,302.5,584.82,470.1
2017,10,23,8,30,811.0,57.0,1.0,17.0,357.0,638.16,506.95
2017,10,23,8,45,837.5,60.5,1.0,18.0,408.0,674.6,529.52
2017,10,23,9,0,864.0,64.0,1.0,19.0,459.0,714.88,554.18
2017,10,23,9,15,883.0,66.5,1.25,19.5,505.0,746.37,575.96
2017,10,23,9,30,902.0,69.0,1.5,20.0,551.0,775.34,595.73
2017,10,23,9,45,914.5,71.0,1.75,21.0,591.5,795.87,608.28
2017,10,23,10,0,927.0,73.0,2.0,22.0,632.0,813.24,618.54
2017,10,23,10,15,936.5,74.5,2.05,22.5,665.0,824.34,623.95
2017,10,23,10,30,946.0,76.0,2.1,23.0,698.0,831.94,627.14
2017,10,23,10,45,951.0,77.5,2.15,23.5,723.5,832.43,625.64
2017,10,23,11,0,956.0,79.0,2.2,24.0,749.0,829.27,621.88
2017,10,23,11,15,960.0,80.0,2.15,24.5,766.0,821.17,614.15
2017,10,23,11,30,964.0,81.0,2.1,25.0,783.0,809.44,604.19
2017,10,23,11,45,961.5,83.5,2.1,25.5,791.0,790.9,590.2
2017,10,23,12,0,959.0,86.0,2.1,26.0,799.0,769.02,574.14
2017,10,23,12,15,958.5,85.5,2.0,26.0,798.5,742.33,555.29
2017,10,23,12,30,958.0,85.0,1.9,26.0,798.0,712.54,533.13
2017,10,23,12,45,954.0,85.5,1.85,26.5,788.0,678.55,506.79
2017,10,23,13,0,950.0,86.0,1.8,27.0,778.0,641.92,478.25
2017,10,23,13,15,945.0,85.0,1.65,27.0,760.5,600.89,446.51
2017,10,23,13,30,940.0,84.0,1.5,27.0,743.0,557.71,412.57
2017,10,23,13,45,931.0,83.5,1.4,27.5,716.5,511.14,374.94
2017,10,23,14,0,922.0,83.0,1.3,28.0,690.0,463.16,335.49
2017,10,23,14,15,911.5,81.5,1.15,28.0,656.0,412.55,293.73
2017,10,23,14,30,901.0,80.0,1.0,28.0,622.0,361.15,250.49
2017,10,23,14,45,884.5,78.5,0.9,28.0,581.5,307.56,205.31
2017,10,23,15,0,868.0,77.0,0.8,28.0,541.0,254.26,160.43
2017,10,23,15,15,848.0,74.0,0.65,27.5,495.0,193.88,111.92
2017,10,23,15,30,828.0,71.0,0.5,27.0,449.0,140.33,72.54
2017,10,23,15,45,798.0,68.0,0.4,27.0,398.0,87.82,42.77
2017,10,23,16,0,768.0,65.0,0.3,27.0,347.0,46.35,33.86
2017,10,23,16,15,724.5,60.0,0.3,26.0,294.0,44.15,32.28
2017,10,23,16,30,681.0,55.0,0.3,25.0,241.0,41.92,30.51
2017,10,23,16,45,611.0,48.5,0.35,24.5,187.5,38.25,27.28
2017,10,23,17,0,541.0,42.0,0.4,24.0,134.0,31.56,21.28
2017,10,23,17,15,415.0,31.5,0.55,23.0,86.5,24.39,14.61
2017,10,23,17,30,289.0,21.0,0.7,22.0,39.0,16.86,2.95
2017,10,23,17,45,144.5,10.5,0.85,21.5,19.5,10.01,0.0
2017,10,23,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,6,45,162.5,10.0,3.2,11.5,19.5,78.17,0.0
2017,10,24,7,0,325.0,20.0,3.4,12.0,39.0,190.8,80.41
2017,10,24,7,15,450.0,29.0,3.45,12.5,87.0,284.97,226.08
2017,10,24,7,30,575.0,38.0,3.5,13.0,135.0,381.11,313.17
2017,10,24,7,45,644.0,44.0,3.55,14.0,189.0,449.27,372.6
2017,10,24,8,0,713.0,50.0,3.6,15.0,243.0,520.36,431.34
2017,10,24,8,15,755.0,54.5,3.75,16.0,296.5,574.35,474.05
2017,10,24,8,30,797.0,59.0,3.9,17.0,350.0,628.38,514.49
2017,10,24,8,45,825.0,62.0,4.1,18.0,401.0,670.24,543.55
2017,10,24,9,0,853.0,65.0,4.3,19.0,452.0,705.06,566.59
2017,10,24,9,15,872.5,67.5,4.45,19.5,498.5,736.58,587.91
2017,10,24,9,30,892.0,70.0,4.6,20.0,545.0,765.63,607.21
2017,10,24,9,45,905.0,72.5,4.75,21.0,585.0,786.91,619.49
2017,10,24,10,0,918.0,75.0,4.9,22.0,625.0,805.06,629.47
2017,10,24,10,15,928.0,76.5,4.9,22.0,658.0,816.4,636.26
2017,10,24,10,30,938.0,78.0,4.9,22.0,691.0,824.3,640.72
2017,10,24,10,45,943.5,79.5,4.95,22.5,716.5,825.11,639.29
2017,10,24,11,0,949.0,81.0,5.0,23.0,742.0,822.33,635.48
2017,10,24,11,15,953.5,81.5,5.0,23.0,759.5,814.08,628.93
2017,10,24,11,30,958.0,82.0,5.0,23.0,777.0,802.25,619.99
2017,10,24,11,45,957.0,84.5,5.05,23.5,785.0,784.89,606.28
2017,10,24,12,0,956.0,87.0,5.1,24.0,793.0,764.16,590.29
2017,10,24,12,15,956.5,87.0,5.15,24.0,793.5,738.71,572.14
2017,10,24,12,30,957.0,87.0,5.2,24.0,794.0,710.1,550.1
2017,10,24,12,45,956.5,85.5,5.3,24.5,785.5,676.38,523.09
2017,10,24,13,0,956.0,84.0,5.4,25.0,777.0,639.86,493.53
2017,10,24,13,15,952.5,83.5,5.4,25.0,760.0,599.95,461.51
2017,10,24,13,30,949.0,83.0,5.4,25.0,743.0,557.74,426.99
2017,10,24,13,45,945.0,81.0,5.45,25.0,718.5,511.82,388.9
2017,10,24,14,0,941.0,79.0,5.5,25.0,694.0,464.05,348.35
2017,10,24,14,15,932.5,77.5,5.5,24.5,661.0,413.41,305.1
2017,10,24,14,30,924.0,76.0,5.5,24.0,628.0,361.74,259.94
2017,10,24,14,45,913.5,73.0,5.5,24.0,588.5,307.47,211.62
2017,10,24,15,0,903.0,70.0,5.5,24.0,549.0,252.88,163.27
2017,10,24,15,15,884.5,67.5,5.45,23.5,503.0,197.31,116.54
2017,10,24,15,30,866.0,65.0,5.4,23.0,457.0,142.71,75.28
2017,10,24,15,45,839.5,62.0,5.35,23.0,406.0,88.53,44.37
2017,10,24,16,0,813.0,59.0,5.3,23.0,355.0,41.88,30.64
2017,10,24,16,15,771.5,54.5,4.85,22.0,300.5,39.89,29.11
2017,10,24,16,30,730.0,50.0,4.4,21.0,246.0,37.85,27.45
2017,10,24,16,45,660.5,44.5,4.0,20.5,191.5,34.86,24.75
2017,10,24,17,0,591.0,39.0,3.6,20.0,137.0,31.88,21.86
2017,10,24,17,15,462.0,29.5,3.35,19.0,88.0,24.85,15.16
2017,10,24,17,30,333.0,20.0,3.1,18.0,39.0,17.55,1.79
2017,10,24,17,45,166.5,10.0,2.85,17.0,19.5,9.53,0.0
2017,10,24,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,25,6,45,173.5,9.5,1.7,9.5,19.5,81.89,0.0
2017,10,25,7,0,347.0,19.0,1.8,10.0,39.0,198.33,68.81
2017,10,25,7,15,475.0,28.0,2.05,11.0,88.0,295.07,233.22
2017,10,25,7,30,603.0,37.0,2.3,12.0,137.0,393.3,321.96
2017,10,25,7,45,670.5,43.0,2.6,13.0,191.5,461.3,381.52
2017,10,25,8,0,738.0,49.0,2.9,14.0,246.0,532.1,440.39
2017,10,25,8,15,780.0,53.0,2.7,15.0,300.5,586.04,481.8
2017,10,25,8,30,822.0,57.0,2.5,16.0,355.0,639.97,520.35
2017,10,25,8,45,849.0,60.5,2.3,17.0,406.5,676.81,543.36
2017,10,25,9,0,876.0,64.0,2.1,18.0,458.0,717.4,568.08
2017,10,25,9,15,895.5,66.5,2.15,19.0,505.0,749.25,587.26
2017,10,25,9,30,915.0,69.0,2.2,20.0,552.0,778.54,604.32
2017,10,25,9,45,928.5,70.5,2.25,21.0,592.5,799.22,615.1
2017,10,25,10,0,942.0,72.0,2.3,22.0,633.0,816.72,623.68
2017,10,25,10,15,951.5,73.5,2.35,22.5,666.5,827.76,629.03
2017,10,25,10,30,961.0,75.0,2.4,23.0,700.0,835.25,632.11
2017,10,25,10,45,967.5,76.0,2.5,23.5,726.0,836.22,631.26
2017,10,25,11,0,974.0,77.0,2.6,24.0,752.0,833.5,628.06
2017,10,25,11,15,978.0,78.0,2.65,24.0,769.5,825.17,622.06
2017,10,25,11,30,982.0,79.0,2.7,24.0,787.0,813.16,613.7
2017,10,25,11,45,976.5,83.5,2.75,24.5,794.5,794.22,599.51
2017,10,25,12,0,971.0,88.0,2.8,25.0,802.0,771.94,583.16
2017,10,25,12,15,971.0,88.0,2.75,25.0,801.5,745.76,564.57
2017,10,25,12,30,971.0,88.0,2.7,25.0,801.0,716.4,542.4
2017,10,25,12,45,968.5,87.5,2.7,25.5,792.0,681.97,515.52
2017,10,25,13,0,966.0,87.0,2.7,26.0,783.0,644.8,486.26
2017,10,25,13,15,961.0,86.0,2.6,26.0,765.0,603.24,453.84
2017,10,25,13,30,956.0,85.0,2.5,26.0,747.0,559.48,419.09
2017,10,25,13,45,949.0,83.5,2.45,26.5,720.5,512.35,380.42
2017,10,25,14,0,942.0,82.0,2.4,27.0,694.0,463.62,339.68
2017,10,25,14,15,931.5,80.5,2.3,26.5,660.0,412.22,297.18
2017,10,25,14,30,921.0,79.0,2.2,26.0,626.0,359.99,252.93
2017,10,25,14,45,892.0,82.0,2.1,26.0,582.5,306.03,206.73
2017,10,25,15,0,863.0,85.0,2.0,26.0,539.0,248.17,157.97
2017,10,25,15,15,841.0,81.5,1.8,26.0,492.0,193.02,112.86
2017,10,25,15,30,819.0,78.0,1.6,26.0,445.0,139.43,73.58
2017,10,25,15,45,787.5,74.0,1.4,26.0,394.0,86.82,44.79
2017,10,25,16,0,756.0,70.0,1.2,26.0,343.0,50.78,37.82
2017,10,25,16,15,709.0,64.5,1.1,25.0,288.5,48.33,35.99
2017,10,25,16,30,662.0,59.0,1.0,24.0,234.0,41.75,30.45
2017,10,25,16,45,587.0,51.5,0.9,23.5,180.5,37.76,26.92
2017,10,25,17,0,512.0,44.0,0.8,23.0,127.0,33.66,23.08
2017,10,25,17,15,377.0,32.0,0.9,22.0,80.5,25.16,15.1
2017,10,25,17,30,242.0,20.0,1.0,21.0,34.0,16.19,0.0
2017,10,25,17,45,121.0,10.0,1.15,20.0,17.0,9.53,0.0
2017,10,25,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,45,118.5,10.5,2.85,10.5,17.0,59.44,0.0
2017,10,26,7,0,237.0,21.0,3.1,11.0,34.0,152.67,37.04
2017,10,26,7,15,373.0,32.5,3.25,11.5,80.5,253.36,199.62
2017,10,26,7,30,509.0,44.0,3.4,12.0,127.0,353.82,290.94
2017,10,26,7,45,586.0,51.5,3.55,13.0,180.5,424.87,353.21
2017,10,26,8,0,663.0,59.0,3.7,14.0,234.0,499.72,415.69
2017,10,26,8,15,710.0,64.5,3.75,15.0,288.0,552.2,457.6
2017,10,26,8,30,757.0,70.0,3.8,16.0,342.0,609.24,501.05
2017,10,26,8,45,789.0,74.0,3.85,17.0,393.5,653.88,532.67
2017,10,26,9,0,821.0,78.0,3.9,18.0,445.0,697.15,561.85
2017,10,26,9,15,842.5,81.0,4.45,19.0,491.5,729.76,584.31
2017,10,26,9,30,864.0,84.0,5.0,20.0,538.0,759.94,605.35
2017,10,26,9,45,879.5,86.5,5.55,21.5,578.0,782.26,619.07
2017,10,26,10,0,895.0,89.0,6.1,23.0,618.0,796.38,626.53
2017,10,26,10,15,905.5,91.0,6.15,23.5,651.5,808.19,632.79
2017,10,26,10,30,916.0,93.0,6.2,24.0,685.0,816.63,636.69
2017,10,26,10,45,923.0,94.0,6.3,24.5,710.5,817.79,635.65
2017,10,26,11,0,930.0,95.0,6.4,25.0,736.0,815.44,632.24
2017,10,26,11,15,934.5,96.0,6.35,25.5,753.0,807.64,624.5
2017,10,26,11,30,939.0,97.0,6.3,26.0,770.0,796.31,614.41
2017,10,26,11,45,949.0,93.5,6.3,26.5,780.5,780.88,601.74
2017,10,26,12,0,959.0,90.0,6.3,27.0,791.0,761.85,586.64
2017,10,26,12,15,958.5,89.5,6.25,27.0,790.5,735.12,566.6
2017,10,26,12,30,958.0,89.0,6.2,27.0,790.0,705.31,543.25
2017,10,26,12,45,953.0,89.5,6.2,27.5,780.0,670.73,515.13
2017,10,26,13,0,948.0,90.0,6.2,28.0,770.0,633.61,484.75
2017,10,26,13,15,942.5,89.5,6.15,28.0,751.5,592.92,452.08
2017,10,26,13,30,937.0,89.0,6.1,28.0,733.0,550.11,417.12
2017,10,26,13,45,927.5,88.5,6.05,28.0,706.5,503.56,378.56
2017,10,26,14,0,918.0,88.0,6.0,28.0,680.0,455.65,338.05
2017,10,26,14,15,906.5,86.0,5.9,28.0,646.0,404.59,294.25
2017,10,26,14,30,895.0,84.0,5.8,28.0,612.0,352.86,249.14
2017,10,26,14,45,877.5,82.0,5.7,28.0,571.0,299.12,202.28
2017,10,26,15,0,860.0,80.0,5.6,28.0,530.0,240.39,152.03
2017,10,26,15,15,838.0,77.0,5.35,27.5,483.5,185.99,107.57
2017,10,26,15,30,816.0,74.0,5.1,27.0,437.0,133.13,69.14
2017,10,26,15,45,783.5,70.5,4.9,27.0,386.0,81.22,41.45
2017,10,26,16,0,751.0,67.0,4.7,27.0,335.0,48.46,35.7
2017,10,26,16,15,704.0,61.5,4.2,26.0,281.5,45.9,33.74
2017,10,26,16,30,657.0,56.0,3.7,25.0,228.0,43.31,31.62
2017,10,26,16,45,578.5,49.0,3.25,24.5,175.0,35.8,25.07
2017,10,26,17,0,500.0,42.0,2.8,24.0,122.0,32.03,21.51
2017,10,26,17,15,365.0,30.5,2.65,23.0,76.5,23.92,13.86
2017,10,26,17,30,230.0,19.0,2.5,22.0,31.0,15.37,0.0
2017,10,26,17,45,115.0,9.5,2.45,21.0,15.5,9.05,0.0
2017,10,26,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,10,27,6,45,85.0,9.5,6.25,11.0,14.0,44.28,0.0
2017,10,27,7,0,170.0,19.0,6.4,11.0,28.0,118.49,13.42
2017,10,27,7,15,295.5,33.0,6.7,11.0,71.0,214.18,168.7
2017,10,27,7,30,421.0,47.0,7.0,11.0,114.0,308.26,256.5
2017,10,27,7,45,494.0,57.0,7.35,11.5,164.5,376.72,318.9
2017,10,27,8,0,567.0,67.0,7.7,12.0,215.0,448.83,382.33
2017,10,27,8,15,616.5,74.0,7.7,12.0,266.5,505.27,431.15
2017,10,27,8,30,666.0,81.0,7.7,12.0,318.0,562.51,479.15
2017,10,27,8,45,696.0,87.5,7.7,12.5,367.0,605.9,513.53
2017,10,27,9,0,726.0,94.0,7.7,13.0,416.0,648.16,546.05
2017,10,27,9,15,750.5,98.0,7.65,13.5,461.0,681.88,570.3
2017,10,27,9,30,775.0,102.0,7.6,14.0,506.0,710.63,590.25
2017,10,27,9,45,537.5,179.0,7.6,14.5,469.0,620.03,512.53
2017,10,27,10,0,300.0,256.0,7.6,15.0,432.0,512.05,419.38
2017,10,27,10,15,311.0,269.5,7.5,15.0,461.0,532.14,434.6
2017,10,27,10,30,322.0,283.0,7.4,15.0,490.0,550.79,448.31
2017,10,27,10,45,573.5,206.0,7.35,15.5,592.0,666.98,543.29
2017,10,27,11,0,825.0,129.0,7.3,16.0,694.0,772.04,625.64
2017,10,27,11,15,830.5,130.5,7.2,16.0,711.0,765.7,619.48
2017,10,27,11,30,836.0,132.0,7.1,16.0,728.0,756.11,611.38
2017,10,27,11,45,821.0,142.0,7.05,16.5,733.0,737.07,594.35
2017,10,27,12,0,806.0,152.0,7.0,17.0,738.0,715.42,575.07
2017,10,27,12,15,459.5,251.5,6.95,17.0,586.0,554.05,444.24
2017,10,27,12,30,113.0,351.0,6.9,17.0,434.0,399.72,317.22
2017,10,27,12,45,73.0,320.5,6.85,17.5,374.0,340.85,270.0
2017,10,27,13,0,33.0,290.0,6.8,18.0,314.0,285.3,225.19
2017,10,27,13,15,25.5,268.5,6.7,17.5,286.5,259.83,205.43
2017,10,27,13,30,18.0,247.0,6.6,17.0,259.0,234.78,185.88
2017,10,27,13,45,42.5,266.5,6.55,17.0,294.0,257.58,204.24
2017,10,27,14,0,67.0,286.0,6.5,17.0,329.0,278.78,220.93
2017,10,27,14,15,255.0,253.5,6.4,16.5,405.0,305.85,239.9
2017,10,27,14,30,443.0,221.0,6.3,16.0,481.0,317.15,243.24
2017,10,27,14,45,363.5,220.5,6.2,16.0,424.0,273.39,207.52
2017,10,27,15,0,284.0,220.0,6.1,16.0,367.0,233.23,176.09
2017,10,27,15,15,189.0,204.0,6.1,15.5,298.0,192.72,146.83
2017,10,27,15,30,94.0,188.0,6.1,15.0,229.0,162.92,127.43
2017,10,27,15,45,85.5,168.0,6.1,15.0,202.5,138.79,109.57
2017,10,27,16,0,77.0,148.0,6.1,15.0,176.0,118.82,99.72
2017,10,27,16,15,67.5,125.0,6.0,14.5,146.5,101.84,85.06
2017,10,27,16,30,58.0,102.0,5.9,14.0,117.0,84.42,69.69
2017,10,27,16,45,210.5,77.0,5.85,13.5,112.5,60.28,48.02
2017,10,27,17,0,363.0,52.0,5.8,13.0,108.0,39.8,29.39
2017,10,27,17,15,244.0,35.5,5.6,12.5,66.5,27.66,17.6
2017,10,27,17,30,125.0,19.0,5.4,12.0,25.0,15.02,0.0
2017,10,27,17,45,62.5,9.5,5.25,11.5,12.5,9.05,0.0
2017,10,27,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,146.0,9.0,3.1,2.5,16.0,68.74,0.0
2017,10,28,7,0,292.0,18.0,3.3,3.0,32.0,166.62,0.0
2017,10,28,7,15,429.5,28.0,3.25,3.5,79.5,267.72,214.66
2017,10,28,7,30,567.0,38.0,3.2,4.0,127.0,369.06,311.11
2017,10,28,7,45,636.5,45.0,3.2,5.0,180.5,437.52,373.17
2017,10,28,8,0,706.0,52.0,3.2,6.0,234.0,508.86,434.34
2017,10,28,8,15,750.5,57.0,3.45,7.0,288.0,564.17,480.2
2017,10,28,8,30,795.0,62.0,3.7,8.0,342.0,619.61,524.21
2017,10,28,8,45,820.5,66.5,4.0,9.0,392.5,660.96,554.82
2017,10,28,9,0,846.0,71.0,4.3,10.0,443.0,700.61,583.42
2017,10,28,9,15,683.5,118.5,4.35,10.5,439.5,653.88,543.52
2017,10,28,9,30,521.0,166.0,4.4,11.0,436.0,588.34,487.45
2017,10,28,9,45,511.5,183.5,4.45,11.5,465.5,603.27,497.13
2017,10,28,10,0,502.0,201.0,4.5,12.0,495.0,615.56,504.26
2017,10,28,10,15,515.0,208.5,4.45,12.5,524.5,631.96,514.77
2017,10,28,10,30,528.0,216.0,4.4,13.0,554.0,646.19,523.49
2017,10,28,10,45,505.5,234.5,4.4,13.5,568.0,642.38,517.83
2017,10,28,11,0,483.0,253.0,4.4,14.0,582.0,636.24,510.6
2017,10,28,11,15,482.5,260.5,4.35,14.0,595.5,633.53,507.42
2017,10,28,11,30,482.0,268.0,4.3,14.0,609.0,628.76,502.68
2017,10,28,11,45,479.5,272.5,4.3,14.5,615.5,617.67,492.49
2017,10,28,12,0,477.0,277.0,4.3,15.0,622.0,604.8,481.0
2017,10,28,12,15,712.0,186.5,4.3,15.0,701.0,659.99,526.0
2017,10,28,12,30,947.0,96.0,4.3,15.0,780.0,697.86,556.25
2017,10,28,12,45,943.5,95.5,4.3,15.5,770.5,663.57,527.33
2017,10,28,13,0,940.0,95.0,4.3,16.0,761.0,626.69,496.41
2017,10,28,13,15,935.0,94.0,4.3,16.0,743.0,586.13,463.04
2017,10,28,13,30,930.0,93.0,4.3,16.0,725.0,543.46,427.23
2017,10,28,13,45,923.0,91.5,4.3,16.0,699.0,497.53,387.98
2017,10,28,14,0,916.0,90.0,4.3,16.0,673.0,450.05,346.48
2017,10,28,14,15,905.0,88.0,4.3,16.0,639.5,399.4,301.52
2017,10,28,14,30,894.0,86.0,4.3,16.0,606.0,348.02,255.09
2017,10,28,14,45,880.0,83.0,4.3,16.0,565.5,294.57,206.65
2017,10,28,15,0,866.0,80.0,4.3,16.0,525.0,235.84,154.43
2017,10,28,15,15,844.0,77.0,4.2,16.0,478.5,181.36,108.26
2017,10,28,15,30,822.0,74.0,4.1,16.0,432.0,128.42,68.94
2017,10,28,15,45,790.5,70.0,4.0,16.0,381.5,76.13,41.46
2017,10,28,16,0,759.0,66.0,3.9,16.0,331.0,48.01,37.06
2017,10,28,16,15,711.0,60.5,3.4,15.0,277.0,45.41,34.96
2017,10,28,16,30,663.0,55.0,2.9,14.0,223.0,42.78,32.69
2017,10,28,16,45,586.0,47.5,2.4,13.5,170.0,34.87,25.48
2017,10,28,17,0,509.0,40.0,1.9,13.0,117.0,30.58,21.31
2017,10,28,17,15,368.0,28.5,1.75,12.0,72.0,22.38,13.09
2017,10,28,17,30,227.0,17.0,1.6,11.0,27.0,13.71,0.0
2017,10,28,17,45,113.5,8.5,1.45,10.0,13.5,8.1,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,45,137.5,8.5,1.35,4.5,15.0,64.39,0.0
2017,10,29,7,0,275.0,17.0,1.4,5.0,30.0,160.69,0.0
2017,10,29,7,15,415.0,27.5,1.75,6.0,76.5,258.62,203.04
2017,10,29,7,30,555.0,38.0,2.1,7.0,123.0,360.7,298.98
2017,10,29,7,45,630.5,44.5,2.5,8.5,177.0,431.36,361.85
2017,10,29,8,0,706.0,51.0,2.9,10.0,231.0,505.23,424.28
2017,10,29,8,15,751.5,55.5,2.95,11.0,285.0,560.35,468.77
2017,10,29,8,30,797.0,60.0,3.0,12.0,339.0,615.66,511.32
2017,10,29,8,45,827.5,63.5,3.1,13.0,390.5,659.15,542.41
2017,10,29,9,0,858.0,67.0,3.2,14.0,442.0,695.85,567.04
2017,10,29,9,15,879.0,69.5,3.25,15.0,488.5,727.92,587.4
2017,10,29,9,30,900.0,72.0,3.3,16.0,535.0,757.57,605.59
2017,10,29,9,45,914.5,74.5,3.4,17.0,575.5,779.6,618.18
2017,10,29,10,0,929.0,77.0,3.5,18.0,616.0,798.5,628.46
2017,10,29,10,15,939.5,78.5,3.4,18.5,649.5,809.91,633.54
2017,10,29,10,30,950.0,80.0,3.3,19.0,683.0,817.85,636.24
2017,10,29,10,45,956.5,81.0,3.25,19.5,708.5,818.61,634.25
2017,10,29,11,0,963.0,82.0,3.2,20.0,734.0,815.74,629.91
2017,10,29,11,15,967.0,83.0,3.2,20.5,751.5,807.37,622.15
2017,10,29,11,30,971.0,84.0,3.2,21.0,769.0,795.37,612.05
2017,10,29,11,45,971.0,85.0,3.2,21.5,777.0,776.95,597.6
2017,10,29,12,0,971.0,86.0,3.2,22.0,785.0,755.15,580.93
2017,10,29,12,15,970.5,86.0,3.25,22.0,784.5,728.73,561.43
2017,10,29,12,30,970.0,86.0,3.3,22.0,784.0,699.18,538.93
2017,10,29,12,45,967.5,85.5,3.35,22.5,774.0,664.95,511.61
2017,10,29,13,0,965.0,85.0,3.4,23.0,764.0,627.99,481.82
2017,10,29,13,15,960.0,84.5,3.4,23.0,746.0,587.15,449.31
2017,10,29,13,30,955.0,84.0,3.4,23.0,728.0,544.12,414.35
2017,10,29,13,45,947.0,82.5,3.45,23.0,702.0,496.87,375.4
2017,10,29,14,0,939.0,81.0,3.5,23.0,676.0,448.11,334.21
2017,10,29,14,15,928.5,79.5,3.5,23.0,642.0,397.18,290.26
2017,10,29,14,30,918.0,78.0,3.5,23.0,608.0,345.44,244.77
2017,10,29,14,45,898.0,77.5,3.55,23.0,566.5,291.57,197.51
2017,10,29,15,0,878.0,77.0,3.6,23.0,525.0,238.29,151.31
2017,10,29,15,15,856.0,74.0,3.5,22.5,478.5,177.91,102.15
2017,10,29,15,30,834.0,71.0,3.4,22.0,432.0,124.46,64.03
2017,10,29,15,45,803.0,67.0,3.3,22.0,381.0,71.67,37.78
2017,10,29,16,0,772.0,63.0,3.2,22.0,330.0,45.73,34.16
2017,10,29,16,15,725.0,58.0,2.8,20.5,276.5,43.46,32.44
2017,10,29,16,30,678.0,53.0,2.4,19.0,223.0,41.17,30.58
2017,10,29,16,45,601.0,46.0,2.05,18.0,170.0,36.96,26.79
2017,10,29,17,0,524.0,39.0,1.7,17.0,117.0,29.87,20.26
2017,10,29,17,15,380.0,27.5,1.75,16.0,71.5,21.61,12.01
2017,10,29,17,30,236.0,16.0,1.8,15.0,26.0,12.88,0.0
2017,10,29,17,45,118.0,8.0,1.85,14.5,13.0,7.63,0.0
2017,10,29,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
