Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,6,45,120.0,8.5,1.9,7.5,14.0,56.9,0.0
2017,10,30,7,0,240.0,17.0,2.0,8.0,28.0,143.31,0.0
2017,10,30,7,15,383.5,28.0,2.2,9.0,73.0,248.62,191.62
2017,10,30,7,30,527.0,39.0,2.4,10.0,118.0,350.6,287.38
2017,10,30,7,45,602.0,46.5,2.6,11.0,171.0,415.3,345.38
2017,10,30,8,0,677.0,54.0,2.8,12.0,224.0,488.9,407.55
2017,10,30,8,15,724.0,59.0,2.7,13.0,277.5,544.61,451.88
2017,10,30,8,30,771.0,64.0,2.6,14.0,331.0,600.59,494.13
2017,10,30,8,45,801.0,68.0,2.55,15.0,381.5,643.57,524.42
2017,10,30,9,0,831.0,72.0,2.5,16.0,432.0,685.1,551.74
2017,10,30,9,15,852.5,75.0,3.0,17.0,478.0,717.48,574.35
2017,10,30,9,30,874.0,78.0,3.5,18.0,524.0,742.2,590.87
2017,10,30,9,45,888.0,80.5,4.0,19.0,563.5,763.37,604.53
2017,10,30,10,0,902.0,83.0,4.5,20.0,603.0,781.51,616.12
2017,10,30,10,15,912.5,84.5,4.5,20.5,636.0,792.65,621.63
2017,10,30,10,30,923.0,86.0,4.5,21.0,669.0,800.43,624.84
2017,10,30,10,45,928.5,88.0,4.5,22.0,694.0,801.48,622.12
2017,10,30,11,0,934.0,90.0,4.5,23.0,719.0,799.0,617.08
2017,10,30,11,15,938.5,91.0,4.4,23.0,736.0,791.17,610.32
2017,10,30,11,30,943.0,92.0,4.3,23.0,753.0,779.81,601.4
2017,10,30,11,45,942.5,93.0,4.25,23.5,760.5,761.43,586.65
2017,10,30,12,0,942.0,94.0,4.2,24.0,768.0,739.79,569.62
2017,10,30,12,15,941.5,94.0,4.05,24.5,767.5,714.0,548.24
2017,10,30,12,30,941.0,94.0,3.9,25.0,767.0,685.19,524.51
2017,10,30,12,45,936.0,94.5,3.8,25.5,757.0,651.25,496.98
2017,10,30,13,0,931.0,95.0,3.7,26.0,747.0,614.83,467.29
2017,10,30,13,15,925.0,94.0,3.55,26.0,729.0,574.2,434.83
2017,10,30,13,30,919.0,93.0,3.4,26.0,711.0,531.56,400.2
2017,10,30,13,45,908.5,92.5,3.3,26.0,684.5,485.58,362.39
2017,10,30,14,0,898.0,92.0,3.2,26.0,658.0,438.37,322.77
2017,10,30,14,15,885.5,90.0,3.05,26.0,624.0,388.19,279.99
2017,10,30,14,30,873.0,88.0,2.9,26.0,590.0,332.93,232.67
2017,10,30,14,45,853.0,86.5,2.75,26.0,549.0,280.11,187.06
2017,10,30,15,0,833.0,85.0,2.6,26.0,508.0,228.08,142.76
2017,10,30,15,15,809.0,82.0,2.4,25.5,461.5,175.33,100.69
2017,10,30,15,30,785.0,79.0,2.2,25.0,415.0,124.38,65.43
2017,10,30,15,45,748.0,75.0,2.0,25.0,364.5,74.3,41.69
2017,10,30,16,0,711.0,71.0,1.8,25.0,314.0,47.57,35.29
2017,10,30,16,15,660.0,65.0,1.6,24.0,261.5,45.08,33.35
2017,10,30,16,30,609.0,59.0,1.4,23.0,209.0,42.52,31.21
2017,10,30,16,45,524.5,50.5,1.2,22.0,157.5,37.68,26.91
2017,10,30,17,0,440.0,42.0,1.0,21.0,106.0,32.67,22.23
2017,10,30,17,15,298.0,29.0,1.05,20.0,64.0,23.11,12.74
2017,10,30,17,30,156.0,16.0,1.1,19.0,22.0,12.98,0.0
2017,10,30,17,45,78.0,8.0,1.2,18.5,11.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,45,19.0,8.0,3.1,10.0,9.0,7.63,0.0
2017,10,31,7,0,38.0,16.0,3.1,10.0,18.0,42.85,0.0
2017,10,31,7,15,131.0,37.5,3.15,10.0,55.0,127.73,95.61
2017,10,31,7,30,224.0,59.0,3.2,10.0,92.0,214.24,175.43
2017,10,31,7,45,112.0,48.5,3.25,10.5,65.0,128.37,105.69
2017,10,31,8,0,0.0,38.0,3.3,11.0,38.0,35.28,24.9
2017,10,31,8,15,0.0,48.0,3.4,11.0,48.0,44.6,33.06
2017,10,31,8,30,0.0,58.0,3.5,11.0,58.0,53.92,41.07
2017,10,31,8,45,0.0,88.5,3.6,11.5,88.5,83.59,66.28
2017,10,31,9,0,0.0,119.0,3.7,12.0,119.0,114.22,91.87
2017,10,31,9,15,0.0,132.5,3.8,12.5,132.5,127.11,102.19
2017,10,31,9,30,0.0,146.0,3.9,13.0,146.0,139.95,112.39
2017,10,31,9,45,0.0,140.0,4.0,13.5,140.0,133.07,106.17
2017,10,31,10,0,0.0,134.0,4.1,14.0,134.0,126.61,100.39
2017,10,31,10,15,0.0,149.5,4.1,14.5,149.5,141.45,112.18
2017,10,31,10,30,0.0,165.0,4.1,15.0,165.0,156.2,123.78
2017,10,31,10,45,1.5,172.5,4.1,15.5,173.5,164.18,129.84
2017,10,31,11,0,3.0,180.0,4.1,16.0,182.0,172.1,135.85
2017,10,31,11,15,1.5,139.0,4.0,16.0,140.0,131.38,102.66
2017,10,31,11,30,0.0,98.0,3.9,16.0,98.0,91.45,70.0
2017,10,31,11,45,0.0,92.0,3.85,16.5,92.0,85.83,65.25
2017,10,31,12,0,0.0,86.0,3.8,17.0,86.0,80.22,60.51
2017,10,31,12,15,11.0,177.5,3.7,17.5,185.5,172.81,135.49
2017,10,31,12,30,22.0,269.0,3.6,18.0,285.0,263.72,207.05
2017,10,31,12,45,87.0,303.5,3.5,18.5,364.5,332.41,260.69
2017,10,31,13,0,152.0,338.0,3.4,19.0,444.0,393.71,307.2
2017,10,31,13,15,82.5,282.5,3.3,19.0,340.0,299.85,234.18
2017,10,31,13,30,13.0,227.0,3.2,19.0,236.0,214.18,167.13
2017,10,31,13,45,36.5,251.0,3.1,19.0,274.5,240.85,188.35
2017,10,31,14,0,60.0,275.0,3.0,19.0,313.0,265.55,207.38
2017,10,31,14,15,30.0,176.5,2.9,18.5,195.5,168.46,131.29
2017,10,31,14,30,0.0,78.0,2.8,18.0,78.0,72.65,54.6
2017,10,31,14,45,0.0,65.0,2.7,18.0,65.0,60.49,44.78
2017,10,31,15,0,0.0,52.0,2.6,18.0,52.0,48.36,34.83
2017,10,31,15,15,0.0,54.0,2.4,17.5,54.0,50.21,36.57
2017,10,31,15,30,0.0,56.0,2.2,17.0,56.0,52.06,38.32
2017,10,31,15,45,0.0,48.5,2.05,17.0,48.5,45.07,32.54
2017,10,31,16,0,0.0,41.0,1.9,17.0,41.0,38.07,28.17
2017,10,31,16,15,0.0,33.5,2.05,16.5,33.5,31.09,22.05
2017,10,31,16,30,0.0,26.0,2.2,16.0,26.0,24.11,15.84
2017,10,31,16,45,0.0,19.0,2.4,16.0,19.0,17.61,9.92
2017,10,31,17,0,0.0,12.0,2.6,16.0,12.0,11.11,4.0
2017,10,31,17,15,0.0,7.0,2.85,15.5,7.0,6.48,0.0
2017,10,31,17,30,0.0,2.0,3.1,15.0,2.0,1.91,0.0
2017,10,31,17,45,0.0,1.0,3.35,14.5,1.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,6,45,43.5,8.0,0.65,11.0,10.0,0.0,0.0
2017,11,1,7,0,87.0,16.0,0.7,11.0,20.0,53.52,0.0
2017,11,1,7,15,210.0,33.0,0.65,11.5,59.0,168.28,124.44
2017,11,1,7,30,333.0,50.0,0.6,12.0,98.0,258.21,207.57
2017,11,1,7,45,428.5,59.5,0.55,12.5,147.5,334.12,272.33
2017,11,1,8,0,524.0,69.0,0.5,13.0,197.0,415.62,338.58
2017,11,1,8,15,265.0,94.5,0.7,13.5,159.5,283.99,233.69
2017,11,1,8,30,6.0,120.0,0.9,14.0,122.0,123.52,98.68
2017,11,1,8,45,10.5,138.0,1.1,15.0,142.5,143.95,115.65
2017,11,1,9,0,15.0,156.0,1.3,16.0,163.0,164.5,131.84
2017,11,1,9,15,17.5,172.5,1.55,16.5,181.0,182.04,145.57
2017,11,1,9,30,20.0,189.0,1.8,17.0,199.0,199.58,159.13
2017,11,1,9,45,13.0,187.0,2.1,18.0,194.0,190.69,150.87
2017,11,1,10,0,6.0,185.0,2.4,19.0,189.0,182.18,143.05
2017,11,1,10,15,7.5,195.0,2.55,19.5,200.0,192.37,150.67
2017,11,1,10,30,9.0,205.0,2.7,20.0,211.0,202.51,158.17
2017,11,1,10,45,91.5,262.0,2.85,21.0,323.0,328.02,257.14
2017,11,1,11,0,174.0,319.0,3.0,22.0,435.0,452.17,350.72
2017,11,1,11,15,170.0,328.0,3.1,22.5,444.0,452.34,349.1
2017,11,1,11,30,166.0,337.0,3.2,23.0,453.0,451.79,347.55
2017,11,1,11,45,340.0,296.5,3.35,24.0,536.0,531.32,408.28
2017,11,1,12,0,514.0,256.0,3.5,25.0,619.0,602.43,460.5
2017,11,1,12,15,694.0,183.5,3.55,25.5,674.5,634.83,484.8
2017,11,1,12,30,874.0,111.0,3.6,26.0,730.0,653.13,498.2
2017,11,1,12,45,872.5,110.0,3.65,26.5,721.0,621.81,472.91
2017,11,1,13,0,871.0,109.0,3.7,27.0,712.0,587.23,445.1
2017,11,1,13,15,865.0,108.0,3.7,27.0,694.5,548.12,414.17
2017,11,1,13,30,859.0,107.0,3.7,27.0,677.0,507.19,381.17
2017,11,1,13,45,850.5,105.0,3.75,27.5,652.0,462.67,344.08
2017,11,1,14,0,842.0,103.0,3.8,28.0,627.0,416.97,305.33
2017,11,1,14,15,829.0,101.0,3.8,28.0,594.0,368.79,264.52
2017,11,1,14,30,816.0,99.0,3.8,28.0,561.0,320.32,222.8
2017,11,1,14,45,792.5,98.0,3.85,28.0,521.0,270.14,179.94
2017,11,1,15,0,769.0,97.0,3.9,28.0,481.0,221.25,138.9
2017,11,1,15,15,743.5,93.0,3.8,27.5,436.5,166.31,95.87
2017,11,1,15,30,718.0,89.0,3.7,27.0,392.0,117.8,63.17
2017,11,1,15,45,679.0,84.0,3.65,27.0,343.0,70.48,41.74
2017,11,1,16,0,640.0,79.0,3.6,27.0,294.0,53.98,40.43
2017,11,1,16,15,586.5,72.0,3.3,26.0,243.5,50.98,38.06
2017,11,1,16,30,533.0,65.0,3.0,25.0,193.0,47.89,35.48
2017,11,1,16,45,447.0,55.0,2.7,24.0,144.0,41.97,30.25
2017,11,1,17,0,361.0,45.0,2.4,23.0,95.0,35.82,24.54
2017,11,1,17,15,229.0,29.5,2.4,22.0,56.5,23.09,12.01
2017,11,1,17,30,97.0,14.0,2.4,21.0,18.0,13.34,0.0
2017,11,1,17,45,48.5,7.0,2.4,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,6,45,31.5,7.5,3.55,19.5,9.0,0.0,0.0
2017,11,2,7,0,63.0,15.0,3.7,20.0,18.0,41.81,0.0
2017,11,2,7,15,185.0,32.5,3.8,20.5,56.0,155.35,109.6
2017,11,2,7,30,307.0,50.0,3.9,21.0,94.0,243.91,191.59
2017,11,2,7,45,389.5,62.5,4.05,21.5,141.5,312.91,251.33
2017,11,2,8,0,472.0,75.0,4.2,22.0,189.0,389.44,315.08
2017,11,2,8,15,528.0,83.5,4.35,22.5,239.0,448.01,362.69
2017,11,2,8,30,584.0,92.0,4.5,23.0,289.0,507.71,409.65
2017,11,2,8,45,292.0,89.5,4.7,23.5,188.0,315.19,255.33
2017,11,2,9,0,0.0,87.0,4.9,24.0,87.0,81.57,61.12
2017,11,2,9,15,0.0,97.0,4.95,24.5,97.0,91.16,68.71
2017,11,2,9,30,0.0,107.0,5.0,25.0,107.0,100.73,76.06
2017,11,2,9,45,2.0,142.0,5.1,25.5,143.5,136.63,104.39
2017,11,2,10,0,4.0,177.0,5.2,26.0,180.0,172.61,132.33
2017,11,2,10,15,5.0,186.5,5.1,26.5,190.5,181.99,139.07
2017,11,2,10,30,6.0,196.0,5.0,27.0,201.0,191.33,145.78
2017,11,2,10,45,59.0,255.0,4.95,27.5,295.0,296.33,227.28
2017,11,2,11,0,112.0,314.0,4.9,28.0,389.0,393.15,300.11
2017,11,2,11,15,112.5,322.0,4.8,28.0,398.5,397.13,302.24
2017,11,2,11,30,113.0,330.0,4.7,28.0,408.0,400.61,304.26
2017,11,2,11,45,206.0,328.0,4.65,28.5,472.0,462.84,351.0
2017,11,2,12,0,299.0,326.0,4.6,29.0,536.0,519.03,391.99
2017,11,2,12,15,238.0,334.5,4.5,29.0,501.5,471.88,355.75
2017,11,2,12,30,177.0,343.0,4.4,29.0,467.0,431.18,324.59
2017,11,2,12,45,230.0,331.5,4.35,29.5,491.0,441.87,332.15
2017,11,2,13,0,283.0,320.0,4.3,30.0,515.0,449.17,336.61
2017,11,2,13,15,292.0,309.5,4.2,30.0,506.5,429.04,321.04
2017,11,2,13,30,301.0,299.0,4.1,30.0,498.0,407.7,304.4
2017,11,2,13,45,555.0,206.0,4.05,30.5,555.5,418.8,309.73
2017,11,2,14,0,809.0,113.0,4.0,31.0,613.0,410.51,297.37
2017,11,2,14,15,795.5,110.5,3.9,30.5,580.5,363.28,258.17
2017,11,2,14,30,782.0,108.0,3.8,30.0,548.0,315.89,218.26
2017,11,2,14,45,761.5,105.0,3.75,30.0,508.5,262.25,173.22
2017,11,2,15,0,741.0,102.0,3.7,30.0,469.0,213.46,132.68
2017,11,2,15,15,714.5,97.5,3.55,29.5,425.0,163.96,94.5
2017,11,2,15,30,688.0,93.0,3.4,29.0,381.0,116.66,63.25
2017,11,2,15,45,648.0,88.0,3.3,29.0,332.5,71.12,43.45
2017,11,2,16,0,608.0,83.0,3.2,29.0,284.0,57.34,42.9
2017,11,2,16,15,552.5,75.0,2.8,28.0,234.5,53.63,39.97
2017,11,2,16,30,497.0,67.0,2.4,27.0,185.0,49.81,36.77
2017,11,2,16,45,409.5,56.5,2.05,26.5,137.0,43.5,31.18
2017,11,2,17,0,322.0,46.0,1.7,26.0,89.0,35.47,23.85
2017,11,2,17,15,195.0,29.5,1.75,25.5,52.0,23.12,11.45
2017,11,2,17,30,68.0,13.0,1.8,25.0,15.0,12.39,0.0
2017,11,2,17,45,34.0,6.5,1.85,24.5,7.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,6,45,5.0,5.5,1.5,20.5,5.5,0.0,0.0
2017,11,3,7,0,10.0,11.0,1.6,21.0,11.0,14.82,0.0
2017,11,3,7,15,81.5,35.0,1.9,21.5,45.5,100.79,67.76
2017,11,3,7,30,153.0,59.0,2.2,22.0,80.0,168.71,130.2
2017,11,3,7,45,243.0,75.5,2.5,22.5,126.0,239.12,189.97
2017,11,3,8,0,333.0,92.0,2.8,23.0,172.0,325.67,261.11
2017,11,3,8,15,391.0,104.5,2.8,23.5,219.5,383.83,307.81
2017,11,3,8,30,449.0,117.0,2.8,24.0,267.0,444.18,354.67
2017,11,3,8,45,271.5,147.5,2.85,24.5,242.0,358.95,285.58
2017,11,3,9,0,94.0,178.0,2.9,25.0,217.0,254.27,200.0
2017,11,3,9,15,105.5,199.0,2.85,25.5,247.5,284.47,223.02
2017,11,3,9,30,117.0,220.0,2.8,26.0,278.0,324.57,252.75
2017,11,3,9,45,95.0,233.5,2.75,26.5,283.5,310.92,240.51
2017,11,3,10,0,73.0,247.0,2.7,27.0,289.0,306.71,235.63
2017,11,3,10,15,186.5,260.0,2.65,27.5,374.0,411.61,315.72
2017,11,3,10,30,300.0,273.0,2.6,28.0,459.0,515.38,391.71
2017,11,3,10,45,536.5,205.5,2.55,28.5,552.5,623.61,471.69
2017,11,3,11,0,773.0,138.0,2.5,29.0,646.0,723.37,542.7
2017,11,3,11,15,520.5,229.5,2.45,29.0,575.5,618.81,463.26
2017,11,3,11,30,268.0,321.0,2.4,29.0,505.0,512.91,382.94
2017,11,3,11,45,508.0,242.5,2.35,29.5,596.0,597.28,446.27
2017,11,3,12,0,748.0,164.0,2.3,30.0,687.0,668.3,496.86
2017,11,3,12,15,747.5,164.0,2.25,30.0,687.0,645.44,479.09
2017,11,3,12,30,747.0,164.0,2.2,30.0,687.0,620.15,460.09
2017,11,3,12,45,751.0,159.5,2.2,30.5,679.5,590.97,437.51
2017,11,3,13,0,755.0,155.0,2.2,31.0,672.0,559.41,412.89
2017,11,3,13,15,748.5,153.0,2.15,31.0,655.0,522.51,384.6
2017,11,3,13,30,742.0,151.0,2.1,31.0,638.0,484.2,354.7
2017,11,3,13,45,737.5,146.0,2.1,31.0,614.5,442.85,322.07
2017,11,3,14,0,733.0,141.0,2.1,31.0,591.0,400.36,287.75
2017,11,3,14,15,718.0,137.5,2.1,31.0,559.0,354.67,250.45
2017,11,3,14,30,703.0,134.0,2.1,31.0,527.0,309.16,212.72
2017,11,3,14,45,687.0,128.0,2.1,31.0,489.5,261.73,173.44
2017,11,3,15,0,671.0,122.0,2.1,31.0,452.0,215.09,135.43
2017,11,3,15,15,642.5,116.5,2.05,30.5,409.0,168.26,100.21
2017,11,3,15,30,614.0,111.0,2.0,30.0,366.0,124.02,71.68
2017,11,3,15,45,575.0,103.5,1.95,30.0,319.0,80.77,52.88
2017,11,3,16,0,536.0,96.0,1.9,30.0,272.0,68.35,51.9
2017,11,3,16,15,478.5,86.5,1.65,29.0,223.5,62.56,47.27
2017,11,3,16,30,421.0,77.0,1.4,28.0,175.0,57.01,42.64
2017,11,3,16,45,336.0,63.5,1.15,27.5,129.0,48.03,34.8
2017,11,3,17,0,251.0,50.0,0.9,27.0,83.0,38.69,26.34
2017,11,3,17,15,142.0,31.0,0.95,26.5,48.0,24.37,11.88
2017,11,3,17,30,33.0,12.0,1.0,26.0,13.0,11.44,0.0
2017,11,3,17,45,16.5,6.0,1.1,25.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,6,45,8.5,6.0,2.1,20.5,6.0,0.0,0.0
2017,11,4,7,0,17.0,12.0,2.2,21.0,12.0,18.76,0.0
2017,11,4,7,15,109.0,33.0,2.4,21.5,47.0,109.83,72.68
2017,11,4,7,30,201.0,54.0,2.6,22.0,82.0,185.05,143.12
2017,11,4,7,45,285.0,69.5,2.8,22.5,127.0,262.59,208.69
2017,11,4,8,0,369.0,85.0,3.0,23.0,172.0,336.93,270.3
2017,11,4,8,15,427.5,96.0,3.1,23.0,220.0,394.58,317.54
2017,11,4,8,30,486.0,107.0,3.2,23.0,268.0,454.39,365.12
2017,11,4,8,45,524.5,116.5,3.35,23.5,314.0,500.57,400.2
2017,11,4,9,0,563.0,126.0,3.5,24.0,360.0,546.67,434.32
2017,11,4,9,15,281.5,116.0,3.5,24.5,233.0,344.11,274.51
2017,11,4,9,30,0.0,106.0,3.5,25.0,106.0,99.79,75.05
2017,11,4,9,45,0.0,100.5,3.5,25.5,100.5,94.12,70.39
2017,11,4,10,0,0.0,95.0,3.5,26.0,95.0,88.67,65.74
2017,11,4,10,15,0.0,115.0,3.45,26.0,115.0,107.87,80.84
2017,11,4,10,30,0.0,135.0,3.4,26.0,135.0,127.04,95.77
2017,11,4,10,45,0.0,146.5,3.35,26.5,146.5,137.9,103.9
2017,11,4,11,0,0.0,158.0,3.3,27.0,158.0,148.7,111.93
2017,11,4,11,15,0.0,146.5,3.25,27.0,146.5,137.43,103.02
2017,11,4,11,30,0.0,135.0,3.2,27.0,135.0,126.34,94.3
2017,11,4,11,45,0.0,137.0,3.2,27.5,137.0,128.09,95.43
2017,11,4,12,0,0.0,139.0,3.2,28.0,139.0,129.83,96.54
2017,11,4,12,15,20.0,216.5,3.2,28.0,230.5,214.78,162.23
2017,11,4,12,30,40.0,294.0,3.2,28.0,322.0,299.06,225.82
2017,11,4,12,45,86.0,311.0,3.2,28.5,370.0,337.25,254.07
2017,11,4,13,0,132.0,328.0,3.2,29.0,418.0,371.69,279.02
2017,11,4,13,15,152.5,320.0,3.2,29.0,421.5,365.88,274.44
2017,11,4,13,30,173.0,312.0,3.2,29.0,425.0,358.19,268.36
2017,11,4,13,45,223.0,293.5,3.2,29.0,433.5,352.3,263.17
2017,11,4,14,0,273.0,275.0,3.2,29.0,442.0,339.23,251.91
2017,11,4,14,15,292.5,256.0,3.15,29.0,426.0,312.86,230.41
2017,11,4,14,30,312.0,237.0,3.1,29.0,410.0,284.49,206.91
2017,11,4,14,45,508.5,172.5,3.1,29.0,431.5,255.08,176.29
2017,11,4,15,0,705.0,108.0,3.1,29.0,453.0,207.74,129.83
2017,11,4,15,15,485.5,137.0,3.0,28.5,364.5,163.49,104.14
2017,11,4,15,30,266.0,166.0,2.9,28.0,276.0,144.56,100.99
2017,11,4,15,45,429.0,124.0,2.8,28.0,275.5,92.31,64.96
2017,11,4,16,0,592.0,82.0,2.7,28.0,275.0,56.91,42.72
2017,11,4,16,15,536.5,74.0,2.35,27.5,226.0,53.17,39.65
2017,11,4,16,30,481.0,66.0,2.0,27.0,177.0,49.31,36.32
2017,11,4,16,45,407.5,54.0,1.65,26.5,131.0,41.59,29.51
2017,11,4,17,0,334.0,42.0,1.3,26.0,85.0,33.49,22.11
2017,11,4,17,15,167.0,27.5,1.25,25.0,49.0,21.57,9.51
2017,11,4,17,30,0.0,13.0,1.2,24.0,13.0,12.39,0.0
2017,11,4,17,45,0.0,6.5,1.2,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.5,3.55,21.0,2.5,0.0,0.0
2017,11,5,7,0,0.0,5.0,3.6,21.0,5.0,4.77,0.0
2017,11,5,7,15,0.0,18.5,3.85,21.5,18.5,17.17,6.31
2017,11,5,7,30,0.0,32.0,4.1,22.0,32.0,29.77,18.34
2017,11,5,7,45,0.0,50.0,4.35,22.5,50.0,48.44,34.11
2017,11,5,8,0,0.0,68.0,4.6,23.0,68.0,66.63,49.35
2017,11,5,8,15,0.0,87.0,4.7,23.0,87.0,85.66,65.17
2017,11,5,8,30,0.0,106.0,4.8,23.0,106.0,104.45,80.54
2017,11,5,8,45,1.5,123.5,4.95,23.5,124.5,122.38,94.86
2017,11,5,9,0,3.0,141.0,5.1,24.0,143.0,140.29,108.93
2017,11,5,9,15,1.5,109.0,5.1,24.5,110.0,104.38,79.47
2017,11,5,9,30,0.0,77.0,5.1,25.0,77.0,71.68,52.7
2017,11,5,9,45,0.0,78.5,5.1,25.5,78.5,73.1,53.6
2017,11,5,10,0,0.0,80.0,5.1,26.0,80.0,74.51,54.48
2017,11,5,10,15,12.5,157.5,5.05,26.5,165.0,158.69,121.3
2017,11,5,10,30,25.0,235.0,5.0,27.0,250.0,244.52,187.64
2017,11,5,10,45,23.0,240.0,5.0,27.5,254.5,246.6,188.33
2017,11,5,11,0,21.0,245.0,5.0,28.0,259.0,248.69,189.2
2017,11,5,11,15,30.0,264.5,4.95,28.0,285.0,279.13,212.31
2017,11,5,11,30,39.0,284.0,4.9,28.0,311.0,302.08,229.55
2017,11,5,11,45,48.0,296.0,4.9,28.5,329.5,316.78,240.08
2017,11,5,12,0,57.0,308.0,4.9,29.0,348.0,330.62,249.9
2017,11,5,12,15,136.5,320.5,4.85,29.0,415.5,391.87,296.64
2017,11,5,12,30,216.0,333.0,4.8,29.0,483.0,443.69,335.33
2017,11,5,12,45,338.0,298.5,4.8,29.5,529.5,473.05,356.96
2017,11,5,13,0,460.0,264.0,4.8,30.0,576.0,492.75,370.53
2017,11,5,13,15,236.0,242.5,4.7,30.0,403.0,339.27,255.42
2017,11,5,13,30,12.0,221.0,4.6,30.0,230.0,207.95,155.86
2017,11,5,13,45,246.5,221.5,4.55,30.5,372.0,298.9,223.35
2017,11,5,14,0,481.0,222.0,4.5,31.0,514.0,370.34,271.54
2017,11,5,14,15,468.5,214.0,4.4,31.0,486.0,332.77,240.72
2017,11,5,14,30,456.0,206.0,4.3,31.0,458.0,295.68,210.33
2017,11,5,14,45,589.0,154.5,4.2,31.0,455.5,258.19,174.78
2017,11,5,15,0,722.0,103.0,4.1,31.0,453.0,204.76,125.93
2017,11,5,15,15,592.5,118.0,3.8,30.5,387.5,160.03,96.39
2017,11,5,15,30,463.0,133.0,3.5,30.0,322.0,127.6,80.55
2017,11,5,15,45,438.0,120.5,3.25,30.0,281.5,88.74,62.29
2017,11,5,16,0,413.0,108.0,3.0,30.0,241.0,76.63,58.83
2017,11,5,16,15,376.5,93.0,2.65,29.0,198.0,67.44,51.37
2017,11,5,16,30,340.0,78.0,2.3,28.0,155.0,57.83,43.3
2017,11,5,16,45,286.0,61.0,2.0,27.0,114.5,46.16,33.24
2017,11,5,17,0,232.0,44.0,1.7,26.0,74.0,33.97,22.43
2017,11,5,17,15,116.0,27.5,1.75,25.5,42.5,22.71,9.72
2017,11,5,17,30,0.0,11.0,1.8,25.0,11.0,10.48,0.0
2017,11,5,17,45,0.0,5.5,1.9,24.5,5.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,6,45,20.0,5.5,3.05,20.0,6.0,0.0,0.0
2017,11,6,7,0,40.0,11.0,3.1,20.0,12.0,27.47,0.0
2017,11,6,7,15,160.0,28.5,3.35,20.5,47.0,133.52,84.34
2017,11,6,7,30,280.0,46.0,3.6,21.0,82.0,221.66,172.1
2017,11,6,7,45,377.5,56.5,3.9,21.5,129.0,293.74,234.83
2017,11,6,8,0,475.0,67.0,4.2,22.0,176.0,375.72,303.49
2017,11,6,8,15,237.5,86.5,4.3,22.5,141.0,253.26,205.02
2017,11,6,8,30,0.0,106.0,4.4,23.0,106.0,104.63,80.53
2017,11,6,8,45,52.5,140.0,4.55,23.5,161.5,183.22,145.28
2017,11,6,9,0,105.0,174.0,4.7,24.0,217.0,266.66,212.16
2017,11,6,9,15,206.5,186.5,4.7,24.5,283.0,349.69,278.36
2017,11,6,9,30,308.0,199.0,4.7,25.0,349.0,445.8,352.7
2017,11,6,9,45,276.0,222.0,4.75,25.5,364.5,448.2,351.91
2017,11,6,10,0,244.0,245.0,4.8,26.0,380.0,438.54,342.42
2017,11,6,10,15,533.5,173.5,4.7,26.5,490.0,590.46,460.29
2017,11,6,10,30,823.0,102.0,4.6,27.0,600.0,725.39,559.4
2017,11,6,10,45,835.5,102.0,4.6,27.5,625.0,729.07,559.3
2017,11,6,11,0,848.0,102.0,4.6,28.0,650.0,729.5,557.72
2017,11,6,11,15,853.5,103.0,4.55,28.5,666.5,722.68,550.91
2017,11,6,11,30,859.0,104.0,4.5,29.0,683.0,712.61,541.92
2017,11,6,11,45,611.5,202.5,4.45,29.5,617.5,625.52,473.19
2017,11,6,12,0,364.0,301.0,4.4,30.0,552.0,533.47,401.15
2017,11,6,12,15,615.5,202.0,4.3,30.0,626.0,590.74,445.85
2017,11,6,12,30,867.0,103.0,4.2,30.0,700.0,626.48,472.99
2017,11,6,12,45,863.5,103.0,4.15,30.0,691.0,595.53,448.54
2017,11,6,13,0,860.0,103.0,4.1,30.0,682.0,562.24,422.25
2017,11,6,13,15,854.5,102.0,4.0,30.0,665.0,523.26,391.21
2017,11,6,13,30,849.0,101.0,3.9,30.0,648.0,483.43,358.87
2017,11,6,13,45,837.5,100.0,3.85,30.0,622.5,439.48,322.84
2017,11,6,14,0,826.0,99.0,3.8,30.0,597.0,394.62,285.33
2017,11,6,14,15,813.0,97.0,3.65,29.5,565.0,347.73,246.01
2017,11,6,14,30,800.0,95.0,3.5,29.0,533.0,300.57,205.85
2017,11,6,14,45,775.5,93.5,3.4,29.0,494.0,251.21,163.98
2017,11,6,15,0,751.0,92.0,3.3,29.0,455.0,203.27,124.39
2017,11,6,15,15,725.0,88.0,2.9,28.5,411.5,150.07,83.86
2017,11,6,15,30,699.0,84.0,2.5,28.0,368.0,103.2,54.3
2017,11,6,15,45,663.5,78.5,2.2,28.0,321.0,57.39,43.05
2017,11,6,16,0,628.0,73.0,1.9,28.0,274.0,50.11,36.99
2017,11,6,16,15,573.0,66.0,1.7,27.0,225.0,46.87,34.4
2017,11,6,16,30,518.0,59.0,1.5,26.0,176.0,43.55,31.57
2017,11,6,16,45,433.0,49.0,1.35,25.5,129.0,37.38,26.05
2017,11,6,17,0,348.0,39.0,1.2,25.0,82.0,30.97,20.01
2017,11,6,17,15,174.0,25.0,1.2,24.5,46.5,19.62,7.14
2017,11,6,17,30,0.0,11.0,1.2,24.0,11.0,10.48,0.0
2017,11,6,17,45,0.0,5.5,1.25,23.5,5.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.0,1.4,18.5,2.0,0.0,0.0
2017,11,7,7,0,0.0,4.0,1.4,19.0,4.0,3.81,0.0
2017,11,7,7,15,0.0,20.0,1.8,19.5,20.0,18.57,6.48
2017,11,7,7,30,0.0,36.0,2.2,20.0,36.0,35.28,22.87
2017,11,7,7,45,0.0,56.5,2.6,21.0,56.5,57.03,41.31
2017,11,7,8,0,0.0,77.0,3.0,22.0,77.0,77.98,58.82
2017,11,7,8,15,7.5,97.0,3.15,22.5,99.5,102.38,79.09
2017,11,7,8,30,15.0,117.0,3.3,23.0,122.0,126.94,99.13
2017,11,7,8,45,7.5,122.0,3.45,23.5,124.5,124.96,97.01
2017,11,7,9,0,0.0,127.0,3.6,24.0,127.0,123.38,95.12
2017,11,7,9,15,23.5,162.5,3.5,24.0,174.0,175.91,137.54
2017,11,7,9,30,47.0,198.0,3.4,24.0,221.0,238.64,187.14
2017,11,7,9,45,48.0,214.5,3.35,24.5,240.0,255.06,198.91
2017,11,7,10,0,49.0,231.0,3.3,25.0,259.0,271.18,210.42
2017,11,7,10,15,119.0,256.0,3.15,25.5,327.0,355.71,275.55
2017,11,7,10,30,189.0,281.0,3.0,26.0,395.0,429.87,330.87
2017,11,7,10,45,121.5,281.0,2.9,26.5,355.5,376.34,287.9
2017,11,7,11,0,54.0,281.0,2.8,27.0,316.0,315.87,240.19
2017,11,7,11,15,49.0,283.5,2.6,27.0,316.0,311.58,236.54
2017,11,7,11,30,44.0,286.0,2.4,27.0,316.0,307.33,232.78
2017,11,7,11,45,150.0,304.5,2.25,27.5,407.0,398.64,301.53
2017,11,7,12,0,256.0,323.0,2.1,28.0,498.0,482.85,362.2
2017,11,7,12,15,191.5,326.0,1.9,28.0,457.0,430.57,322.18
2017,11,7,12,30,127.0,329.0,1.7,28.0,416.0,385.23,287.88
2017,11,7,12,45,127.5,325.0,1.55,28.0,411.0,373.78,279.21
2017,11,7,13,0,128.0,321.0,1.4,28.0,406.0,361.96,270.05
2017,11,7,13,15,223.5,303.0,1.2,28.0,447.5,384.84,286.22
2017,11,7,13,30,319.0,285.0,1.0,28.0,489.0,399.02,294.69
2017,11,7,13,45,278.0,280.0,0.85,28.0,453.0,359.72,264.69
2017,11,7,14,0,237.0,275.0,0.7,28.0,417.0,325.89,239.1
2017,11,7,14,15,159.5,258.5,0.7,27.5,351.5,272.48,200.9
2017,11,7,14,30,82.0,242.0,0.7,27.0,286.0,230.32,171.46
2017,11,7,14,45,96.5,226.5,0.75,27.0,275.0,213.77,158.55
2017,11,7,15,0,111.0,211.0,0.8,27.0,264.0,190.87,140.5
2017,11,7,15,15,147.5,190.0,1.0,26.5,254.0,169.54,123.35
2017,11,7,15,30,184.0,169.0,1.2,26.0,244.0,144.44,104.6
2017,11,7,15,45,160.0,152.0,1.4,26.0,211.0,117.49,93.88
2017,11,7,16,0,136.0,135.0,1.6,26.0,178.0,104.26,83.03
2017,11,7,16,15,227.0,110.0,1.7,25.0,166.5,83.38,65.72
2017,11,7,16,30,318.0,85.0,1.8,24.0,155.0,63.5,48.83
2017,11,7,16,45,238.0,67.0,1.9,23.5,111.5,52.99,39.47
2017,11,7,17,0,158.0,49.0,2.0,23.0,68.0,39.33,27.05
2017,11,7,17,15,79.0,24.5,2.35,22.5,34.0,20.33,7.01
2017,11,7,17,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,6,45,5.5,3.5,5.0,10.0,3.5,0.0,0.0
2017,11,8,7,0,11.0,7.0,5.0,10.0,7.0,11.28,0.0
2017,11,8,7,15,86.0,28.5,5.05,10.0,38.5,88.61,51.14
2017,11,8,7,30,161.0,50.0,5.1,10.0,70.0,158.41,126.56
2017,11,8,7,45,80.5,33.5,5.15,10.0,43.5,88.91,71.33
2017,11,8,8,0,0.0,17.0,5.2,10.0,17.0,15.75,8.01
2017,11,8,8,15,0.0,22.5,5.2,10.0,22.5,20.86,12.53
2017,11,8,8,30,0.0,28.0,5.2,10.0,28.0,25.97,17.0
2017,11,8,8,45,0.0,38.5,5.2,10.5,38.5,35.75,25.4
2017,11,8,9,0,0.0,49.0,5.2,11.0,49.0,45.53,33.71
2017,11,8,9,15,0.0,54.5,5.15,11.0,54.5,50.67,38.02
2017,11,8,9,30,0.0,60.0,5.1,11.0,60.0,55.81,42.3
2017,11,8,9,45,0.0,65.5,5.05,11.0,65.5,60.95,46.57
2017,11,8,10,0,0.0,71.0,5.0,11.0,71.0,66.1,50.82
2017,11,8,10,15,0.0,89.5,5.05,11.0,89.5,83.4,65.34
2017,11,8,10,30,0.0,108.0,5.1,11.0,108.0,101.04,80.04
2017,11,8,10,45,0.0,68.5,5.2,11.5,68.5,63.8,48.45
2017,11,8,11,0,0.0,29.0,5.3,12.0,29.0,26.98,17.23
2017,11,8,11,15,0.0,70.0,5.4,12.0,70.0,65.22,49.45
2017,11,8,11,30,0.0,111.0,5.5,12.0,111.0,103.67,81.54
2017,11,8,11,45,0.0,107.0,5.6,12.0,107.0,99.87,78.3
2017,11,8,12,0,0.0,103.0,5.7,12.0,103.0,96.1,75.13
2017,11,8,12,15,4.5,159.0,5.65,12.0,162.0,151.15,120.89
2017,11,8,12,30,9.0,215.0,5.6,12.0,221.0,205.33,165.4
2017,11,8,12,45,6.0,199.0,5.6,12.0,203.0,188.01,151.14
2017,11,8,13,0,3.0,183.0,5.6,12.0,185.0,171.06,137.27
2017,11,8,13,15,2.5,179.5,5.5,12.0,181.0,167.05,134.07
2017,11,8,13,30,2.0,176.0,5.4,12.0,177.0,163.06,130.91
2017,11,8,13,45,1.0,135.5,5.3,12.5,136.0,125.75,99.96
2017,11,8,14,0,0.0,95.0,5.2,13.0,95.0,88.49,68.93
2017,11,8,14,15,0.0,72.0,5.15,13.0,72.0,67.04,51.09
2017,11,8,14,30,0.0,49.0,5.1,13.0,49.0,45.57,33.08
2017,11,8,14,45,0.0,45.5,5.05,13.0,45.5,42.3,30.4
2017,11,8,15,0,0.0,42.0,5.0,13.0,42.0,39.03,27.71
2017,11,8,15,15,7.5,94.0,4.9,12.5,97.0,87.52,68.82
2017,11,8,15,30,15.0,146.0,4.8,12.0,152.0,128.4,103.56
2017,11,8,15,45,8.5,128.0,4.7,12.0,131.0,111.18,94.0
2017,11,8,16,0,2.0,110.0,4.6,12.0,110.0,96.04,80.67
2017,11,8,16,15,1.0,89.0,4.45,11.5,89.0,78.58,65.17
2017,11,8,16,30,0.0,68.0,4.3,11.0,68.0,60.87,49.15
2017,11,8,16,45,0.0,48.5,4.2,11.0,48.5,44.07,33.64
2017,11,8,17,0,0.0,29.0,4.1,11.0,29.0,26.94,17.71
2017,11,8,17,15,0.0,14.5,4.0,10.5,14.5,13.45,2.59
2017,11,8,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,15,136.0,22.0,3.4,7.5,38.5,108.18,59.62
2017,11,9,7,30,272.0,44.0,3.5,8.0,77.0,213.0,171.83
2017,11,9,7,45,367.5,57.0,3.65,8.5,124.0,285.9,238.71
2017,11,9,8,0,463.0,70.0,3.8,9.0,171.0,366.67,309.74
2017,11,9,8,15,521.5,79.0,3.85,9.5,220.0,425.61,360.51
2017,11,9,8,30,580.0,88.0,3.9,10.0,269.0,485.82,410.5
2017,11,9,8,45,621.0,94.5,3.95,10.5,317.0,532.75,448.11
2017,11,9,9,0,662.0,101.0,4.0,11.0,365.0,579.15,484.18
2017,11,9,9,15,331.0,125.0,3.95,11.5,257.0,383.72,321.54
2017,11,9,9,30,0.0,149.0,3.9,12.0,149.0,143.74,115.9
2017,11,9,9,45,19.0,184.5,3.85,12.5,195.0,192.8,156.91
