Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,10,0,38.0,220.0,3.8,13.0,241.0,251.11,204.24
2017,11,9,10,15,29.5,222.0,3.75,13.5,239.0,244.52,197.68
2017,11,9,10,30,21.0,224.0,3.7,14.0,237.0,230.47,185.33
2017,11,9,10,45,17.0,222.5,3.7,14.5,233.0,224.76,179.99
2017,11,9,11,0,13.0,221.0,3.7,15.0,229.0,219.28,174.88
2017,11,9,11,15,15.5,231.5,3.65,15.0,241.5,230.19,183.48
2017,11,9,11,30,18.0,242.0,3.6,15.0,254.0,240.89,191.85
2017,11,9,11,45,22.5,255.0,3.55,15.5,270.5,255.02,202.62
2017,11,9,12,0,27.0,268.0,3.5,16.0,287.0,268.69,212.94
2017,11,9,12,15,38.0,281.0,3.45,16.0,307.5,288.52,228.61
2017,11,9,12,30,49.0,294.0,3.4,16.0,328.0,303.67,240.47
2017,11,9,12,45,118.5,305.5,3.4,16.5,385.0,350.36,277.11
2017,11,9,13,0,188.0,317.0,3.4,17.0,442.0,389.21,306.59
2017,11,9,13,15,130.0,301.5,3.35,17.0,387.0,336.28,264.75
2017,11,9,13,30,72.0,286.0,3.3,17.0,332.0,289.03,227.7
2017,11,9,13,45,58.0,267.0,3.25,17.0,303.0,261.28,205.95
2017,11,9,14,0,44.0,248.0,3.2,17.0,274.0,234.99,185.3
2017,11,9,14,15,28.0,219.0,3.15,17.0,235.5,201.52,158.97
2017,11,9,14,30,12.0,190.0,3.1,17.0,197.0,173.92,137.4
2017,11,9,14,45,8.0,174.5,3.1,17.0,179.0,158.02,124.93
2017,11,9,15,0,4.0,159.0,3.1,17.0,161.0,142.61,112.83
2017,11,9,15,15,32.0,160.5,3.05,16.5,173.5,139.65,109.71
2017,11,9,15,30,60.0,162.0,3.0,16.0,186.0,136.56,107.09
2017,11,9,15,45,50.5,143.0,3.0,16.0,161.0,115.78,96.47
2017,11,9,16,0,41.0,124.0,3.0,16.0,136.0,101.35,84.01
2017,11,9,16,15,225.5,100.0,2.85,15.5,150.5,76.51,62.29
2017,11,9,16,30,410.0,76.0,2.7,15.0,165.0,56.85,44.8
2017,11,9,16,45,323.0,61.0,2.6,14.5,119.0,46.58,35.32
2017,11,9,17,0,236.0,46.0,2.5,14.0,73.0,35.89,25.05
2017,11,9,17,15,118.0,23.0,2.3,13.5,36.5,18.07,4.5
2017,11,9,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,10,7,15,122.5,22.5,2.8,8.5,36.5,101.92,50.21
2017,11,10,7,30,245.0,45.0,2.8,9.0,73.0,200.61,160.21
2017,11,10,7,45,340.5,58.5,2.8,9.5,119.5,272.66,225.94
2017,11,10,8,0,436.0,72.0,2.8,10.0,166.0,351.16,294.44
2017,11,10,8,15,495.5,81.5,2.8,10.5,214.5,410.88,345.31
2017,11,10,8,30,555.0,91.0,2.8,11.0,263.0,471.44,395.0
2017,11,10,8,45,317.5,128.0,2.8,12.0,230.0,359.0,300.11
2017,11,10,9,0,80.0,165.0,2.8,13.0,197.0,228.85,188.35
2017,11,10,9,15,79.0,186.0,2.8,13.5,220.5,250.14,205.26
2017,11,10,9,30,78.0,207.0,2.8,14.0,244.0,270.87,220.99
2017,11,10,9,45,167.0,221.0,2.8,14.5,308.5,356.39,290.4
2017,11,10,10,0,256.0,235.0,2.8,15.0,373.0,442.77,358.2
2017,11,10,10,15,250.0,254.5,2.75,15.5,396.0,456.63,366.58
2017,11,10,10,30,244.0,274.0,2.7,16.0,419.0,460.23,367.51
2017,11,10,10,45,166.5,282.5,2.65,16.5,383.5,409.06,325.11
2017,11,10,11,0,89.0,291.0,2.6,17.0,348.0,350.68,277.32
2017,11,10,11,15,200.0,294.0,2.55,17.0,425.5,433.8,343.32
2017,11,10,11,30,311.0,297.0,2.5,17.0,503.0,512.01,403.2
2017,11,10,11,45,256.5,310.0,2.45,17.5,481.5,478.44,375.02
2017,11,10,12,0,202.0,323.0,2.4,18.0,460.0,441.4,345.05
2017,11,10,12,15,126.5,308.5,2.35,18.0,394.0,372.19,291.2
2017,11,10,12,30,51.0,294.0,2.3,18.0,328.0,304.69,238.29
2017,11,10,12,45,31.5,258.5,2.3,18.5,279.5,257.34,201.15
2017,11,10,13,0,12.0,223.0,2.3,19.0,231.0,212.1,165.4
2017,11,10,13,15,13.0,222.5,2.25,19.0,231.0,210.83,164.58
2017,11,10,13,30,14.0,222.0,2.2,19.0,231.0,209.35,163.5
2017,11,10,13,45,10.0,205.5,2.2,19.5,211.5,191.6,149.36
2017,11,10,14,0,6.0,189.0,2.2,20.0,192.0,174.33,135.68
2017,11,10,14,15,3.0,170.5,2.15,20.0,172.0,156.15,121.49
2017,11,10,14,30,0.0,152.0,2.1,20.0,152.0,138.4,107.61
2017,11,10,14,45,0.0,143.5,2.1,20.0,143.5,130.27,101.34
2017,11,10,15,0,0.0,135.0,2.1,20.0,135.0,122.1,95.0
2017,11,10,15,15,0.0,110.0,2.05,19.5,110.0,100.19,77.54
2017,11,10,15,30,0.0,85.0,2.0,19.0,85.0,78.35,59.89
2017,11,10,15,45,0.0,73.5,2.0,19.0,73.5,68.01,54.04
2017,11,10,16,0,0.0,62.0,2.0,19.0,62.0,57.66,45.08
2017,11,10,16,15,233.5,63.5,1.75,18.5,113.5,45.5,34.48
2017,11,10,16,30,467.0,65.0,1.5,18.0,165.0,49.58,37.92
2017,11,10,16,45,378.0,52.5,1.25,17.5,119.0,41.25,30.26
2017,11,10,17,0,289.0,40.0,1.0,17.0,73.0,31.11,20.64
2017,11,10,17,15,144.5,20.0,1.0,16.5,36.5,15.67,2.26
2017,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,7,15,161.0,18.5,1.7,12.5,36.5,114.7,48.65
2017,11,11,7,30,322.0,37.0,1.9,13.0,73.0,226.96,177.78
2017,11,11,7,45,414.0,47.0,2.1,13.5,119.0,297.56,242.08
2017,11,11,8,0,506.0,57.0,2.3,14.0,165.0,373.38,307.53
2017,11,11,8,15,563.0,64.0,2.35,14.5,213.0,429.41,354.7
2017,11,11,8,30,620.0,71.0,2.4,15.0,261.0,486.85,401.12
2017,11,11,8,45,329.0,112.5,2.45,16.0,215.0,358.0,294.56
2017,11,11,9,0,38.0,154.0,2.5,17.0,169.0,187.72,151.04
2017,11,11,9,15,107.0,179.5,2.65,17.5,228.5,271.15,219.79
2017,11,11,9,30,176.0,205.0,2.8,18.0,288.0,346.21,279.59
2017,11,11,9,45,176.5,223.5,2.95,18.5,312.5,365.52,293.27
2017,11,11,10,0,177.0,242.0,3.1,19.0,337.0,383.91,306.29
2017,11,11,10,15,256.0,245.5,3.15,19.5,391.5,450.35,357.66
2017,11,11,10,30,335.0,249.0,3.2,20.0,446.0,506.67,400.17
2017,11,11,10,45,333.0,262.0,3.25,20.5,464.5,513.8,403.6
2017,11,11,11,0,331.0,275.0,3.3,21.0,483.0,519.37,406.12
2017,11,11,11,15,168.5,238.5,3.3,21.0,344.5,355.32,279.02
2017,11,11,11,30,6.0,202.0,3.3,21.0,206.0,194.23,150.4
2017,11,11,11,45,10.5,219.0,3.35,21.5,226.0,212.67,164.89
2017,11,11,12,0,15.0,236.0,3.4,22.0,246.0,230.65,178.56
2017,11,11,12,15,17.0,241.5,3.4,22.0,252.5,235.8,182.5
2017,11,11,12,30,19.0,247.0,3.4,22.0,259.0,240.68,186.27
2017,11,11,12,45,9.5,191.0,3.4,22.5,197.0,182.52,140.48
2017,11,11,13,0,0.0,135.0,3.4,23.0,135.0,125.48,95.3
2017,11,11,13,15,1.5,158.0,3.35,23.0,159.0,146.99,112.5
2017,11,11,13,30,3.0,181.0,3.3,23.0,183.0,167.9,129.09
2017,11,11,13,45,1.5,103.0,3.3,23.0,104.0,96.43,72.43
2017,11,11,14,0,0.0,25.0,3.3,23.0,25.0,23.24,13.36
2017,11,11,14,15,63.0,133.0,3.25,23.0,167.0,138.04,104.79
2017,11,11,14,30,126.0,241.0,3.2,23.0,309.0,235.91,179.72
2017,11,11,14,45,104.5,221.0,3.2,23.0,274.5,209.77,159.33
2017,11,11,15,0,83.0,201.0,3.2,23.0,240.0,182.14,138.34
2017,11,11,15,15,362.0,147.5,3.0,22.5,292.0,149.88,101.63
2017,11,11,15,30,641.0,94.0,2.8,22.0,344.0,100.43,57.75
2017,11,11,15,45,598.5,88.0,2.6,22.0,297.5,60.21,46.65
2017,11,11,16,0,556.0,82.0,2.4,22.0,251.0,58.23,45.01
2017,11,11,16,15,495.5,73.5,2.1,21.5,204.0,54.02,41.4
2017,11,11,16,30,435.0,65.0,1.8,21.0,157.0,49.7,37.51
2017,11,11,16,45,344.0,52.5,1.55,20.5,112.5,39.99,28.74
2017,11,11,17,0,253.0,40.0,1.3,20.0,68.0,31.13,20.27
2017,11,11,17,15,126.5,20.0,1.35,19.5,34.0,15.69,1.28
2017,11,11,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,7,15,127.5,19.5,2.1,15.5,33.5,97.15,32.02
2017,11,12,7,30,255.0,39.0,2.2,16.0,67.0,195.81,150.69
2017,11,12,7,45,348.0,50.5,2.3,16.5,111.0,263.75,212.09
2017,11,12,8,0,441.0,62.0,2.4,17.0,155.0,341.11,278.05
2017,11,12,8,15,501.5,70.0,2.35,17.0,202.0,398.46,326.41
2017,11,12,8,30,562.0,78.0,2.3,17.0,249.0,457.42,374.34
2017,11,12,8,45,281.0,83.5,2.3,17.5,169.0,291.07,239.27
2017,11,12,9,0,0.0,89.0,2.3,18.0,89.0,84.0,64.65
2017,11,12,9,15,0.0,111.5,2.35,18.5,111.5,106.27,82.97
2017,11,12,9,30,0.0,134.0,2.4,19.0,134.0,128.46,100.69
2017,11,12,9,45,1.0,151.5,2.45,20.0,152.0,146.08,114.27
2017,11,12,10,0,2.0,169.0,2.5,21.0,170.0,163.59,127.56
2017,11,12,10,15,51.5,218.0,2.45,21.0,248.0,255.94,201.49
2017,11,12,10,30,101.0,267.0,2.4,21.0,326.0,340.96,267.53
2017,11,12,10,45,86.5,274.0,2.4,21.5,326.0,334.54,260.89
2017,11,12,11,0,72.0,281.0,2.4,22.0,326.0,328.04,254.65
2017,11,12,11,15,37.5,233.0,2.4,22.0,256.5,252.35,195.66
2017,11,12,11,30,3.0,185.0,2.4,22.0,187.0,175.94,135.36
2017,11,12,11,45,16.0,225.5,2.4,22.5,236.5,222.45,171.72
2017,11,12,12,0,29.0,266.0,2.4,23.0,286.0,271.4,209.0
2017,11,12,12,15,22.0,251.0,2.4,23.0,266.0,247.68,190.47
2017,11,12,12,30,15.0,236.0,2.4,23.0,246.0,228.12,175.34
2017,11,12,12,45,54.5,270.0,2.45,23.5,306.0,280.31,215.54
2017,11,12,13,0,94.0,304.0,2.5,24.0,366.0,326.85,250.34
2017,11,12,13,15,135.0,299.5,2.5,24.0,385.5,335.74,256.77
2017,11,12,13,30,176.0,295.0,2.5,24.0,405.0,340.65,259.89
2017,11,12,13,45,239.5,275.0,2.55,24.0,418.5,338.0,256.71
2017,11,12,14,0,303.0,255.0,2.6,24.0,432.0,327.22,246.49
2017,11,12,14,15,245.0,247.0,2.6,24.0,385.0,284.28,213.35
2017,11,12,14,30,187.0,239.0,2.6,24.0,338.0,249.93,187.39
2017,11,12,14,45,150.5,221.0,2.6,24.0,297.0,214.87,160.73
2017,11,12,15,0,114.0,203.0,2.6,24.0,256.0,183.54,137.44
2017,11,12,15,15,340.5,157.0,2.5,23.5,293.5,159.15,109.53
2017,11,12,15,30,567.0,111.0,2.4,23.0,331.0,109.5,67.48
2017,11,12,15,45,525.5,103.0,2.3,23.0,286.0,72.19,56.72
2017,11,12,16,0,484.0,95.0,2.2,23.0,241.0,68.09,53.28
2017,11,12,16,15,423.5,84.0,1.85,22.5,195.0,61.51,47.65
2017,11,12,16,30,363.0,73.0,1.5,22.0,149.0,54.68,41.6
2017,11,12,16,45,282.5,57.0,1.2,21.5,106.5,43.54,31.61
2017,11,12,17,0,202.0,41.0,0.9,21.0,64.0,31.95,20.77
2017,11,12,17,15,101.0,20.5,0.9,20.5,32.0,16.11,0.42
2017,11,12,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,143.5,18.0,2.25,14.5,33.5,100.76,23.43
2017,11,13,7,30,287.0,36.0,2.4,15.0,67.0,206.73,158.99
2017,11,13,7,45,378.5,47.5,2.55,15.5,111.5,276.79,223.19
2017,11,13,8,0,470.0,59.0,2.7,16.0,156.0,352.26,288.19
2017,11,13,8,15,436.5,77.5,2.65,16.5,186.5,364.29,299.49
2017,11,13,8,30,403.0,96.0,2.6,17.0,217.0,375.87,308.92
2017,11,13,8,45,379.0,118.5,2.55,17.5,247.0,394.55,322.88
2017,11,13,9,0,355.0,141.0,2.5,18.0,277.0,399.45,325.39
2017,11,13,9,15,361.0,158.5,2.5,18.5,311.0,426.97,345.65
2017,11,13,9,30,367.0,176.0,2.5,19.0,345.0,453.07,364.21
2017,11,13,9,45,310.0,203.0,2.5,19.5,354.5,444.4,354.65
2017,11,13,10,0,253.0,230.0,2.5,20.0,364.0,432.76,342.98
2017,11,13,10,15,268.0,243.0,2.45,20.5,392.5,454.57,358.22
2017,11,13,10,30,283.0,256.0,2.4,21.0,421.0,475.17,372.17
2017,11,13,10,45,367.0,248.0,2.35,22.0,470.5,520.99,405.37
2017,11,13,11,0,451.0,240.0,2.3,23.0,520.0,572.46,441.44
2017,11,13,11,15,396.0,262.0,2.25,23.0,513.0,541.06,416.29
2017,11,13,11,30,341.0,284.0,2.2,23.0,506.0,516.4,396.48
2017,11,13,11,45,387.5,276.5,2.15,23.5,531.5,529.18,405.05
2017,11,13,12,0,434.0,269.0,2.1,24.0,557.0,543.21,413.95
2017,11,13,12,15,433.0,268.5,2.1,24.0,555.5,526.66,401.03
2017,11,13,12,30,432.0,268.0,2.1,24.0,554.0,508.74,387.18
2017,11,13,12,45,412.0,269.5,2.1,24.5,540.0,479.2,363.87
2017,11,13,13,0,392.0,271.0,2.1,25.0,526.0,452.16,342.3
2017,11,13,13,15,465.0,239.5,2.05,25.0,534.0,441.08,333.06
2017,11,13,13,30,538.0,208.0,2.0,25.0,542.0,423.02,317.64
2017,11,13,13,45,453.0,223.5,2.0,25.0,497.5,375.89,280.99
2017,11,13,14,0,368.0,239.0,2.0,25.0,453.0,336.35,250.44
2017,11,13,14,15,336.0,230.5,1.95,25.0,418.0,298.45,220.52
2017,11,13,14,30,304.0,222.0,1.9,25.0,383.0,262.99,192.55
2017,11,13,14,45,310.5,203.5,1.9,25.0,357.0,230.59,165.91
2017,11,13,15,0,317.0,185.0,1.9,25.0,331.0,197.43,139.02
2017,11,13,15,15,297.0,171.5,1.85,24.5,297.5,164.34,114.87
2017,11,13,15,30,277.0,158.0,1.8,24.0,264.0,133.1,94.79
2017,11,13,15,45,385.0,125.5,1.75,24.0,252.5,88.34,70.17
2017,11,13,16,0,493.0,93.0,1.7,24.0,241.0,66.73,51.87
2017,11,13,16,15,433.5,82.0,1.55,23.0,195.0,60.1,46.33
2017,11,13,16,30,374.0,71.0,1.4,22.0,149.0,53.22,40.33
2017,11,13,16,45,294.0,55.5,1.25,21.5,106.0,42.43,30.63
2017,11,13,17,0,214.0,40.0,1.1,21.0,63.0,31.19,20.05
2017,11,13,17,15,107.0,20.0,1.15,20.5,31.5,15.73,0.0
2017,11,13,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,14,7,15,139.5,18.0,1.4,14.5,32.5,98.09,10.28
2017,11,14,7,30,279.0,36.0,1.7,15.0,65.0,201.74,153.77
2017,11,14,7,45,376.0,47.0,2.05,16.0,109.5,273.61,219.41
2017,11,14,8,0,473.0,58.0,2.4,17.0,154.0,351.15,285.55
2017,11,14,8,15,532.5,66.0,2.55,17.5,201.5,408.34,333.7
2017,11,14,8,30,592.0,74.0,2.7,18.0,249.0,467.09,381.33
2017,11,14,8,45,634.5,79.0,2.85,19.0,295.5,512.6,416.31
2017,11,14,9,0,677.0,84.0,3.0,20.0,342.0,557.77,449.82
2017,11,14,9,15,705.0,88.0,3.05,20.5,385.0,591.25,474.02
2017,11,14,9,30,733.0,92.0,3.1,21.0,428.0,623.05,496.41
2017,11,14,9,45,754.0,95.0,3.15,21.5,465.5,644.43,510.67
2017,11,14,10,0,775.0,98.0,3.2,22.0,503.0,666.07,524.84
2017,11,14,10,15,789.0,100.0,3.2,22.5,534.5,678.96,532.2
2017,11,14,10,30,803.0,102.0,3.2,23.0,566.0,688.9,537.35
2017,11,14,10,45,814.5,103.0,3.25,23.5,590.0,692.95,538.41
2017,11,14,11,0,826.0,104.0,3.3,24.0,614.0,693.84,537.18
2017,11,14,11,15,554.5,199.5,3.35,24.5,546.0,592.32,457.04
2017,11,14,11,30,283.0,295.0,3.4,25.0,478.0,487.49,374.01
2017,11,14,11,45,287.0,298.5,3.5,25.5,486.5,484.05,370.82
2017,11,14,12,0,291.0,302.0,3.6,26.0,495.0,479.35,366.22
2017,11,14,12,15,318.0,296.0,3.65,26.0,506.5,478.37,365.34
2017,11,14,12,30,345.0,290.0,3.7,26.0,518.0,475.14,362.59
2017,11,14,12,45,314.5,293.0,3.75,26.5,498.5,446.11,339.44
2017,11,14,13,0,284.0,296.0,3.8,27.0,479.0,417.95,317.04
2017,11,14,13,15,253.0,292.5,3.8,27.0,452.5,385.06,291.74
2017,11,14,13,30,222.0,289.0,3.8,27.0,426.0,354.76,268.35
2017,11,14,13,45,202.5,278.0,3.85,27.0,399.5,324.55,245.01
2017,11,14,14,0,183.0,267.0,3.9,27.0,373.0,295.68,222.61
2017,11,14,14,15,478.5,182.5,3.85,26.5,438.0,299.18,218.13
2017,11,14,14,30,774.0,98.0,3.8,26.0,503.0,281.54,192.93
2017,11,14,14,45,745.0,97.5,3.8,26.0,464.0,230.29,149.62
2017,11,14,15,0,716.0,97.0,3.8,26.0,425.0,184.48,112.24
2017,11,14,15,15,687.5,92.5,3.6,25.5,383.0,137.6,77.74
2017,11,14,15,30,659.0,88.0,3.4,25.0,341.0,93.11,51.96
2017,11,14,15,45,616.5,82.5,3.25,25.0,294.5,56.34,42.77
2017,11,14,16,0,574.0,77.0,3.1,25.0,248.0,54.56,41.3
2017,11,14,16,15,514.5,69.0,2.7,24.0,201.0,50.59,37.99
2017,11,14,16,30,455.0,61.0,2.3,23.0,154.0,46.53,34.41
2017,11,14,16,45,362.5,49.0,1.95,22.5,109.5,38.51,27.14
2017,11,14,17,0,270.0,37.0,1.6,22.0,65.0,28.85,17.94
2017,11,14,17,15,135.0,18.5,1.6,21.5,32.5,14.55,0.0
2017,11,14,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,15,7,15,117.0,18.5,2.7,17.5,30.5,88.19,0.0
2017,11,15,7,30,234.0,37.0,2.9,18.0,61.0,181.56,135.78
2017,11,15,7,45,334.0,49.5,3.1,18.5,105.0,252.48,200.78
2017,11,15,8,0,434.0,62.0,3.3,19.0,149.0,332.44,269.03
2017,11,15,8,15,496.5,70.5,3.4,19.5,196.0,390.83,318.15
2017,11,15,8,30,559.0,79.0,3.5,20.0,243.0,450.89,366.87
2017,11,15,8,45,599.0,86.0,3.6,20.5,289.0,496.33,402.51
2017,11,15,9,0,639.0,93.0,3.7,21.0,335.0,541.34,436.75
2017,11,15,9,15,319.5,111.0,3.65,21.5,232.0,353.09,285.54
2017,11,15,9,30,0.0,129.0,3.6,22.0,129.0,123.53,95.41
2017,11,15,9,45,0.0,141.0,3.55,22.5,141.0,134.85,104.35
2017,11,15,10,0,0.0,153.0,3.5,23.0,153.0,146.14,112.9
2017,11,15,10,15,4.0,172.0,3.4,23.0,174.5,167.21,129.48
2017,11,15,10,30,8.0,191.0,3.3,23.0,196.0,188.14,145.8
2017,11,15,10,45,4.0,174.5,3.25,23.5,177.0,168.19,129.43
2017,11,15,11,0,0.0,158.0,3.2,24.0,158.0,148.85,113.68
2017,11,15,11,15,0.0,148.0,3.1,24.5,148.0,138.93,105.53
2017,11,15,11,30,0.0,138.0,3.0,25.0,138.0,129.2,97.58
2017,11,15,11,45,0.0,126.5,2.95,25.5,126.5,118.2,88.68
2017,11,15,12,0,0.0,115.0,2.9,26.0,115.0,107.32,79.91
2017,11,15,12,15,0.0,140.5,2.75,26.0,141.0,131.05,98.54
2017,11,15,12,30,0.0,166.0,2.6,26.0,167.0,154.54,116.82
2017,11,15,12,45,0.0,166.0,2.5,26.5,166.5,154.21,116.31
2017,11,15,13,0,0.0,166.0,2.4,27.0,166.0,153.86,115.85
2017,11,15,13,15,0.0,149.5,2.25,27.0,149.5,138.48,103.98
2017,11,15,13,30,0.0,133.0,2.1,27.0,133.0,123.23,92.2
2017,11,15,13,45,0.0,127.5,1.95,27.0,127.5,118.02,88.26
2017,11,15,14,0,0.0,122.0,1.8,27.0,122.0,112.84,84.32
2017,11,15,14,15,0.0,131.5,1.65,27.0,131.5,120.97,90.87
2017,11,15,14,30,0.0,141.0,1.5,27.0,141.0,128.72,97.11
2017,11,15,14,45,0.0,125.5,1.35,27.0,125.5,114.68,86.24
2017,11,15,15,0,0.0,110.0,1.2,27.0,110.0,100.73,75.42
2017,11,15,15,15,0.0,99.0,1.1,26.5,99.0,90.7,67.78
2017,11,15,15,30,0.0,88.0,1.0,26.0,88.0,80.7,60.07
2017,11,15,15,45,274.5,85.0,0.9,26.0,166.0,58.76,44.63
2017,11,15,16,0,549.0,82.0,0.8,26.0,244.0,58.93,44.82
2017,11,15,16,15,488.0,73.0,0.75,25.0,197.0,54.24,40.93
2017,11,15,16,30,427.0,64.0,0.7,24.0,150.0,49.44,36.73
2017,11,15,16,45,332.5,51.0,0.65,23.5,106.0,39.01,27.43
2017,11,15,17,0,238.0,38.0,0.6,23.0,62.0,29.68,18.46
2017,11,15,17,15,119.0,19.0,0.7,22.5,31.0,14.97,0.0
2017,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,7,15,119.5,17.5,0.75,18.5,29.0,86.78,0.0
2017,11,16,7,30,239.0,35.0,0.9,19.0,58.0,180.53,132.58
2017,11,16,7,45,341.0,46.5,1.05,19.5,101.5,252.59,198.11
2017,11,16,8,0,443.0,58.0,1.2,20.0,145.0,331.6,264.29
2017,11,16,8,15,505.0,66.0,1.35,20.5,192.0,388.99,311.65
2017,11,16,8,30,567.0,74.0,1.5,21.0,239.0,448.11,358.71
2017,11,16,8,45,608.5,80.0,1.65,21.5,284.5,493.32,393.6
2017,11,16,9,0,650.0,86.0,1.8,22.0,330.0,538.22,427.23
2017,11,16,9,15,679.0,90.5,1.85,22.0,372.5,572.31,452.34
2017,11,16,9,30,708.0,95.0,1.9,22.0,415.0,604.83,475.83
2017,11,16,9,45,500.0,157.0,2.0,22.5,392.5,531.33,416.79
2017,11,16,10,0,292.0,219.0,2.1,23.0,370.0,445.49,348.16
2017,11,16,10,15,294.5,233.5,2.15,23.5,393.5,460.4,358.37
2017,11,16,10,30,297.0,248.0,2.2,24.0,417.0,473.92,366.88
2017,11,16,10,45,195.5,264.0,2.3,24.5,377.0,407.11,314.2
2017,11,16,11,0,94.0,280.0,2.4,25.0,337.0,341.69,262.39
2017,11,16,11,15,93.0,288.5,2.4,25.0,346.5,345.77,265.25
2017,11,16,11,30,92.0,297.0,2.4,25.0,356.0,349.43,267.56
2017,11,16,11,45,91.5,300.0,2.45,25.5,359.5,347.58,265.37
2017,11,16,12,0,91.0,303.0,2.5,26.0,363.0,345.43,263.02
2017,11,16,12,15,91.0,303.0,2.5,26.5,363.0,340.41,258.52
2017,11,16,12,30,91.0,303.0,2.5,27.0,363.0,335.09,253.84
2017,11,16,12,45,447.0,211.0,2.5,27.5,498.0,443.52,336.4
2017,11,16,13,0,803.0,119.0,2.5,28.0,633.0,523.78,393.26
2017,11,16,13,15,797.0,118.0,2.45,28.0,617.0,488.23,364.12
2017,11,16,13,30,791.0,117.0,2.4,28.0,601.0,451.07,333.8
2017,11,16,13,45,786.0,113.0,2.4,28.0,578.0,410.16,300.1
2017,11,16,14,0,781.0,109.0,2.4,28.0,555.0,367.98,264.65
2017,11,16,14,15,766.5,106.5,2.4,28.0,524.0,323.19,226.72
2017,11,16,14,30,752.0,104.0,2.4,28.0,493.0,274.46,185.47
2017,11,16,14,45,729.5,101.0,2.4,28.0,456.0,227.36,146.01
2017,11,16,15,0,707.0,98.0,2.4,28.0,419.0,181.5,109.04
2017,11,16,15,15,678.5,93.5,2.3,27.5,376.5,135.31,75.79
2017,11,16,15,30,650.0,89.0,2.2,27.0,334.0,91.51,51.26
2017,11,16,15,45,606.5,83.0,2.15,27.0,288.5,57.01,42.98
2017,11,16,16,0,563.0,77.0,2.1,27.0,243.0,54.83,41.17
2017,11,16,16,15,502.5,68.5,1.9,26.0,196.0,50.41,37.49
2017,11,16,16,30,442.0,60.0,1.7,25.0,149.0,45.87,33.52
2017,11,16,16,45,350.0,48.0,1.5,24.5,105.5,37.81,26.25
2017,11,16,17,0,258.0,36.0,1.3,24.0,62.0,28.11,16.98
2017,11,16,17,15,129.0,18.0,1.4,23.5,31.0,14.18,0.0
2017,11,16,17,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,17,7,15,122.5,17.0,3.25,19.5,29.0,86.43,0.0
2017,11,17,7,30,245.0,34.0,3.4,20.0,58.0,181.48,132.08
2017,11,17,7,45,345.5,46.5,3.6,20.5,101.5,253.57,199.5
2017,11,17,8,0,446.0,59.0,3.8,21.0,145.0,332.67,266.96
2017,11,17,8,15,509.0,67.5,4.15,21.5,192.5,391.2,316.42
2017,11,17,8,30,572.0,76.0,4.5,22.0,240.0,451.46,365.78
2017,11,17,8,45,619.5,80.5,4.85,22.5,286.5,498.72,403.69
2017,11,17,9,0,667.0,85.0,5.2,23.0,333.0,545.82,440.52
2017,11,17,9,15,333.5,84.0,5.35,23.5,208.0,327.96,265.99
2017,11,17,9,30,0.0,83.0,5.5,24.0,83.0,77.39,57.64
2017,11,17,9,45,4.0,130.0,5.7,24.5,132.5,126.54,97.26
2017,11,17,10,0,8.0,177.0,5.9,25.0,182.0,176.3,136.55
2017,11,17,10,15,9.5,187.5,5.9,25.5,193.5,186.83,144.27
2017,11,17,10,30,11.0,198.0,5.9,26.0,205.0,197.32,151.96
2017,11,17,10,45,76.5,242.0,5.95,26.5,288.5,293.25,227.51
2017,11,17,11,0,142.0,286.0,6.0,27.0,372.0,387.84,299.98
2017,11,17,11,15,141.5,294.5,6.0,27.0,382.5,390.92,301.58
2017,11,17,11,30,141.0,303.0,6.0,27.0,393.0,393.34,302.89
2017,11,17,11,45,139.0,306.5,6.0,27.5,396.5,389.22,298.72
2017,11,17,12,0,137.0,310.0,6.0,28.0,400.0,384.62,294.25
2017,11,17,12,15,209.0,305.0,5.95,28.0,441.5,415.83,318.33
2017,11,17,12,30,281.0,300.0,5.9,28.0,483.0,445.26,340.43
2017,11,17,12,45,324.0,286.0,5.85,28.5,494.5,442.59,337.26
2017,11,17,13,0,367.0,272.0,5.8,29.0,506.0,436.6,331.31
2017,11,17,13,15,593.0,189.5,5.7,29.0,556.0,452.58,342.09
2017,11,17,13,30,819.0,107.0,5.6,29.0,606.0,452.28,338.21
2017,11,17,13,45,813.5,103.5,5.6,29.5,583.0,410.65,302.32
2017,11,17,14,0,808.0,100.0,5.6,30.0,560.0,367.73,264.93
2017,11,17,14,15,794.0,98.0,5.5,29.5,529.0,322.47,226.33
2017,11,17,14,30,780.0,96.0,5.4,29.0,498.0,277.06,187.26
2017,11,17,14,45,756.5,94.0,5.35,29.0,460.0,229.83,147.2
2017,11,17,15,0,733.0,92.0,5.3,29.0,422.0,179.44,106.44
2017,11,17,15,15,705.0,87.5,5.15,28.5,379.5,132.1,72.29
2017,11,17,15,30,677.0,83.0,5.0,28.0,337.0,87.04,47.24
2017,11,17,15,45,641.5,76.5,4.85,28.0,291.5,52.05,38.61
2017,11,17,16,0,606.0,70.0,4.7,28.0,246.0,49.22,36.24
2017,11,17,16,15,547.0,62.5,4.4,27.5,199.0,45.41,33.0
2017,11,17,16,30,488.0,55.0,4.1,27.0,152.0,41.51,29.52
2017,11,17,16,45,398.0,44.0,3.8,26.5,107.5,34.21,22.96
2017,11,17,17,0,308.0,33.0,3.5,26.0,63.0,26.58,15.48
2017,11,17,17,15,154.0,16.5,3.55,25.5,31.5,13.08,0.0
2017,11,17,17,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,7,15,101.5,18.0,3.65,19.5,27.0,78.21,0.0
2017,11,18,7,30,203.0,36.0,3.8,20.0,54.0,164.75,118.05
2017,11,18,7,45,304.5,50.0,3.95,20.5,97.5,235.93,185.15
2017,11,18,8,0,406.0,64.0,4.1,21.0,141.0,314.35,252.12
2017,11,18,8,15,470.0,74.0,4.3,21.5,188.0,374.26,302.66
2017,11,18,8,30,534.0,84.0,4.5,22.0,235.0,435.73,352.89
2017,11,18,8,45,589.0,88.5,4.75,22.5,282.5,486.92,393.81
2017,11,18,9,0,644.0,93.0,5.0,23.0,330.0,538.19,433.72
2017,11,18,9,15,675.5,97.5,4.95,23.5,373.0,573.71,459.73
2017,11,18,9,30,707.0,102.0,4.9,24.0,416.0,607.69,483.9
2017,11,18,9,45,747.0,100.0,4.9,25.0,457.5,638.18,504.34
2017,11,18,10,0,787.0,98.0,4.9,26.0,499.0,664.46,521.23
2017,11,18,10,15,803.5,100.5,5.15,26.0,531.5,679.65,532.31
2017,11,18,10,30,820.0,103.0,5.4,26.0,564.0,691.87,541.15
2017,11,18,10,45,843.0,100.0,5.7,26.5,592.0,699.54,545.88
2017,11,18,11,0,866.0,97.0,6.0,27.0,620.0,703.91,548.09
2017,11,18,11,15,873.0,98.0,6.45,26.5,637.5,698.3,545.23
2017,11,18,11,30,880.0,99.0,6.9,26.0,655.0,689.4,539.7
2017,11,18,11,45,895.5,94.5,7.4,26.0,667.0,675.21,529.22
2017,11,18,12,0,911.0,90.0,7.9,26.0,679.0,659.91,517.45
2017,11,18,12,15,911.5,90.5,8.0,25.5,680.0,637.04,499.69
2017,11,18,12,30,912.0,91.0,8.1,25.0,681.0,611.24,479.28
2017,11,18,12,45,914.0,88.5,8.2,24.5,674.0,580.55,454.69
2017,11,18,13,0,916.0,86.0,8.3,24.0,667.0,547.11,427.31
2017,11,18,13,15,911.0,85.5,8.2,24.0,650.5,509.61,395.03
2017,11,18,13,30,906.0,85.0,8.1,24.0,634.0,470.08,360.49
2017,11,18,13,45,901.0,82.5,8.05,24.0,610.5,426.91,322.43
2017,11,18,14,0,896.0,80.0,8.0,24.0,587.0,382.11,282.33
2017,11,18,14,15,883.5,78.0,7.9,23.5,555.0,334.09,239.67
2017,11,18,14,30,871.0,76.0,7.8,23.0,523.0,285.51,196.22
2017,11,18,14,45,856.0,73.0,7.75,22.5,485.5,230.49,148.14
2017,11,18,15,0,841.0,70.0,7.7,22.0,448.0,180.15,105.71
2017,11,18,15,15,816.5,67.0,7.6,21.5,404.0,129.39,67.93
2017,11,18,15,30,792.0,64.0,7.5,21.0,360.0,80.36,40.58
2017,11,18,15,45,760.0,59.5,7.45,21.0,312.5,43.38,32.26
2017,11,18,16,0,728.0,55.0,7.4,21.0,265.0,41.32,30.48
2017,11,18,16,15,672.5,49.5,7.2,20.0,215.5,38.3,27.89
2017,11,18,16,30,617.0,44.0,7.0,19.0,166.0,35.26,25.12
2017,11,18,16,45,529.5,36.0,6.8,18.5,118.5,29.73,19.94
2017,11,18,17,0,442.0,28.0,6.6,18.0,71.0,24.05,13.95
2017,11,18,17,15,221.0,14.0,6.4,17.5,35.5,10.86,0.0
2017,11,18,17,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,7,15,232.5,13.0,2.85,6.5,33.5,110.86,0.0
2017,11,19,7,30,465.0,26.0,3.0,7.0,67.0,266.39,198.86
2017,11,19,7,45,564.0,34.0,3.2,8.0,116.5,341.15,279.31
2017,11,19,8,0,663.0,42.0,3.4,9.0,166.0,421.17,350.94
2017,11,19,8,15,720.5,47.0,3.45,9.5,218.0,478.76,401.81
2017,11,19,8,30,778.0,52.0,3.5,10.0,270.0,537.29,451.1
2017,11,19,8,45,815.5,55.5,3.6,11.0,320.0,582.16,486.71
2017,11,19,9,0,853.0,59.0,3.7,12.0,370.0,625.98,520.01
2017,11,19,9,15,877.0,61.5,3.7,12.5,415.5,653.69,540.44
2017,11,19,9,30,901.0,64.0,3.7,13.0,461.0,683.8,561.73
2017,11,19,9,45,741.5,104.5,3.75,14.0,450.5,637.3,520.92
2017,11,19,10,0,582.0,145.0,3.8,15.0,440.0,575.0,468.11
2017,11,19,10,15,590.0,152.0,3.75,15.0,467.0,587.62,477.09
