Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,10,30,598.0,159.0,3.7,15.0,494.0,597.82,483.73
2017,11,19,10,45,634.5,155.0,3.65,15.5,524.0,613.88,494.42
2017,11,19,11,0,671.0,151.0,3.6,16.0,554.0,627.11,502.76
2017,11,19,11,15,663.0,161.5,3.55,16.0,568.5,622.16,497.46
2017,11,19,11,30,655.0,172.0,3.5,16.0,583.0,614.67,490.34
2017,11,19,11,45,642.0,179.5,3.5,16.5,587.5,598.66,476.07
2017,11,19,12,0,629.0,187.0,3.5,17.0,592.0,580.71,460.36
2017,11,19,12,15,560.0,212.0,3.45,17.0,572.5,542.25,429.17
2017,11,19,12,30,491.0,237.0,3.4,17.0,553.0,507.14,400.54
2017,11,19,12,45,541.5,215.0,3.35,17.5,560.0,494.73,389.56
2017,11,19,13,0,592.0,193.0,3.3,18.0,567.0,478.0,374.62
2017,11,19,13,15,574.5,193.5,3.25,18.0,548.5,445.12,347.33
2017,11,19,13,30,557.0,194.0,3.2,18.0,530.0,411.99,319.54
2017,11,19,13,45,648.0,156.5,3.15,18.0,532.5,388.47,297.65
2017,11,19,14,0,739.0,119.0,3.1,18.0,535.0,355.03,266.31
2017,11,19,14,15,756.5,105.5,3.0,17.5,511.0,315.41,230.46
2017,11,19,14,30,774.0,92.0,2.9,17.0,487.0,269.61,188.96
2017,11,19,14,45,773.5,83.5,2.85,17.0,453.5,221.85,146.21
2017,11,19,15,0,773.0,75.0,2.8,17.0,420.0,173.17,104.35
2017,11,19,15,15,799.0,69.5,2.6,16.5,395.5,128.76,69.37
2017,11,19,15,30,825.0,64.0,2.4,16.0,371.0,80.84,41.36
2017,11,19,15,45,787.5,60.5,2.25,16.0,321.5,44.38,33.87
2017,11,19,16,0,750.0,57.0,2.1,16.0,272.0,43.19,32.85
2017,11,19,16,15,692.5,51.5,1.8,15.0,220.5,40.23,30.27
2017,11,19,16,30,635.0,46.0,1.5,14.0,169.0,37.27,27.52
2017,11,19,16,45,535.0,37.5,1.25,13.5,120.0,31.3,21.83
2017,11,19,17,0,435.0,29.0,1.0,13.0,71.0,23.02,13.44
2017,11,19,17,15,217.5,14.5,1.0,12.5,35.5,11.35,0.0
2017,11,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,15,154.0,14.5,0.85,7.5,28.0,78.59,0.0
2017,11,20,7,30,308.0,29.0,0.9,8.0,56.0,202.55,146.74
2017,11,20,7,45,403.5,41.0,1.0,8.5,100.5,273.02,220.8
2017,11,20,8,0,499.0,53.0,1.1,9.0,145.0,349.7,288.25
2017,11,20,8,15,562.5,61.0,1.0,9.5,193.5,408.71,338.24
2017,11,20,8,30,626.0,69.0,0.9,10.0,242.0,469.48,387.13
2017,11,20,8,45,660.5,76.0,0.85,11.0,288.5,512.53,419.45
2017,11,20,9,0,695.0,83.0,0.8,12.0,335.0,554.82,449.69
2017,11,20,9,15,724.5,87.5,1.1,12.5,378.5,589.77,477.22
2017,11,20,9,30,754.0,92.0,1.4,13.0,422.0,623.04,502.83
2017,11,20,9,45,773.5,96.0,1.75,14.0,460.0,646.94,520.22
2017,11,20,10,0,793.0,100.0,2.1,15.0,498.0,666.0,533.63
2017,11,20,10,15,808.0,102.5,2.2,15.5,530.5,680.17,542.61
2017,11,20,10,30,823.0,105.0,2.3,16.0,563.0,691.34,549.29
2017,11,20,10,45,833.0,107.0,2.4,16.5,587.5,695.43,550.69
2017,11,20,11,0,843.0,109.0,2.5,17.0,612.0,696.32,549.73
2017,11,20,11,15,849.5,110.0,2.6,17.5,629.0,690.56,543.88
2017,11,20,11,30,856.0,111.0,2.7,18.0,646.0,681.59,535.64
2017,11,20,11,45,878.0,103.0,2.8,18.5,659.0,670.09,525.75
2017,11,20,12,0,900.0,95.0,2.9,19.0,672.0,653.72,512.12
2017,11,20,12,15,900.5,95.0,2.95,19.0,672.5,630.7,493.75
2017,11,20,12,30,901.0,95.0,3.0,19.0,673.0,604.8,472.9
2017,11,20,12,45,899.5,94.5,3.1,19.5,665.0,574.57,447.66
2017,11,20,13,0,898.0,94.0,3.2,20.0,657.0,541.81,420.0
2017,11,20,13,15,892.5,93.0,3.25,20.0,641.0,504.34,388.81
2017,11,20,13,30,887.0,92.0,3.3,20.0,625.0,464.93,355.35
2017,11,20,13,45,879.0,90.0,3.35,20.0,601.0,419.06,316.13
2017,11,20,14,0,871.0,88.0,3.4,20.0,577.0,374.21,276.75
2017,11,20,14,15,858.0,86.0,3.35,20.0,545.5,326.81,234.65
2017,11,20,14,30,845.0,84.0,3.3,20.0,514.0,279.01,191.94
2017,11,20,14,45,827.0,81.5,3.3,20.0,476.0,229.65,148.69
2017,11,20,15,0,809.0,79.0,3.3,20.0,438.0,180.88,107.9
2017,11,20,15,15,782.5,75.5,3.1,19.5,394.5,131.33,71.51
2017,11,20,15,30,756.0,72.0,2.9,19.0,351.0,83.79,45.46
2017,11,20,15,45,718.0,67.0,2.7,19.0,303.5,49.77,38.16
2017,11,20,16,0,680.0,62.0,2.5,19.0,256.0,43.23,32.45
2017,11,20,16,15,620.0,55.5,2.15,18.0,206.5,39.95,29.61
2017,11,20,16,30,560.0,49.0,1.8,17.0,157.0,36.59,26.55
2017,11,20,16,45,460.5,39.5,1.5,16.0,111.0,30.4,20.78
2017,11,20,17,0,361.0,30.0,1.2,15.0,65.0,23.98,13.99
2017,11,20,17,15,180.5,15.0,1.2,14.5,32.5,11.83,0.0
2017,11,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,7,15,0.0,10.0,1.7,10.5,10.0,9.53,0.0
2017,11,21,7,30,0.0,20.0,2.0,11.0,20.0,18.56,8.16
2017,11,21,7,45,0.0,37.5,2.3,11.5,37.5,36.56,24.99
2017,11,21,8,0,0.0,55.0,2.6,12.0,55.0,54.53,40.83
2017,11,21,8,15,0.0,74.0,2.7,12.5,74.0,73.82,57.6
2017,11,21,8,30,0.0,93.0,2.8,13.0,93.0,92.74,73.78
2017,11,21,8,45,4.0,110.5,2.9,14.0,112.5,112.14,89.95
2017,11,21,9,0,8.0,128.0,3.0,15.0,132.0,131.6,105.84
2017,11,21,9,15,177.5,147.5,3.2,15.5,225.0,277.3,228.88
2017,11,21,9,30,347.0,167.0,3.4,16.0,318.0,421.01,345.36
2017,11,21,9,45,228.0,195.0,3.65,17.0,298.0,373.23,303.1
2017,11,21,10,0,109.0,223.0,3.9,18.0,278.0,303.44,243.96
2017,11,21,10,15,226.0,227.5,3.9,18.5,349.5,394.11,316.9
2017,11,21,10,30,343.0,232.0,3.9,19.0,421.0,484.31,386.91
2017,11,21,10,45,352.5,241.0,3.9,19.5,443.5,495.52,393.63
2017,11,21,11,0,362.0,250.0,3.9,20.0,466.0,505.16,399.42
2017,11,21,11,15,351.0,261.0,3.8,20.0,475.0,501.52,395.39
2017,11,21,11,30,340.0,272.0,3.7,20.0,484.0,496.58,390.47
2017,11,21,11,45,366.0,269.5,3.6,20.5,500.5,500.65,392.29
2017,11,21,12,0,392.0,267.0,3.5,21.0,517.0,502.59,392.32
2017,11,21,12,15,384.0,269.5,3.3,21.0,514.5,486.88,379.18
2017,11,21,12,30,376.0,272.0,3.1,21.0,512.0,470.24,365.36
2017,11,21,12,45,349.5,274.5,2.95,21.5,495.5,442.96,342.82
2017,11,21,13,0,323.0,277.0,2.8,22.0,479.0,416.18,320.75
2017,11,21,13,15,475.5,223.0,2.6,22.0,512.0,423.49,324.88
2017,11,21,13,30,628.0,169.0,2.4,22.0,545.0,419.19,318.38
2017,11,21,13,45,468.0,205.5,2.2,22.0,479.5,359.21,271.38
2017,11,21,14,0,308.0,242.0,2.0,22.0,414.0,312.83,236.19
2017,11,21,14,15,559.0,167.5,1.75,22.0,458.0,304.55,221.66
2017,11,21,14,30,810.0,93.0,1.5,22.0,502.0,277.18,188.67
2017,11,21,14,45,785.0,91.5,1.25,22.0,463.5,229.07,147.5
2017,11,21,15,0,760.0,90.0,1.0,22.0,425.0,177.94,106.02
2017,11,21,15,15,731.0,85.5,0.9,21.5,382.0,129.53,71.32
2017,11,21,15,30,702.0,81.0,0.8,21.0,339.0,83.45,46.36
2017,11,21,15,45,660.0,75.5,0.7,21.0,292.5,51.76,39.56
2017,11,21,16,0,618.0,70.0,0.6,21.0,246.0,49.69,37.8
2017,11,21,16,15,555.0,62.5,0.7,20.0,197.5,45.85,34.51
2017,11,21,16,30,492.0,55.0,0.8,19.0,149.0,41.93,30.95
2017,11,21,16,45,391.0,43.5,0.95,18.5,104.5,34.1,23.7
2017,11,21,17,0,290.0,32.0,1.1,18.0,60.0,25.93,15.25
2017,11,21,17,15,145.0,16.0,1.3,17.5,30.0,12.8,0.0
2017,11,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,15,158.5,13.0,5.05,8.0,26.0,78.12,0.0
2017,11,22,7,30,317.0,26.0,5.2,8.0,52.0,199.75,138.77
2017,11,22,7,45,431.5,36.0,5.4,8.5,97.5,278.56,227.44
2017,11,22,8,0,546.0,46.0,5.6,9.0,143.0,363.01,304.37
2017,11,22,8,15,611.5,52.5,5.7,9.5,193.0,422.08,357.78
2017,11,22,8,30,677.0,59.0,5.8,10.0,243.0,479.51,407.93
2017,11,22,8,45,723.5,63.0,5.9,10.5,292.0,527.87,448.76
2017,11,22,9,0,770.0,67.0,6.0,11.0,341.0,575.75,487.84
2017,11,22,9,15,799.5,70.5,5.9,11.5,386.0,611.19,515.25
2017,11,22,9,30,829.0,74.0,5.8,12.0,431.0,644.72,540.33
2017,11,22,9,45,680.0,115.5,5.7,12.5,426.0,601.77,501.63
2017,11,22,10,0,531.0,157.0,5.6,13.0,421.0,544.22,451.59
2017,11,22,10,15,718.5,119.0,5.5,13.5,500.5,634.99,524.3
2017,11,22,10,30,906.0,81.0,5.4,14.0,580.0,713.37,584.83
2017,11,22,10,45,919.5,81.5,5.3,14.5,607.0,718.64,586.06
2017,11,22,11,0,933.0,82.0,5.2,15.0,634.0,720.5,584.97
2017,11,22,11,15,940.0,83.0,5.1,15.0,652.0,715.07,579.14
2017,11,22,11,30,947.0,84.0,5.0,15.0,670.0,706.16,570.62
2017,11,22,11,45,783.5,135.5,4.9,15.5,625.0,639.7,514.93
2017,11,22,12,0,620.0,187.0,4.8,16.0,580.0,570.89,457.82
2017,11,22,12,15,789.5,135.5,4.7,16.5,636.5,602.0,481.24
2017,11,22,12,30,959.0,84.0,4.6,17.0,693.0,622.81,495.13
2017,11,22,12,45,754.5,144.5,4.6,17.5,620.5,540.43,427.8
2017,11,22,13,0,550.0,205.0,4.6,18.0,548.0,464.68,366.2
2017,11,22,13,15,749.5,142.5,4.6,18.0,596.5,477.61,374.09
2017,11,22,13,30,949.0,80.0,4.6,18.0,645.0,477.13,368.97
2017,11,22,13,45,942.5,78.0,4.6,18.0,620.5,432.52,329.47
2017,11,22,14,0,936.0,76.0,4.6,18.0,596.0,386.3,287.95
2017,11,22,14,15,923.5,74.0,4.6,18.0,563.5,336.94,243.34
2017,11,22,14,30,911.0,72.0,4.6,18.0,531.0,286.93,197.93
2017,11,22,14,45,891.0,70.5,4.6,18.0,491.5,235.47,152.24
2017,11,22,15,0,871.0,69.0,4.6,18.0,452.0,179.57,105.2
2017,11,22,15,15,844.5,66.0,4.45,17.5,407.0,127.49,66.77
2017,11,22,15,30,818.0,63.0,4.3,17.0,362.0,77.31,39.61
2017,11,22,15,45,781.0,59.0,4.15,17.0,313.0,43.34,32.81
2017,11,22,16,0,744.0,55.0,4.0,17.0,264.0,41.66,31.33
2017,11,22,16,15,684.5,49.5,3.45,16.0,213.5,38.62,28.67
2017,11,22,16,30,625.0,44.0,2.9,15.0,163.0,35.57,25.84
2017,11,22,16,45,523.5,35.5,2.4,14.0,115.0,29.51,20.14
2017,11,22,17,0,422.0,27.0,1.9,13.0,67.0,23.28,13.37
2017,11,22,17,15,211.0,13.5,1.85,12.0,33.5,10.54,0.0
2017,11,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,15,191.5,12.0,1.3,4.0,26.5,90.33,0.0
2017,11,23,7,30,383.0,24.0,1.6,5.0,53.0,218.96,147.91
2017,11,23,7,45,492.0,32.5,1.9,6.0,99.5,297.29,241.7
2017,11,23,8,0,601.0,41.0,2.2,7.0,146.0,379.43,315.82
2017,11,23,8,15,663.0,46.5,2.05,7.5,196.0,437.59,366.97
2017,11,23,8,30,725.0,52.0,1.9,8.0,246.0,497.1,416.57
2017,11,23,8,45,758.0,57.5,1.75,9.0,293.5,540.01,449.69
2017,11,23,9,0,791.0,63.0,1.6,10.0,341.0,581.85,480.15
2017,11,23,9,15,817.5,66.0,1.45,10.5,385.5,615.09,503.44
2017,11,23,9,30,844.0,69.0,1.3,11.0,430.0,646.31,524.16
2017,11,23,9,45,862.0,71.5,1.2,12.0,469.0,668.93,537.1
2017,11,23,10,0,880.0,74.0,1.1,13.0,508.0,684.61,544.5
2017,11,23,10,15,893.0,76.0,1.05,13.5,540.5,697.72,551.12
2017,11,23,10,30,906.0,78.0,1.0,14.0,573.0,707.67,555.48
2017,11,23,10,45,914.0,79.5,1.0,15.0,598.0,710.39,554.34
2017,11,23,11,0,922.0,81.0,1.0,16.0,623.0,709.75,550.75
2017,11,23,11,15,927.0,81.5,1.0,16.5,640.0,702.66,543.54
2017,11,23,11,30,932.0,82.0,1.0,17.0,657.0,692.2,533.97
2017,11,23,11,45,937.0,81.0,1.05,17.5,666.0,676.85,521.45
2017,11,23,12,0,942.0,80.0,1.1,18.0,675.0,658.2,506.42
2017,11,23,12,15,941.5,80.0,1.1,18.5,675.5,634.07,486.75
2017,11,23,12,30,941.0,80.0,1.1,19.0,676.0,606.99,464.69
2017,11,23,12,45,938.5,79.5,1.1,19.5,667.5,575.53,439.09
2017,11,23,13,0,936.0,79.0,1.1,20.0,659.0,541.49,411.13
2017,11,23,13,15,930.5,78.5,1.1,20.0,642.5,503.64,380.49
2017,11,23,13,30,925.0,78.0,1.1,20.0,626.0,463.74,347.5
2017,11,23,13,45,916.5,76.5,1.1,20.5,601.5,419.93,310.1
2017,11,23,14,0,908.0,75.0,1.1,21.0,577.0,374.74,270.84
2017,11,23,14,15,895.0,73.0,1.0,21.0,545.5,326.62,228.98
2017,11,23,14,30,882.0,71.0,0.9,21.0,514.0,277.96,186.4
2017,11,23,14,45,863.5,69.0,0.8,21.0,475.5,227.92,143.46
2017,11,23,15,0,845.0,67.0,0.7,21.0,437.0,173.32,98.94
2017,11,23,15,15,819.5,64.0,0.5,20.5,393.5,122.8,62.74
2017,11,23,15,30,794.0,61.0,0.3,20.0,350.0,74.08,37.19
2017,11,23,15,45,757.0,57.5,0.2,20.0,302.5,42.09,31.33
2017,11,23,16,0,720.0,54.0,0.1,20.0,255.0,40.8,30.27
2017,11,23,16,15,661.5,48.5,0.3,19.0,206.0,37.73,27.59
2017,11,23,16,30,603.0,43.0,0.5,18.0,157.0,34.64,24.74
2017,11,23,16,45,503.5,35.0,0.7,17.5,110.5,29.05,19.44
2017,11,23,17,0,404.0,27.0,0.9,17.0,64.0,21.35,11.49
2017,11,23,17,15,202.0,13.5,0.95,16.0,32.0,10.56,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,7,15,183.0,11.5,1.45,8.0,25.0,85.82,0.0
2017,11,24,7,30,366.0,23.0,1.7,9.0,50.0,208.4,132.76
2017,11,24,7,45,475.0,31.5,2.0,10.0,95.0,286.52,229.05
2017,11,24,8,0,584.0,40.0,2.3,11.0,140.0,367.71,301.62
2017,11,24,8,15,646.0,45.5,2.3,11.5,189.0,425.13,352.05
2017,11,24,8,30,708.0,51.0,2.3,12.0,238.0,483.99,401.35
2017,11,24,8,45,747.5,54.5,2.35,13.0,285.5,527.88,436.14
2017,11,24,9,0,787.0,58.0,2.4,14.0,333.0,571.05,468.86
2017,11,24,9,15,813.5,61.0,2.65,15.0,377.0,604.19,493.42
2017,11,24,9,30,840.0,64.0,2.9,16.0,421.0,630.93,512.54
2017,11,24,9,45,599.5,129.0,3.2,17.0,395.5,558.94,452.13
2017,11,24,10,0,359.0,194.0,3.5,18.0,370.0,456.62,368.02
2017,11,24,10,15,630.5,133.0,3.6,18.5,466.0,586.74,471.42
2017,11,24,10,30,902.0,72.0,3.7,19.0,562.0,695.94,554.66
2017,11,24,10,45,909.5,73.5,3.8,20.0,587.0,698.49,553.2
2017,11,24,11,0,917.0,75.0,3.9,21.0,612.0,697.71,549.85
2017,11,24,11,15,922.5,76.0,3.9,21.5,629.0,691.69,543.16
2017,11,24,11,30,928.0,77.0,3.9,22.0,646.0,682.31,533.97
2017,11,24,11,45,926.0,79.0,3.95,22.5,654.0,665.89,519.64
2017,11,24,12,0,924.0,81.0,4.0,23.0,662.0,646.38,502.93
2017,11,24,12,15,924.0,81.0,4.0,23.0,662.5,623.05,484.07
2017,11,24,12,30,924.0,81.0,4.0,23.0,663.0,596.79,462.7
2017,11,24,12,45,919.5,81.5,4.05,23.5,655.0,565.83,436.66
2017,11,24,13,0,915.0,82.0,4.1,24.0,647.0,532.44,408.33
2017,11,24,13,15,909.0,81.5,4.1,24.0,630.5,495.17,377.21
2017,11,24,13,30,903.0,81.0,4.1,24.0,614.0,455.93,343.86
2017,11,24,13,45,892.5,80.0,4.1,24.0,590.0,412.78,306.78
2017,11,24,14,0,882.0,79.0,4.1,24.0,566.0,368.43,268.0
2017,11,24,14,15,869.0,77.0,4.05,24.0,534.5,321.52,226.65
2017,11,24,14,30,856.0,75.0,4.0,24.0,503.0,269.79,181.33
2017,11,24,14,45,826.0,76.0,4.0,24.0,463.5,221.08,139.6
2017,11,24,15,0,796.0,77.0,4.0,24.0,424.0,174.07,101.46
2017,11,24,15,15,769.0,73.5,3.7,23.5,381.5,125.54,66.76
2017,11,24,15,30,742.0,70.0,3.4,23.0,339.0,79.08,42.43
2017,11,24,15,45,703.5,65.0,3.15,22.5,292.5,48.34,36.35
2017,11,24,16,0,665.0,60.0,2.9,22.0,246.0,41.89,30.85
2017,11,24,16,15,604.5,53.5,2.6,20.5,198.0,38.53,28.02
2017,11,24,16,30,544.0,47.0,2.3,19.0,150.0,35.09,24.95
2017,11,24,16,45,444.0,37.5,2.0,18.0,105.0,28.81,19.14
2017,11,24,17,0,344.0,28.0,1.7,17.0,60.0,22.29,12.14
2017,11,24,17,15,172.0,14.0,1.75,16.5,30.0,11.04,0.0
2017,11,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,25,7,15,111.0,13.0,1.2,9.0,21.0,57.49,0.0
2017,11,25,7,30,222.0,26.0,1.3,10.0,42.0,151.03,89.83
2017,11,25,7,45,334.0,39.0,1.4,11.0,84.5,230.99,183.0
2017,11,25,8,0,446.0,52.0,1.5,12.0,127.0,313.34,255.16
2017,11,25,8,15,515.5,60.5,1.45,12.5,174.5,373.82,307.11
2017,11,25,8,30,585.0,69.0,1.4,13.0,222.0,436.48,358.63
2017,11,25,8,45,634.5,74.5,1.4,14.0,269.0,485.34,396.73
2017,11,25,9,0,684.0,80.0,1.4,15.0,316.0,534.2,433.23
2017,11,25,9,15,715.5,84.5,1.65,16.0,359.5,569.96,459.85
2017,11,25,9,30,747.0,89.0,1.9,17.0,403.0,604.17,484.61
2017,11,25,9,45,676.5,110.5,2.2,18.0,415.0,588.25,470.39
2017,11,25,10,0,606.0,132.0,2.5,19.0,427.0,567.37,452.42
2017,11,25,10,15,594.0,146.5,2.55,19.5,451.0,574.66,456.06
2017,11,25,10,30,582.0,161.0,2.6,20.0,475.0,575.41,454.67
2017,11,25,10,45,714.5,132.0,2.65,21.0,535.5,633.61,496.95
2017,11,25,11,0,847.0,103.0,2.7,22.0,596.0,682.18,530.84
2017,11,25,11,15,853.0,104.0,2.7,22.5,613.0,676.41,524.18
2017,11,25,11,30,859.0,105.0,2.7,23.0,630.0,667.45,515.55
2017,11,25,11,45,885.5,96.0,2.75,23.5,643.5,656.08,505.73
2017,11,25,12,0,912.0,87.0,2.8,24.0,657.0,643.39,494.69
2017,11,25,12,15,912.0,87.0,2.75,24.5,658.0,620.33,475.23
2017,11,25,12,30,912.0,87.0,2.7,25.0,659.0,594.39,453.48
2017,11,25,12,45,908.0,87.0,2.7,25.5,650.5,563.57,428.04
2017,11,25,13,0,904.0,87.0,2.7,26.0,642.0,530.34,400.39
2017,11,25,13,15,898.0,86.0,2.65,26.0,626.0,493.01,369.82
2017,11,25,13,30,892.0,85.0,2.6,26.0,610.0,453.77,337.1
2017,11,25,13,45,881.0,84.0,2.55,26.5,586.0,410.91,300.37
2017,11,25,14,0,870.0,83.0,2.5,27.0,562.0,366.93,262.18
2017,11,25,14,15,856.5,81.5,2.45,27.0,530.5,317.06,219.59
2017,11,25,14,30,843.0,80.0,2.4,27.0,499.0,270.2,179.0
2017,11,25,14,45,822.5,77.5,2.35,27.0,461.5,220.99,137.42
2017,11,25,15,0,802.0,75.0,2.3,27.0,424.0,172.61,98.54
2017,11,25,15,15,774.5,72.0,2.0,26.5,381.0,124.25,64.65
2017,11,25,15,30,747.0,69.0,1.7,26.0,338.0,77.99,41.06
2017,11,25,15,45,705.5,64.5,1.45,25.5,291.5,47.98,35.57
2017,11,25,16,0,664.0,60.0,1.2,25.0,245.0,41.95,30.5
2017,11,25,16,15,603.0,53.5,1.2,23.5,197.0,38.58,27.7
2017,11,25,16,30,542.0,47.0,1.2,22.0,149.0,35.14,24.66
2017,11,25,16,45,438.0,38.0,1.25,21.0,104.0,29.31,19.28
2017,11,25,17,0,334.0,29.0,1.3,20.0,59.0,23.29,12.66
2017,11,25,17,15,167.0,14.5,1.4,19.5,29.5,11.53,0.0
2017,11,25,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,7,15,126.0,12.0,2.3,10.5,20.5,62.29,0.0
2017,11,26,7,30,252.0,24.0,2.5,11.0,41.0,160.65,88.98
2017,11,26,7,45,365.5,35.5,2.75,11.5,83.5,241.38,191.02
2017,11,26,8,0,479.0,47.0,3.0,12.0,126.0,323.46,264.74
2017,11,26,8,15,547.0,54.5,2.85,12.5,173.5,382.46,316.53
2017,11,26,8,30,615.0,62.0,2.7,13.0,221.0,443.65,367.87
2017,11,26,8,45,660.0,67.5,2.6,14.0,267.5,490.34,404.9
2017,11,26,9,0,705.0,73.0,2.5,15.0,314.0,536.85,440.12
2017,11,26,9,15,735.0,77.0,2.4,16.0,357.5,568.7,462.66
2017,11,26,9,30,765.0,81.0,2.3,17.0,401.0,602.02,485.36
2017,11,26,9,45,786.5,84.0,2.2,18.0,439.5,626.58,500.66
2017,11,26,10,0,808.0,87.0,2.1,19.0,478.0,648.65,513.61
2017,11,26,10,15,823.5,89.0,1.95,20.0,510.0,662.84,520.1
2017,11,26,10,30,839.0,91.0,1.8,21.0,542.0,674.06,524.19
2017,11,26,10,45,849.0,93.0,1.7,22.0,567.0,678.49,523.52
2017,11,26,11,0,859.0,95.0,1.6,23.0,592.0,679.71,520.52
2017,11,26,11,15,865.5,96.0,1.6,23.0,609.5,674.3,515.58
2017,11,26,11,30,872.0,97.0,1.6,23.0,627.0,665.67,508.33
2017,11,26,11,45,872.5,98.5,1.6,23.5,635.5,650.59,495.44
2017,11,26,12,0,873.0,100.0,1.6,24.0,644.0,632.5,480.34
2017,11,26,12,15,873.0,100.0,1.65,24.0,645.0,609.69,462.96
2017,11,26,12,30,873.0,100.0,1.7,24.0,646.0,584.11,443.22
2017,11,26,12,45,870.0,99.5,1.8,24.5,638.5,553.81,419.04
2017,11,26,13,0,867.0,99.0,1.9,25.0,631.0,521.17,392.6
2017,11,26,13,15,861.5,98.0,1.95,25.0,615.0,484.73,363.28
2017,11,26,13,30,856.0,97.0,2.0,25.0,599.0,446.46,331.8
2017,11,26,13,45,846.5,95.5,2.05,25.0,575.5,404.58,296.84
2017,11,26,14,0,837.0,94.0,2.1,25.0,552.0,361.59,260.19
2017,11,26,14,15,823.5,92.0,2.05,24.5,521.5,316.12,221.37
2017,11,26,14,30,810.0,90.0,2.0,24.0,491.0,270.35,181.96
2017,11,26,14,45,771.5,92.0,2.0,24.0,451.5,223.27,142.65
2017,11,26,15,0,733.0,94.0,2.0,24.0,412.0,174.2,103.85
2017,11,26,15,15,704.5,89.5,1.8,23.5,370.0,127.64,70.97
2017,11,26,15,30,676.0,85.0,1.6,23.0,328.0,83.37,47.78
2017,11,26,15,45,637.0,78.5,1.45,23.0,282.5,54.57,41.64
2017,11,26,16,0,598.0,72.0,1.3,23.0,237.0,51.75,39.23
2017,11,26,16,15,536.0,63.5,1.2,22.0,190.5,47.09,35.23
2017,11,26,16,30,474.0,55.0,1.1,21.0,144.0,42.29,30.92
2017,11,26,16,45,377.5,43.0,1.05,20.0,100.0,33.95,23.31
2017,11,26,17,0,281.0,31.0,1.0,19.0,56.0,25.25,14.19
2017,11,26,17,15,140.5,15.5,1.05,18.5,28.0,14.77,0.0
2017,11,26,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,15,104.0,12.5,0.9,10.5,19.0,53.61,0.0
2017,11,27,7,30,208.0,25.0,1.0,11.0,38.0,140.31,70.02
2017,11,27,7,45,318.5,38.0,1.1,12.0,79.5,220.46,172.34
2017,11,27,8,0,429.0,51.0,1.2,13.0,121.0,300.87,242.99
2017,11,27,8,15,499.0,60.5,1.3,13.5,168.0,361.86,295.51
2017,11,27,8,30,569.0,70.0,1.4,14.0,215.0,425.14,347.97
2017,11,27,8,45,616.0,76.0,1.5,15.0,261.5,472.57,385.47
2017,11,27,9,0,663.0,82.0,1.6,16.0,308.0,519.9,421.48
2017,11,27,9,15,695.0,87.0,1.85,17.0,351.0,556.1,448.47
2017,11,27,9,30,727.0,92.0,2.1,18.0,394.0,590.81,473.61
2017,11,27,9,45,515.5,145.5,2.4,19.0,369.5,513.1,410.6
2017,11,27,10,0,304.0,199.0,2.7,20.0,345.0,423.23,337.46
2017,11,27,10,15,238.0,222.0,2.75,20.5,341.0,393.38,312.48
2017,11,27,10,30,172.0,245.0,2.8,21.0,337.0,370.86,292.71
2017,11,27,10,45,260.5,244.0,2.85,21.5,391.0,432.63,340.4
2017,11,27,11,0,349.0,243.0,2.9,22.0,445.0,484.58,379.39
2017,11,27,11,15,342.5,255.5,2.95,22.0,458.0,485.98,379.29
2017,11,27,11,30,336.0,268.0,3.0,22.0,471.0,485.94,378.38
2017,11,27,11,45,612.0,181.5,3.05,22.5,558.5,570.83,444.0
2017,11,27,12,0,888.0,95.0,3.1,23.0,646.0,633.69,490.88
2017,11,27,12,15,668.5,170.0,3.1,23.0,585.5,558.42,431.35
2017,11,27,12,30,449.0,245.0,3.1,23.0,525.0,484.2,373.29
2017,11,27,12,45,399.0,254.0,3.15,23.5,500.5,446.68,343.6
2017,11,27,13,0,349.0,263.0,3.2,24.0,476.0,413.48,316.94
2017,11,27,13,15,608.5,178.5,3.2,24.0,538.5,441.48,336.42
2017,11,27,13,30,868.0,94.0,3.2,24.0,601.0,447.68,336.52
2017,11,27,13,45,858.0,93.0,3.2,24.5,577.5,405.72,299.94
2017,11,27,14,0,848.0,92.0,3.2,25.0,554.0,362.65,262.09
2017,11,27,14,15,834.5,89.5,3.2,24.5,523.5,316.35,222.28
2017,11,27,14,30,821.0,87.0,3.2,24.0,493.0,269.75,181.86
2017,11,27,14,45,801.0,84.5,3.2,24.0,456.0,221.83,140.82
2017,11,27,15,0,781.0,82.0,3.2,24.0,419.0,174.73,102.53
2017,11,27,15,15,753.5,78.0,2.95,23.5,376.5,126.75,68.55
2017,11,27,15,30,726.0,74.0,2.7,23.0,334.0,76.21,40.99
2017,11,27,15,45,687.5,69.0,2.45,23.0,288.0,47.17,35.28
2017,11,27,16,0,649.0,64.0,2.2,23.0,242.0,45.26,33.62
2017,11,27,16,15,587.5,57.0,2.0,22.0,194.5,41.6,30.48
2017,11,27,16,30,526.0,50.0,1.8,21.0,147.0,37.87,27.1
2017,11,27,16,45,427.5,39.5,1.6,20.0,102.5,30.77,20.58
2017,11,27,17,0,329.0,29.0,1.4,19.0,58.0,23.36,12.64
2017,11,27,17,15,164.5,14.5,1.5,18.5,29.0,13.82,0.0
2017,11,27,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,15,127.0,11.5,1.55,10.5,19.5,61.55,0.0
2017,11,28,7,30,254.0,23.0,1.8,11.0,39.0,156.93,69.42
2017,11,28,7,45,377.5,33.5,2.1,12.0,81.5,242.73,189.68
2017,11,28,8,0,501.0,44.0,2.4,13.0,124.0,328.36,266.25
2017,11,28,8,15,571.5,51.0,2.45,14.0,172.0,388.3,318.28
2017,11,28,8,30,642.0,58.0,2.5,15.0,220.0,450.59,369.89
2017,11,28,8,45,690.0,62.0,2.6,16.0,267.5,494.48,405.13
2017,11,28,9,0,738.0,66.0,2.7,17.0,315.0,542.02,441.65
2017,11,28,9,15,767.5,69.5,3.15,18.0,358.5,576.65,467.97
2017,11,28,9,30,797.0,73.0,3.6,19.0,402.0,609.5,492.18
2017,11,28,9,45,820.0,75.0,4.1,20.0,441.0,634.28,509.78
2017,11,28,10,0,843.0,77.0,4.6,21.0,480.0,656.54,525.46
2017,11,28,10,15,857.0,79.0,4.6,21.5,512.5,670.03,533.56
2017,11,28,10,30,871.0,81.0,4.6,22.0,545.0,680.46,539.25
2017,11,28,10,45,599.0,164.0,4.65,22.5,490.0,585.04,461.78
2017,11,28,11,0,327.0,247.0,4.7,23.0,435.0,473.61,371.89
2017,11,28,11,15,617.0,165.5,4.65,23.5,533.0,582.48,457.27
2017,11,28,11,30,907.0,84.0,4.6,24.0,631.0,668.85,522.47
2017,11,28,11,45,905.0,86.5,4.6,24.5,639.5,653.53,508.27
2017,11,28,12,0,903.0,89.0,4.6,25.0,648.0,635.18,492.23
2017,11,28,12,15,903.5,89.0,4.6,25.0,649.0,612.86,474.11
2017,11,28,12,30,904.0,89.0,4.6,25.0,650.0,587.66,453.53
2017,11,28,12,45,899.5,89.5,4.6,25.5,642.0,557.56,428.03
2017,11,28,13,0,895.0,90.0,4.6,26.0,634.0,525.08,400.36
2017,11,28,13,15,889.0,89.0,4.5,26.0,618.5,488.33,369.54
2017,11,28,13,30,883.0,88.0,4.4,26.0,603.0,449.68,336.63
2017,11,28,13,45,871.5,87.5,4.35,26.0,579.0,404.92,298.6
2017,11,28,14,0,860.0,87.0,4.3,26.0,555.0,361.39,260.76
2017,11,28,14,15,846.0,85.0,4.2,26.0,524.0,315.02,220.22
2017,11,28,14,30,832.0,83.0,4.1,26.0,493.0,268.33,179.32
2017,11,28,14,45,805.0,82.5,4.0,26.0,454.5,220.41,138.64
2017,11,28,15,0,778.0,82.0,3.9,26.0,416.0,173.96,101.34
2017,11,28,15,15,750.0,78.0,3.5,25.5,374.0,126.17,67.76
2017,11,28,15,30,722.0,74.0,3.1,25.0,332.0,75.86,40.57
2017,11,28,15,45,678.5,69.5,2.75,24.5,285.5,47.59,35.41
2017,11,28,16,0,635.0,65.0,2.4,24.0,239.0,46.1,34.19
2017,11,28,16,15,571.5,58.0,2.15,23.0,191.5,42.47,31.09
2017,11,28,16,30,508.0,51.0,1.9,22.0,144.0,38.78,27.75
2017,11,28,16,45,402.5,40.5,1.65,21.0,100.0,31.71,21.27
2017,11,28,17,0,297.0,30.0,1.4,20.0,56.0,24.35,13.28
2017,11,28,17,15,148.5,15.0,1.45,19.5,28.0,14.3,0.0
2017,11,28,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,7,15,91.0,11.5,3.5,11.0,17.0,46.98,0.0
2017,11,29,7,30,182.0,23.0,3.7,11.0,34.0,123.95,44.84
2017,11,29,7,45,306.0,35.5,3.9,11.5,75.0,210.23,164.19
2017,11,29,8,0,430.0,48.0,4.1,12.0,116.0,295.71,241.71
2017,11,29,8,15,504.0,57.0,4.15,12.5,163.0,357.81,296.89
2017,11,29,8,30,578.0,66.0,4.2,13.0,210.0,422.51,352.33
2017,11,29,8,45,630.0,71.0,4.3,14.0,257.0,471.64,392.75
2017,11,29,9,0,682.0,76.0,4.4,15.0,304.0,520.92,431.77
2017,11,29,9,15,714.5,80.5,4.3,15.5,347.5,557.1,459.37
2017,11,29,9,30,747.0,85.0,4.2,16.0,391.0,591.81,484.94
2017,11,29,9,45,772.5,87.5,4.1,16.5,430.0,615.48,501.51
2017,11,29,10,0,798.0,90.0,4.0,17.0,469.0,639.54,517.92
2017,11,29,10,15,814.0,92.5,3.9,17.5,501.5,654.64,527.13
2017,11,29,10,30,830.0,95.0,3.8,18.0,534.0,666.81,533.94
2017,11,29,10,45,843.0,96.0,3.7,18.5,560.0,672.28,535.64
2017,11,29,11,0,856.0,97.0,3.6,19.0,586.0,674.58,534.9
2017,11,29,11,15,863.0,98.0,3.5,19.5,603.5,669.7,528.77
2017,11,29,11,30,870.0,99.0,3.4,20.0,621.0,661.61,520.23
