Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,11,45,877.0,98.0,3.35,20.5,631.5,648.23,507.95
2017,11,29,12,0,884.0,97.0,3.3,21.0,642.0,631.66,493.22
2017,11,29,12,15,885.0,97.5,3.25,21.0,643.5,609.99,475.4
2017,11,29,12,30,886.0,98.0,3.2,21.0,645.0,585.44,455.16
2017,11,29,12,45,885.5,96.5,3.15,21.5,638.0,555.4,429.65
2017,11,29,13,0,885.0,95.0,3.1,22.0,631.0,522.84,401.85
2017,11,29,13,15,879.5,94.0,3.0,22.0,616.0,486.12,371.02
2017,11,29,13,30,874.0,93.0,2.9,22.0,601.0,447.51,338.09
2017,11,29,13,45,867.5,91.0,2.85,22.0,578.0,405.91,302.23
2017,11,29,14,0,861.0,89.0,2.8,22.0,555.0,362.9,264.51
2017,11,29,14,15,848.0,86.5,2.65,22.0,525.0,316.39,223.53
2017,11,29,14,30,835.0,84.0,2.5,22.0,495.0,269.48,182.1
2017,11,29,14,45,820.5,80.5,2.45,22.0,458.5,221.26,140.39
2017,11,29,15,0,806.0,77.0,2.4,22.0,422.0,173.28,100.98
2017,11,29,15,15,779.0,73.5,2.15,21.5,380.0,124.66,66.45
2017,11,29,15,30,752.0,70.0,1.9,21.0,338.0,78.06,42.49
2017,11,29,15,45,716.5,64.5,1.65,21.0,292.0,48.24,36.52
2017,11,29,16,0,681.0,59.0,1.4,21.0,246.0,45.44,34.08
2017,11,29,16,15,619.5,53.0,1.25,20.0,197.5,38.37,27.95
2017,11,29,16,30,558.0,47.0,1.1,19.0,149.0,35.33,25.15
2017,11,29,16,45,457.0,37.5,1.0,18.5,104.0,29.03,19.24
2017,11,29,17,0,356.0,28.0,0.9,18.0,59.0,22.48,11.93
2017,11,29,17,15,178.0,14.0,0.9,17.5,29.5,13.34,0.0
2017,11,29,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,108.0,10.5,1.25,9.5,17.0,52.49,0.0
2017,11,30,7,30,216.0,21.0,1.5,10.0,34.0,135.34,37.43
2017,11,30,7,45,335.0,33.0,1.75,11.0,75.0,220.32,170.71
2017,11,30,8,0,454.0,45.0,2.0,12.0,116.0,303.27,245.81
2017,11,30,8,15,526.5,53.0,2.05,12.5,162.5,363.8,299.05
2017,11,30,8,30,599.0,61.0,2.1,13.0,209.0,426.88,352.29
2017,11,30,8,45,643.5,67.5,2.15,14.0,255.0,473.73,389.95
2017,11,30,9,0,688.0,74.0,2.2,15.0,301.0,520.45,425.93
2017,11,30,9,15,719.5,78.0,2.0,16.0,344.5,555.49,450.57
2017,11,30,9,30,751.0,82.0,1.8,17.0,388.0,586.47,471.05
2017,11,30,9,45,559.0,133.0,1.6,18.0,372.5,523.75,417.77
2017,11,30,10,0,367.0,184.0,1.4,19.0,357.0,446.05,353.68
2017,11,30,10,15,329.5,205.0,1.4,19.5,368.5,442.73,349.55
2017,11,30,10,30,292.0,226.0,1.4,20.0,380.0,437.42,343.38
2017,11,30,10,45,275.0,241.0,1.4,21.0,391.5,437.69,341.2
2017,11,30,11,0,258.0,256.0,1.4,22.0,403.0,436.71,338.08
2017,11,30,11,15,231.0,268.0,1.4,22.0,402.5,418.55,323.56
2017,11,30,11,30,204.0,280.0,1.4,22.0,402.0,407.12,314.1
2017,11,30,11,45,173.5,285.5,1.45,22.5,390.5,386.91,297.72
2017,11,30,12,0,143.0,291.0,1.5,23.0,379.0,367.08,281.74
2017,11,30,12,15,259.5,275.5,1.5,23.0,435.0,415.69,318.88
2017,11,30,12,30,376.0,260.0,1.5,23.0,491.0,453.88,346.88
2017,11,30,12,45,370.5,258.0,1.5,23.5,483.5,434.25,330.52
2017,11,30,13,0,365.0,256.0,1.5,24.0,476.0,413.89,313.86
2017,11,30,13,15,360.5,251.5,1.5,24.0,464.5,391.13,295.87
2017,11,30,13,30,356.0,247.0,1.5,24.0,453.0,367.79,277.19
2017,11,30,13,45,596.5,170.0,1.5,24.0,499.5,371.8,275.6
2017,11,30,14,0,837.0,93.0,1.5,24.0,546.0,358.08,257.32
2017,11,30,14,15,822.5,91.0,1.55,24.0,515.5,312.71,218.3
2017,11,30,14,30,808.0,89.0,1.6,24.0,485.0,267.11,178.97
2017,11,30,14,45,779.5,88.5,1.7,24.0,447.0,220.22,139.69
2017,11,30,15,0,751.0,88.0,1.8,24.0,409.0,170.66,100.26
2017,11,30,15,15,722.0,84.0,1.7,23.5,367.5,123.89,67.47
2017,11,30,15,30,693.0,80.0,1.6,23.0,326.0,79.39,44.55
2017,11,30,15,45,651.5,74.0,1.55,23.0,280.5,51.2,38.75
2017,11,30,16,0,610.0,68.0,1.5,23.0,235.0,48.63,36.53
2017,11,30,16,15,547.0,60.5,1.4,21.5,188.0,44.67,33.21
2017,11,30,16,30,484.0,53.0,1.3,20.0,141.0,40.65,29.61
2017,11,30,16,45,384.5,41.5,1.25,19.0,98.0,32.69,22.3
2017,11,30,17,0,285.0,30.0,1.2,18.0,55.0,24.39,13.36
2017,11,30,17,15,142.5,15.0,1.3,17.5,27.5,14.3,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,15,75.5,11.0,1.05,9.5,15.0,40.0,0.0
2017,12,1,7,30,151.0,22.0,1.2,10.0,30.0,107.13,16.9
2017,12,1,7,45,266.0,36.5,1.35,11.0,69.5,191.21,146.83
2017,12,1,8,0,381.0,51.0,1.5,12.0,109.0,271.67,219.47
2017,12,1,8,15,363.5,69.5,1.4,12.5,141.0,294.13,241.04
2017,12,1,8,30,346.0,88.0,1.3,13.0,173.0,314.13,258.76
2017,12,1,8,45,404.0,94.0,1.25,13.5,212.5,360.64,297.16
2017,12,1,9,0,462.0,100.0,1.2,14.0,252.0,408.69,335.24
2017,12,1,9,15,580.5,98.0,1.1,15.0,315.0,490.54,397.57
2017,12,1,9,30,699.0,96.0,1.0,16.0,378.0,570.53,455.46
2017,12,1,9,45,725.0,99.5,0.9,17.5,416.5,597.39,470.52
2017,12,1,10,0,751.0,103.0,0.8,19.0,455.0,622.06,483.77
2017,12,1,10,15,767.5,105.5,0.85,19.5,487.0,636.89,492.89
2017,12,1,10,30,784.0,108.0,0.9,20.0,519.0,648.96,500.02
2017,12,1,10,45,797.5,109.5,1.0,21.0,544.5,653.42,501.28
2017,12,1,11,0,811.0,111.0,1.1,22.0,570.0,656.83,501.69
2017,12,1,11,15,818.0,112.5,1.1,22.5,587.5,652.9,496.85
2017,12,1,11,30,825.0,114.0,1.1,23.0,605.0,645.89,489.86
2017,12,1,11,45,846.5,107.0,1.15,23.5,618.0,636.05,481.53
2017,12,1,12,0,868.0,100.0,1.2,24.0,631.0,622.69,470.53
2017,12,1,12,15,868.5,100.0,1.2,24.0,632.0,600.74,453.53
2017,12,1,12,30,869.0,100.0,1.2,24.0,633.0,576.01,434.29
2017,12,1,12,45,866.5,99.5,1.2,24.0,626.0,546.57,411.27
2017,12,1,13,0,864.0,99.0,1.2,24.0,619.0,514.76,386.02
2017,12,1,13,15,858.0,98.0,1.15,24.0,604.0,478.69,356.82
2017,12,1,13,30,852.0,97.0,1.1,24.0,589.0,440.82,325.61
2017,12,1,13,45,842.0,95.5,1.1,24.5,565.5,399.4,290.72
2017,12,1,14,0,832.0,94.0,1.1,25.0,542.0,356.91,254.35
2017,12,1,14,15,770.5,99.0,1.1,24.5,496.5,304.78,212.41
2017,12,1,14,30,709.0,104.0,1.1,24.0,451.0,252.75,170.63
2017,12,1,14,45,732.5,95.0,1.1,24.0,429.5,212.78,135.31
2017,12,1,15,0,756.0,86.0,1.1,24.0,408.0,173.84,102.31
2017,12,1,15,15,727.5,82.0,1.0,23.5,366.5,122.73,66.2
2017,12,1,15,30,699.0,78.0,0.9,23.0,325.0,78.03,43.28
2017,12,1,15,45,658.5,72.5,0.8,23.0,280.0,50.06,37.77
2017,12,1,16,0,618.0,67.0,0.7,23.0,235.0,47.85,35.87
2017,12,1,16,15,556.0,59.5,0.75,22.0,188.5,43.85,32.44
2017,12,1,16,30,494.0,52.0,0.8,21.0,142.0,39.77,28.74
2017,12,1,16,45,394.0,41.0,0.9,20.0,98.5,32.26,21.83
2017,12,1,17,0,294.0,30.0,1.0,19.0,55.0,24.42,13.28
2017,12,1,17,15,147.0,15.0,1.05,18.5,27.5,14.3,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,15,87.5,10.0,1.15,11.5,14.5,43.53,0.0
2017,12,2,7,30,175.0,20.0,1.3,12.0,29.0,113.95,3.0
2017,12,2,7,45,297.5,33.5,1.5,13.0,69.0,201.64,152.73
2017,12,2,8,0,420.0,47.0,1.7,14.0,109.0,286.0,229.08
2017,12,2,8,15,320.5,70.5,1.65,14.5,128.5,272.09,221.41
2017,12,2,8,30,221.0,94.0,1.6,15.0,148.0,242.79,198.83
2017,12,2,8,45,250.5,109.0,1.6,16.0,181.5,279.69,229.32
2017,12,2,9,0,280.0,124.0,1.6,17.0,215.0,317.18,258.94
2017,12,2,9,15,287.5,141.5,1.85,17.5,246.5,344.26,280.1
2017,12,2,9,30,295.0,159.0,2.1,18.0,278.0,370.29,299.99
2017,12,2,9,45,535.0,127.0,2.35,19.0,367.5,499.13,401.78
2017,12,2,10,0,775.0,95.0,2.6,20.0,457.0,624.76,496.83
2017,12,2,10,15,792.0,98.0,2.6,20.5,489.5,641.06,506.24
2017,12,2,10,30,809.0,101.0,2.6,21.0,522.0,654.49,514.1
2017,12,2,10,45,598.5,164.5,2.6,22.0,484.5,577.0,451.13
2017,12,2,11,0,388.0,228.0,2.6,23.0,447.0,491.46,382.46
2017,12,2,11,15,445.0,220.0,2.55,23.0,478.0,519.51,403.53
2017,12,2,11,30,502.0,212.0,2.5,23.0,509.0,537.9,416.65
2017,12,2,11,45,544.0,200.5,2.5,23.5,527.5,540.39,417.19
2017,12,2,12,0,586.0,189.0,2.5,24.0,546.0,539.73,415.31
2017,12,2,12,15,733.5,143.0,2.5,24.0,591.0,564.92,433.82
2017,12,2,12,30,881.0,97.0,2.5,24.0,636.0,578.65,442.94
2017,12,2,12,45,877.0,97.0,2.5,24.5,629.0,548.72,417.85
2017,12,2,13,0,873.0,97.0,2.5,25.0,622.0,516.46,390.88
2017,12,2,13,15,867.0,96.5,2.45,25.0,606.5,480.67,361.39
2017,12,2,13,30,861.0,96.0,2.4,25.0,591.0,443.05,329.85
2017,12,2,13,45,850.5,94.5,2.4,25.0,568.0,401.19,294.56
2017,12,2,14,0,840.0,93.0,2.4,25.0,545.0,358.27,257.73
2017,12,2,14,15,826.0,91.0,2.35,25.0,515.0,313.08,218.59
2017,12,2,14,30,812.0,89.0,2.3,25.0,485.0,267.61,179.09
2017,12,2,14,45,793.5,85.5,2.25,25.0,448.5,219.94,138.65
2017,12,2,15,0,775.0,82.0,2.2,25.0,412.0,172.94,100.79
2017,12,2,15,15,747.0,78.0,1.95,24.5,370.5,125.59,67.66
2017,12,2,15,30,719.0,74.0,1.7,24.0,329.0,75.68,40.76
2017,12,2,15,45,679.5,69.0,1.45,23.5,283.5,47.37,35.37
2017,12,2,16,0,640.0,64.0,1.2,23.0,238.0,45.44,33.79
2017,12,2,16,15,578.0,57.0,1.1,22.0,191.0,41.76,30.62
2017,12,2,16,30,516.0,50.0,1.0,21.0,144.0,38.02,27.22
2017,12,2,16,45,413.5,39.5,0.95,20.5,100.0,30.88,20.61
2017,12,2,17,0,311.0,29.0,0.9,20.0,56.0,23.46,12.46
2017,12,2,17,15,155.5,14.5,0.95,19.5,28.0,13.82,0.0
2017,12,2,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.35,15.0,2.0,1.91,0.0
2017,12,3,7,30,0.0,4.0,1.5,15.0,4.0,3.7,0.0
2017,12,3,7,45,0.0,10.0,1.7,15.5,10.0,9.26,1.64
2017,12,3,8,0,0.0,16.0,1.9,16.0,16.0,14.82,6.7
2017,12,3,8,15,0.0,23.5,1.9,16.5,23.5,21.79,12.75
2017,12,3,8,30,0.0,31.0,1.9,17.0,31.0,28.76,18.76
2017,12,3,8,45,0.0,39.0,1.95,17.5,39.0,36.21,25.08
2017,12,3,9,0,0.0,47.0,2.0,18.0,47.0,43.66,31.31
2017,12,3,9,15,5.5,96.0,2.05,18.5,98.0,95.01,74.15
2017,12,3,9,30,11.0,145.0,2.1,19.0,149.0,149.19,118.32
2017,12,3,9,45,5.5,92.0,2.2,20.0,94.0,89.86,69.05
2017,12,3,10,0,0.0,39.0,2.3,21.0,39.0,36.23,24.45
2017,12,3,10,15,0.0,42.0,2.35,21.5,42.0,39.04,26.67
2017,12,3,10,30,0.0,45.0,2.4,22.0,45.0,41.84,28.85
2017,12,3,10,45,6.5,123.5,2.45,22.5,127.5,120.33,92.48
2017,12,3,11,0,13.0,202.0,2.5,23.0,210.0,200.91,155.93
2017,12,3,11,15,6.5,107.0,2.5,23.0,111.0,104.13,78.85
2017,12,3,11,30,0.0,12.0,2.5,23.0,12.0,11.15,3.47
2017,12,3,11,45,0.0,12.0,2.5,23.5,12.0,11.15,3.46
2017,12,3,12,0,0.0,12.0,2.5,24.0,12.0,11.15,3.44
2017,12,3,12,15,0.0,61.0,2.5,24.0,61.0,56.79,40.46
2017,12,3,12,30,0.0,110.0,2.5,24.0,110.0,102.51,77.08
2017,12,3,12,45,147.5,189.0,2.5,24.0,277.5,253.85,196.77
2017,12,3,13,0,295.0,268.0,2.5,24.0,445.0,390.19,299.22
2017,12,3,13,15,337.5,252.0,2.55,24.0,449.5,380.65,290.39
2017,12,3,13,30,380.0,236.0,2.6,24.0,454.0,367.58,278.93
2017,12,3,13,45,288.0,240.5,2.65,24.0,402.0,318.38,241.11
2017,12,3,14,0,196.0,245.0,2.7,24.0,350.0,277.47,210.27
2017,12,3,14,15,266.0,221.5,2.8,24.0,355.5,263.42,196.74
2017,12,3,14,30,336.0,198.0,2.9,24.0,361.0,244.9,178.64
2017,12,3,14,45,390.5,172.0,3.0,24.0,348.0,211.5,148.86
2017,12,3,15,0,445.0,146.0,3.1,24.0,335.0,175.26,117.28
2017,12,3,15,15,423.5,135.0,3.0,23.5,300.5,138.54,91.02
2017,12,3,15,30,402.0,124.0,2.9,23.0,266.0,103.71,70.81
2017,12,3,15,45,379.5,109.5,2.85,23.0,229.0,78.09,61.84
2017,12,3,16,0,357.0,95.0,2.8,23.0,192.0,69.11,54.12
2017,12,3,16,15,317.0,80.0,2.5,22.5,153.5,59.34,45.64
2017,12,3,16,30,277.0,65.0,2.2,22.0,115.0,49.19,36.62
2017,12,3,16,45,213.0,48.0,1.95,21.5,79.5,36.96,25.6
2017,12,3,17,0,149.0,31.0,1.7,21.0,44.0,24.25,12.96
2017,12,3,17,15,74.5,15.5,1.8,20.5,22.0,14.77,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,15,57.0,9.5,3.35,19.0,12.0,30.94,0.0
2017,12,4,7,30,114.0,19.0,3.5,19.0,24.0,84.38,0.0
2017,12,4,7,45,238.0,33.0,3.65,19.5,61.5,172.27,125.18
2017,12,4,8,0,362.0,47.0,3.8,20.0,99.0,255.3,200.51
2017,12,4,8,15,440.0,56.0,3.9,20.5,143.0,316.78,253.87
2017,12,4,8,30,518.0,65.0,4.0,21.0,187.0,381.16,307.86
2017,12,4,8,45,575.0,70.0,4.1,21.5,232.5,431.29,348.99
2017,12,4,9,0,632.0,75.0,4.2,22.0,278.0,481.95,389.17
2017,12,4,9,15,666.0,79.5,4.45,22.5,320.0,517.99,417.15
2017,12,4,9,30,700.0,84.0,4.7,23.0,362.0,552.82,443.62
2017,12,4,9,45,469.0,142.5,4.95,23.5,336.5,472.14,377.59
2017,12,4,10,0,238.0,201.0,5.2,24.0,311.0,378.88,300.78
2017,12,4,10,15,242.0,215.0,5.3,24.5,333.5,394.38,311.89
2017,12,4,10,30,246.0,229.0,5.4,25.0,356.0,408.77,321.72
2017,12,4,10,45,123.0,126.0,5.55,25.5,189.5,208.56,163.9
2017,12,4,11,0,0.0,23.0,5.7,26.0,23.0,21.37,11.65
2017,12,4,11,15,2.5,105.5,5.65,26.0,107.5,100.14,74.96
2017,12,4,11,30,5.0,188.0,5.6,26.0,192.0,180.36,138.25
2017,12,4,11,45,161.0,228.0,5.55,26.5,326.0,322.18,250.32
2017,12,4,12,0,317.0,268.0,5.5,27.0,460.0,451.55,348.61
2017,12,4,12,15,233.5,278.5,5.4,27.0,420.0,399.37,307.26
2017,12,4,12,30,150.0,289.0,5.3,27.0,380.0,354.43,271.9
2017,12,4,12,45,262.5,270.0,5.25,27.5,427.5,388.76,297.6
2017,12,4,13,0,375.0,251.0,5.2,28.0,475.0,413.27,314.59
2017,12,4,13,15,223.0,253.0,5.1,28.0,385.5,330.15,250.86
2017,12,4,13,30,71.0,255.0,5.0,28.0,296.0,258.68,196.66
2017,12,4,13,45,71.0,245.5,4.9,28.0,285.0,245.06,186.11
2017,12,4,14,0,71.0,236.0,4.8,28.0,274.0,231.33,175.32
2017,12,4,14,15,428.0,161.5,4.65,28.0,371.0,257.53,185.86
2017,12,4,14,30,785.0,87.0,4.5,28.0,468.0,259.34,172.68
2017,12,4,14,45,764.5,84.5,4.4,28.0,432.5,213.62,133.9
2017,12,4,15,0,744.0,82.0,4.3,28.0,397.0,168.79,97.98
2017,12,4,15,15,716.0,78.0,3.95,27.5,356.5,118.83,62.74
2017,12,4,15,30,688.0,74.0,3.6,27.0,316.0,74.94,40.22
2017,12,4,15,45,646.0,69.0,3.3,27.0,272.0,47.33,34.79
2017,12,4,16,0,604.0,64.0,3.0,27.0,228.0,45.39,33.13
2017,12,4,16,15,541.5,57.0,2.65,26.0,182.5,41.72,30.01
2017,12,4,16,30,479.0,50.0,2.3,25.0,137.0,37.98,26.66
2017,12,4,16,45,378.5,39.5,2.0,24.0,95.0,30.86,20.21
2017,12,4,17,0,278.0,29.0,1.7,23.0,53.0,23.44,12.2
2017,12,4,17,15,139.0,14.5,1.85,22.5,26.5,13.82,0.0
2017,12,4,17,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,6.1,12.5,5.5,5.24,0.0
2017,12,5,7,30,0.0,11.0,6.3,12.0,11.0,10.2,0.0
2017,12,5,7,45,2.0,29.5,6.5,11.5,30.0,30.8,18.44
2017,12,5,8,0,4.0,48.0,6.7,11.0,49.0,51.53,37.75
2017,12,5,8,15,16.5,68.0,6.7,11.0,72.0,78.78,61.89
2017,12,5,8,30,29.0,88.0,6.7,11.0,95.0,112.61,91.59
2017,12,5,8,45,39.5,107.0,6.75,11.0,118.5,138.51,114.25
2017,12,5,9,0,50.0,126.0,6.8,11.0,142.0,164.52,136.7
2017,12,5,9,15,63.0,145.5,6.75,11.5,168.5,192.71,160.43
2017,12,5,9,30,76.0,165.0,6.7,12.0,195.0,220.89,183.77
2017,12,5,9,45,166.5,180.0,6.65,12.5,254.0,301.85,252.16
2017,12,5,10,0,257.0,195.0,6.6,13.0,313.0,384.12,320.06
2017,12,5,10,15,156.5,207.0,6.6,13.0,280.5,320.92,265.74
2017,12,5,10,30,56.0,219.0,6.6,13.0,248.0,257.34,210.92
2017,12,5,10,45,56.5,230.5,6.6,13.5,261.0,267.09,218.18
2017,12,5,11,0,57.0,242.0,6.6,14.0,274.0,276.53,225.05
2017,12,5,11,15,57.5,250.0,6.6,14.5,283.0,282.02,228.72
2017,12,5,11,30,58.0,258.0,6.6,15.0,292.0,287.23,232.17
2017,12,5,11,45,29.0,194.0,6.65,15.5,211.0,203.58,163.32
2017,12,5,12,0,0.0,130.0,6.7,16.0,130.0,121.41,95.25
2017,12,5,12,15,0.0,130.5,6.65,16.0,130.5,121.73,95.54
2017,12,5,12,30,0.0,131.0,6.6,16.0,131.0,122.05,95.8
2017,12,5,12,45,0.0,130.0,6.55,16.5,130.0,120.97,94.75
2017,12,5,13,0,0.0,129.0,6.5,17.0,129.0,119.88,93.72
2017,12,5,13,15,0.0,85.5,6.45,17.0,85.5,79.67,60.66
2017,12,5,13,30,0.0,42.0,6.4,17.0,42.0,39.06,27.0
2017,12,5,13,45,0.0,55.5,6.4,17.0,55.5,51.64,37.54
2017,12,5,14,0,0.0,69.0,6.4,17.0,69.0,64.23,48.1
2017,12,5,14,15,0.0,94.5,6.4,17.0,94.5,87.8,67.8
2017,12,5,14,30,0.0,120.0,6.4,17.0,120.0,110.15,86.49
2017,12,5,14,45,0.0,111.0,6.4,17.0,111.0,101.81,79.74
2017,12,5,15,0,0.0,102.0,6.4,17.0,102.0,93.5,73.0
2017,12,5,15,15,0.0,91.5,6.35,16.5,91.5,83.93,65.28
2017,12,5,15,30,0.0,81.0,6.3,16.0,81.0,74.4,57.5
2017,12,5,15,45,0.0,70.0,6.3,16.0,70.0,64.53,51.71
2017,12,5,16,0,0.0,59.0,6.3,16.0,59.0,54.68,42.96
2017,12,5,16,15,0.0,47.0,6.05,15.5,47.0,43.68,33.15
2017,12,5,16,30,0.0,35.0,5.8,15.0,35.0,32.5,23.03
2017,12,5,16,45,0.0,24.0,5.6,14.5,24.0,22.27,13.66
2017,12,5,17,0,0.0,13.0,5.4,14.0,13.0,12.04,3.83
2017,12,5,17,15,0.0,6.5,5.3,13.5,6.5,6.2,0.0
2017,12,5,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,0.5,3.9,5.0,0.5,0.46,0.0
2017,12,6,8,0,0.0,1.0,3.9,5.0,1.0,0.92,0.0
2017,12,6,8,15,0.0,2.0,3.9,5.0,2.0,1.85,0.0
2017,12,6,8,30,0.0,3.0,3.9,5.0,3.0,2.78,0.0
2017,12,6,8,45,0.0,3.5,3.9,5.5,3.5,3.24,0.0
2017,12,6,9,0,0.0,4.0,3.9,6.0,4.0,3.7,0.0
2017,12,6,9,15,0.0,55.0,3.95,6.0,55.0,51.12,39.45
2017,12,6,9,30,0.0,106.0,4.0,6.0,106.0,101.19,82.97
2017,12,6,9,45,0.0,108.0,4.1,6.0,108.0,102.44,83.82
2017,12,6,10,0,0.0,110.0,4.2,6.0,110.0,103.89,84.88
2017,12,6,10,15,0.0,70.5,4.2,6.0,70.5,65.61,51.62
2017,12,6,10,30,0.0,31.0,4.2,6.0,31.0,28.8,19.54
2017,12,6,10,45,0.5,101.0,4.2,6.0,101.5,94.73,76.59
2017,12,6,11,0,1.0,171.0,4.2,6.0,172.0,162.68,134.32
2017,12,6,11,15,1.5,173.5,4.25,6.0,174.5,164.82,135.87
2017,12,6,11,30,2.0,176.0,4.3,6.0,177.0,166.98,137.57
2017,12,6,11,45,1.0,147.0,4.35,6.5,147.5,138.27,112.98
2017,12,6,12,0,0.0,118.0,4.4,7.0,118.0,110.14,88.9
2017,12,6,12,15,0.0,92.0,4.5,7.0,92.0,85.76,68.15
2017,12,6,12,30,0.0,66.0,4.6,7.0,66.0,61.46,47.38
2017,12,6,12,45,0.0,69.5,4.7,7.0,69.5,64.72,50.2
2017,12,6,13,0,0.0,73.0,4.8,7.0,73.0,67.99,53.03
2017,12,6,13,15,0.0,89.0,4.85,7.0,89.0,82.94,65.89
2017,12,6,13,30,0.0,105.0,4.9,7.0,105.0,97.63,78.52
2017,12,6,13,45,0.0,101.0,5.0,7.0,101.0,93.89,75.41
2017,12,6,14,0,0.0,97.0,5.1,7.0,97.0,90.16,72.34
2017,12,6,14,15,0.0,80.5,5.05,7.0,80.5,74.96,59.4
2017,12,6,14,30,0.0,64.0,5.0,7.0,64.0,59.54,46.19
2017,12,6,14,45,3.0,106.0,5.0,7.0,107.5,98.04,79.47
2017,12,6,15,0,6.0,148.0,5.0,7.0,151.0,132.5,109.12
2017,12,6,15,15,3.0,134.0,4.9,6.5,135.5,118.91,97.96
2017,12,6,15,30,0.0,120.0,4.8,6.0,120.0,105.65,86.95
2017,12,6,15,45,0.0,103.5,4.75,6.0,103.5,91.15,78.08
2017,12,6,16,0,0.0,87.0,4.7,6.0,87.0,77.19,65.3
2017,12,6,16,15,0.0,69.5,4.5,6.0,69.5,62.28,51.48
2017,12,6,16,30,0.0,52.0,4.3,6.0,52.0,47.18,37.31
2017,12,6,16,45,0.0,36.0,4.1,6.0,36.0,33.1,23.94
2017,12,6,17,0,0.0,20.0,3.9,6.0,20.0,18.56,9.41
2017,12,6,17,15,0.0,10.0,3.65,5.5,10.0,9.53,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.0,1.95,6.0,1.0,0.95,0.0
2017,12,7,7,30,0.0,2.0,2.0,6.0,2.0,1.91,0.0
2017,12,7,7,45,0.0,5.5,2.15,6.0,5.5,5.09,0.0
2017,12,7,8,0,0.0,9.0,2.3,6.0,9.0,8.33,1.49
2017,12,7,8,15,0.0,13.0,2.35,6.0,13.0,12.04,4.88
2017,12,7,8,30,0.0,17.0,2.4,6.0,17.0,15.75,8.25
2017,12,7,8,45,0.0,21.0,2.5,6.0,21.0,19.47,11.59
2017,12,7,9,0,0.0,25.0,2.6,6.0,25.0,23.19,14.89
2017,12,7,9,15,0.0,37.5,2.7,6.0,37.5,34.82,25.12
2017,12,7,9,30,0.0,50.0,2.8,6.0,50.0,46.46,35.29
2017,12,7,9,45,0.0,58.0,2.95,6.5,58.0,53.93,41.64
2017,12,7,10,0,0.0,66.0,3.1,7.0,66.0,61.4,47.93
2017,12,7,10,15,0.0,57.0,3.3,7.0,57.0,53.01,40.55
2017,12,7,10,30,0.0,48.0,3.5,7.0,48.0,44.63,33.21
2017,12,7,10,45,0.0,105.5,3.75,7.0,105.5,98.74,79.7
2017,12,7,11,0,0.0,163.0,4.0,7.0,163.0,154.23,126.65
2017,12,7,11,15,0.0,111.0,4.15,7.0,111.0,103.79,83.69
2017,12,7,11,30,0.0,59.0,4.3,7.0,59.0,54.91,41.83
2017,12,7,11,45,0.0,113.0,4.45,7.0,113.0,105.52,85.11
2017,12,7,12,0,0.0,167.0,4.6,7.0,167.0,156.28,127.99
2017,12,7,12,15,0.0,158.5,4.65,7.0,158.5,147.94,120.88
2017,12,7,12,30,0.0,150.0,4.7,7.0,150.0,139.72,113.96
2017,12,7,12,45,26.0,203.0,4.8,7.0,219.0,202.6,167.07
2017,12,7,13,0,52.0,256.0,4.9,7.0,288.0,260.59,215.23
2017,12,7,13,15,26.0,171.0,5.0,7.0,187.0,169.33,139.0
2017,12,7,13,30,0.0,86.0,5.1,7.0,86.0,80.13,63.5
2017,12,7,13,45,5.0,137.0,5.2,7.0,139.5,128.26,104.71
2017,12,7,14,0,10.0,188.0,5.3,7.0,193.0,173.92,143.42
2017,12,7,14,15,5.0,112.0,5.4,6.5,114.5,104.88,85.08
2017,12,7,14,30,0.0,36.0,5.5,6.0,36.0,33.45,23.63
2017,12,7,14,45,0.0,67.0,5.6,6.0,67.0,62.34,48.93
2017,12,7,15,0,0.0,98.0,5.7,6.0,98.0,90.06,73.17
2017,12,7,15,15,0.0,88.0,5.65,5.5,88.0,80.95,65.51
2017,12,7,15,30,0.0,78.0,5.6,5.0,78.0,71.87,57.8
2017,12,7,15,45,0.0,67.0,5.6,5.0,67.0,62.0,51.68
2017,12,7,16,0,0.0,56.0,5.6,5.0,56.0,52.07,42.5
2017,12,7,16,15,0.0,45.0,5.4,4.5,45.0,41.81,32.97
2017,12,7,16,30,0.0,34.0,5.2,4.0,34.0,31.57,23.32
2017,12,7,16,45,0.0,23.5,5.05,3.5,23.5,21.8,14.02
2017,12,7,17,0,0.0,13.0,4.9,3.0,13.0,12.04,4.24
2017,12,7,17,15,0.0,6.5,4.7,2.5,6.5,6.2,0.0
2017,12,7,17,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.0,2.15,0.0,12.0,0.0,0.0
2017,12,8,7,30,0.0,24.0,2.2,0.0,24.0,22.88,0.0
2017,12,8,7,45,264.0,32.0,2.25,0.0,67.0,180.17,133.57
2017,12,8,8,0,528.0,40.0,2.3,0.0,110.0,324.16,270.29
2017,12,8,8,15,606.5,48.5,2.3,0.5,160.5,389.34,331.04
2017,12,8,8,30,685.0,57.0,2.3,1.0,211.0,457.37,391.47
2017,12,8,8,45,659.5,62.5,2.3,2.0,237.5,465.27,399.24
2017,12,8,9,0,634.0,68.0,2.3,3.0,264.0,469.73,402.9
2017,12,8,9,15,742.5,73.5,2.25,3.5,336.0,549.09,467.52
2017,12,8,9,30,851.0,79.0,2.2,4.0,408.0,632.86,532.73
2017,12,8,9,45,875.0,82.5,2.2,4.5,450.5,660.89,552.57
2017,12,8,10,0,899.0,86.0,2.2,5.0,493.0,686.23,570.23
2017,12,8,10,15,915.0,89.5,2.2,5.5,529.0,703.43,581.24
2017,12,8,10,30,931.0,93.0,2.2,6.0,565.0,717.39,589.58
2017,12,8,10,45,943.0,95.0,2.2,6.5,593.5,723.71,592.04
2017,12,8,11,0,955.0,97.0,2.2,7.0,622.0,726.54,591.81
2017,12,8,11,15,962.0,98.5,2.2,7.5,642.5,722.06,586.04
2017,12,8,11,30,969.0,100.0,2.2,8.0,663.0,714.04,577.59
2017,12,8,11,45,970.5,102.5,2.2,8.5,674.5,700.14,564.61
2017,12,8,12,0,972.0,105.0,2.2,9.0,686.0,682.86,548.97
2017,12,8,12,15,972.5,105.0,2.2,9.0,688.5,659.2,529.39
2017,12,8,12,30,973.0,105.0,2.2,9.0,691.0,632.43,507.09
2017,12,8,12,45,971.0,104.5,2.25,9.5,684.0,600.9,480.07
2017,12,8,13,0,969.0,104.0,2.3,10.0,677.0,566.65,450.4
2017,12,8,13,15,963.5,102.5,2.3,10.0,661.5,527.34,416.78
2017,12,8,13,30,958.0,101.0,2.3,10.0,646.0,485.91,380.65
2017,12,8,13,45,948.5,99.5,2.35,10.5,621.5,441.08,340.46
2017,12,8,14,0,939.0,98.0,2.4,11.0,597.0,394.86,298.36
2017,12,8,14,15,925.5,95.0,2.35,11.0,564.5,345.01,253.16
2017,12,8,14,30,912.0,92.0,2.3,11.0,532.0,294.63,207.27
2017,12,8,14,45,889.5,89.5,2.3,11.0,492.5,242.71,161.14
2017,12,8,15,0,867.0,87.0,2.3,11.0,453.0,191.66,117.99
2017,12,8,15,15,839.5,82.0,2.05,10.5,407.5,139.14,78.97
2017,12,8,15,30,812.0,77.0,1.8,10.0,362.0,88.59,51.18
2017,12,8,15,45,770.5,71.5,1.6,10.0,312.5,54.85,44.22
2017,12,8,16,0,729.0,66.0,1.4,10.0,263.0,47.39,37.48
2017,12,8,16,15,666.5,58.0,1.15,9.5,211.5,42.85,33.31
2017,12,8,16,30,604.0,50.0,0.9,9.0,160.0,38.17,28.84
2017,12,8,16,45,499.5,39.5,0.7,8.5,112.0,30.97,21.89
2017,12,8,17,0,395.0,29.0,0.5,8.0,64.0,23.48,13.42
2017,12,8,17,15,197.5,14.5,0.45,7.5,32.0,13.82,0.0
2017,12,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,15,136.5,6.5,3.45,1.5,11.0,0.0,0.0
2017,12,9,7,30,273.0,13.0,3.6,2.0,22.0,123.63,0.0
2017,12,9,7,45,413.0,22.5,3.75,2.5,63.0,230.25,166.73
2017,12,9,8,0,553.0,32.0,3.9,3.0,104.0,321.08,265.66
2017,12,9,8,15,628.5,38.0,3.75,3.5,152.0,382.85,324.15
2017,12,9,8,30,704.0,44.0,3.6,4.0,200.0,447.16,381.79
2017,12,9,8,45,741.5,49.5,3.45,5.0,247.5,491.39,419.63
2017,12,9,9,0,779.0,55.0,3.3,6.0,295.0,534.99,454.94
2017,12,9,9,15,810.0,58.5,3.35,7.0,339.5,571.2,483.21
2017,12,9,9,30,841.0,62.0,3.4,8.0,384.0,605.71,509.05
2017,12,9,9,45,863.0,64.0,3.5,9.5,424.5,626.59,522.69
2017,12,9,10,0,885.0,66.0,3.6,11.0,465.0,649.17,537.02
2017,12,9,10,15,900.5,68.0,3.95,12.0,499.0,664.79,547.29
2017,12,9,10,30,916.0,70.0,4.3,13.0,533.0,677.36,555.21
2017,12,9,10,45,927.0,71.0,4.65,14.0,560.0,682.67,557.61
2017,12,9,11,0,938.0,72.0,5.0,15.0,587.0,684.65,557.25
2017,12,9,11,15,945.0,72.5,4.95,15.5,606.0,680.12,551.26
2017,12,9,11,30,952.0,73.0,4.9,16.0,625.0,672.2,542.62
2017,12,9,11,45,957.0,73.0,4.85,16.5,636.0,659.11,529.96
2017,12,9,12,0,962.0,73.0,4.8,17.0,647.0,642.67,514.62
2017,12,9,12,15,962.5,73.0,4.7,17.0,649.0,620.37,495.4
2017,12,9,12,30,963.0,73.0,4.6,17.0,651.0,595.0,473.55
2017,12,9,12,45,962.0,72.0,4.6,17.5,645.0,564.92,447.14
2017,12,9,13,0,961.0,71.0,4.6,18.0,639.0,532.11,418.16
2017,12,9,13,15,956.0,70.5,4.5,18.0,624.0,495.39,386.13
2017,12,9,13,30,951.0,70.0,4.4,18.0,609.0,456.48,351.7
2017,12,9,13,45,943.5,68.5,4.35,18.0,586.5,413.72,313.63
2017,12,9,14,0,936.0,67.0,4.3,18.0,564.0,369.38,273.53
2017,12,9,14,15,924.0,65.5,4.2,18.0,534.0,322.38,230.78
2017,12,9,14,30,912.0,64.0,4.1,18.0,504.0,274.6,187.28
2017,12,9,14,45,890.0,64.0,4.0,18.0,467.0,225.64,143.95
2017,12,9,15,0,868.0,64.0,3.9,18.0,430.0,177.25,103.47
2017,12,9,15,15,843.0,61.0,3.45,17.5,387.5,122.02,62.61
2017,12,9,15,30,818.0,58.0,3.0,17.0,345.0,73.17,36.46
2017,12,9,15,45,781.5,54.5,2.65,16.5,299.0,40.12,30.04
2017,12,9,16,0,745.0,51.0,2.3,16.0,253.0,38.67,28.82
2017,12,9,16,15,687.5,46.0,2.1,14.5,204.5,35.88,26.41
2017,12,9,16,30,630.0,41.0,1.9,13.0,156.0,33.11,23.84
2017,12,9,16,45,531.0,33.5,1.75,12.0,110.0,27.86,18.79
2017,12,9,17,0,432.0,26.0,1.6,11.0,64.0,22.51,12.44
2017,12,9,17,15,216.0,13.0,1.6,10.5,32.0,12.39,0.0
2017,12,9,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
