Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,15,136.0,6.5,1.3,3.0,11.0,0.0,0.0
2017,12,10,7,30,272.0,13.0,1.4,4.0,22.0,122.66,0.0
2017,12,10,7,45,422.0,23.0,1.5,5.0,64.0,232.89,162.59
2017,12,10,8,0,572.0,33.0,1.6,6.0,106.0,329.84,266.8
2017,12,10,8,15,649.5,39.0,1.7,6.5,155.5,393.33,325.51
2017,12,10,8,30,727.0,45.0,1.8,7.0,205.0,459.28,383.17
2017,12,10,8,45,772.5,49.5,1.9,8.0,254.5,507.39,423.5
2017,12,10,9,0,818.0,54.0,2.0,9.0,304.0,555.13,461.64
2017,12,10,9,15,848.0,57.0,1.85,10.0,349.5,590.9,487.6
2017,12,10,9,30,878.0,60.0,1.7,11.0,395.0,620.66,507.75
2017,12,10,9,45,899.0,62.0,1.55,12.0,436.0,645.62,523.15
2017,12,10,10,0,920.0,64.0,1.4,13.0,477.0,667.98,535.81
2017,12,10,10,15,934.0,66.0,1.45,13.5,511.0,682.94,545.2
2017,12,10,10,30,948.0,68.0,1.5,14.0,545.0,694.72,552.11
2017,12,10,10,45,848.5,90.0,1.55,15.0,533.5,655.29,519.36
2017,12,10,11,0,749.0,112.0,1.6,16.0,522.0,610.05,482.78
2017,12,10,11,15,652.5,148.5,1.65,16.5,514.5,578.02,456.37
2017,12,10,11,30,556.0,185.0,1.7,17.0,507.0,540.62,425.89
2017,12,10,11,45,609.0,171.5,1.75,17.5,529.5,550.25,432.33
2017,12,10,12,0,662.0,158.0,1.8,18.0,552.0,553.29,433.29
2017,12,10,12,15,823.0,116.5,1.8,18.0,608.5,585.59,456.9
2017,12,10,12,30,984.0,75.0,1.8,18.0,665.0,608.04,471.94
2017,12,10,12,45,983.0,74.5,1.85,18.5,659.0,577.93,446.45
2017,12,10,13,0,982.0,74.0,1.9,19.0,653.0,545.01,418.71
2017,12,10,13,15,977.0,73.5,1.8,19.0,638.0,507.63,387.18
2017,12,10,13,30,972.0,73.0,1.7,19.0,623.0,468.0,353.22
2017,12,10,13,45,965.0,71.5,1.65,19.0,600.5,424.65,315.83
2017,12,10,14,0,958.0,70.0,1.6,19.0,578.0,379.61,276.29
2017,12,10,14,15,722.0,117.0,1.55,19.0,488.0,304.13,218.65
2017,12,10,14,30,486.0,164.0,1.5,19.0,398.0,251.31,181.09
2017,12,10,14,45,427.5,161.0,1.45,19.0,356.0,211.07,149.31
2017,12,10,15,0,369.0,158.0,1.4,19.0,314.0,179.55,125.85
2017,12,10,15,15,605.0,109.0,1.2,18.5,335.0,137.04,83.83
2017,12,10,15,30,841.0,60.0,1.0,18.0,356.0,76.43,38.08
2017,12,10,15,45,804.5,56.5,0.85,18.0,308.5,41.85,31.38
2017,12,10,16,0,768.0,53.0,0.7,18.0,261.0,40.45,30.18
2017,12,10,16,15,710.5,47.5,0.8,17.0,211.5,37.27,27.38
2017,12,10,16,30,653.0,42.0,0.9,16.0,162.0,34.08,24.4
2017,12,10,16,45,553.5,34.5,1.05,15.0,114.5,28.86,19.42
2017,12,10,17,0,454.0,27.0,1.2,14.0,67.0,23.56,13.14
2017,12,10,17,15,227.0,13.5,1.2,13.5,33.5,11.55,0.0
2017,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,2.05,6.5,8.0,0.0,0.0
2017,12,11,7,30,0.0,16.0,2.2,7.0,16.0,15.25,0.0
2017,12,11,7,45,170.0,28.5,2.4,7.5,50.0,131.81,87.96
2017,12,11,8,0,340.0,41.0,2.6,8.0,84.0,232.85,187.98
2017,12,11,8,15,406.0,51.5,2.6,8.5,124.5,287.93,238.82
2017,12,11,8,30,472.0,62.0,2.6,9.0,165.0,345.66,289.76
2017,12,11,8,45,514.0,69.5,2.6,9.5,205.5,388.63,326.85
2017,12,11,9,0,556.0,77.0,2.6,10.0,246.0,431.74,362.63
2017,12,11,9,15,444.0,110.5,2.4,10.5,257.5,407.72,341.1
2017,12,11,9,30,332.0,144.0,2.2,11.0,269.0,371.81,309.65
2017,12,11,9,45,611.5,108.0,2.0,12.0,369.5,522.63,430.55
2017,12,11,10,0,891.0,72.0,1.8,13.0,470.0,661.61,534.77
2017,12,11,10,15,759.5,102.0,1.65,14.0,459.0,615.83,494.02
2017,12,11,10,30,628.0,132.0,1.5,15.0,448.0,562.66,449.49
2017,12,11,10,45,788.5,104.5,1.4,16.0,521.5,631.4,499.41
2017,12,11,11,0,949.0,77.0,1.3,17.0,595.0,695.48,542.83
2017,12,11,11,15,807.0,113.5,1.4,18.0,564.0,637.56,496.59
2017,12,11,11,30,665.0,150.0,1.5,19.0,533.0,576.0,448.56
2017,12,11,11,45,663.0,154.0,1.6,20.5,542.0,565.42,438.19
2017,12,11,12,0,661.0,158.0,1.7,22.0,551.0,552.51,425.6
2017,12,11,12,15,692.0,148.5,1.9,22.0,561.5,542.88,418.48
2017,12,11,12,30,723.0,139.0,2.1,22.0,572.0,529.73,408.27
2017,12,11,12,45,679.5,151.5,2.3,22.5,555.5,495.88,381.12
2017,12,11,13,0,636.0,164.0,2.5,23.0,539.0,462.21,353.88
2017,12,11,13,15,672.0,148.0,2.6,23.0,536.0,438.45,334.05
2017,12,11,13,30,708.0,132.0,2.7,23.0,533.0,410.69,310.26
2017,12,11,13,45,566.5,167.0,2.8,23.0,480.5,357.82,268.66
2017,12,11,14,0,425.0,202.0,2.9,23.0,428.0,314.42,235.22
2017,12,11,14,15,463.0,181.5,2.85,22.5,415.0,285.51,209.88
2017,12,11,14,30,501.0,161.0,2.8,22.0,402.0,252.79,180.74
2017,12,11,14,45,554.5,135.5,2.75,22.0,384.0,215.09,146.43
2017,12,11,15,0,608.0,110.0,2.7,22.0,366.0,171.79,108.4
2017,12,11,15,15,720.5,86.0,2.4,21.0,360.5,128.89,71.93
2017,12,11,15,30,833.0,62.0,2.1,20.0,355.0,78.57,39.42
2017,12,11,15,45,796.0,58.0,1.85,19.5,307.5,43.07,32.23
2017,12,11,16,0,759.0,54.0,1.6,19.0,260.0,41.29,30.75
2017,12,11,16,15,701.0,48.5,1.6,17.5,211.0,38.15,28.06
2017,12,11,16,30,643.0,43.0,1.6,16.0,162.0,34.99,25.18
2017,12,11,16,45,542.5,35.0,1.65,15.0,114.5,29.31,19.8
2017,12,11,17,0,442.0,27.0,1.7,14.0,67.0,23.51,13.16
2017,12,11,17,15,221.0,13.5,1.75,13.5,33.5,10.61,0.0
2017,12,11,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,15,124.5,6.0,3.4,5.5,9.5,0.0,0.0
2017,12,12,7,30,249.0,12.0,3.6,6.0,19.0,111.42,0.0
2017,12,12,7,45,400.0,22.0,3.8,7.0,59.5,219.17,144.45
2017,12,12,8,0,551.0,32.0,4.0,8.0,100.0,316.61,255.52
2017,12,12,8,15,629.0,38.5,4.3,8.5,148.5,380.01,315.66
2017,12,12,8,30,707.0,45.0,4.6,9.0,197.0,446.05,375.01
2017,12,12,8,45,754.0,49.0,4.9,9.5,245.5,493.87,417.47
2017,12,12,9,0,801.0,53.0,5.2,10.0,294.0,541.45,458.12
2017,12,12,9,15,832.0,56.0,5.35,10.5,339.5,577.55,487.76
2017,12,12,9,30,863.0,59.0,5.5,11.0,385.0,607.75,511.85
2017,12,12,9,45,885.0,61.0,5.65,11.5,425.5,633.28,531.42
2017,12,12,10,0,907.0,63.0,5.8,12.0,466.0,656.29,548.5
2017,12,12,10,15,922.0,64.5,5.7,12.5,500.5,671.42,558.23
2017,12,12,10,30,937.0,66.0,5.6,13.0,535.0,683.45,565.27
2017,12,12,10,45,949.0,66.5,5.55,13.5,562.0,689.14,567.37
2017,12,12,11,0,961.0,67.0,5.5,14.0,589.0,691.46,566.73
2017,12,12,11,15,968.0,68.0,5.4,14.0,609.0,687.68,562.13
2017,12,12,11,30,975.0,69.0,5.3,14.0,629.0,680.4,554.75
2017,12,12,11,45,966.0,75.5,5.25,14.5,639.0,665.73,540.46
2017,12,12,12,0,957.0,82.0,5.2,15.0,649.0,647.87,523.66
2017,12,12,12,15,958.0,82.0,5.1,15.0,652.0,626.13,504.71
2017,12,12,12,30,959.0,82.0,5.0,15.0,655.0,601.32,483.08
2017,12,12,12,45,960.5,80.5,4.9,15.5,650.0,572.33,456.97
2017,12,12,13,0,962.0,79.0,4.8,16.0,645.0,540.46,428.21
2017,12,12,13,15,958.0,78.5,4.7,16.0,631.0,504.32,396.39
2017,12,12,13,30,954.0,78.0,4.6,16.0,617.0,465.9,362.09
2017,12,12,13,45,948.0,76.0,4.5,16.0,595.0,423.27,323.76
2017,12,12,14,0,942.0,74.0,4.4,16.0,573.0,378.92,283.3
2017,12,12,14,15,930.5,72.5,4.25,16.0,543.5,331.91,240.19
2017,12,12,14,30,919.0,71.0,4.1,16.0,514.0,284.05,196.27
2017,12,12,14,45,887.0,73.0,4.0,16.0,475.0,230.23,149.07
2017,12,12,15,0,855.0,75.0,3.9,16.0,436.0,182.12,108.85
2017,12,12,15,15,829.0,72.0,3.5,15.5,393.5,132.26,71.89
2017,12,12,15,30,803.0,69.0,3.1,15.0,351.0,84.14,45.37
2017,12,12,15,45,765.0,64.5,2.75,15.0,304.0,48.54,37.72
2017,12,12,16,0,727.0,60.0,2.4,15.0,257.0,46.56,35.96
2017,12,12,16,15,666.5,54.0,2.1,13.5,208.0,43.17,33.02
2017,12,12,16,30,606.0,48.0,1.8,12.0,159.0,36.28,26.78
2017,12,12,16,45,502.5,39.0,1.55,11.0,112.0,30.39,21.13
2017,12,12,17,0,399.0,30.0,1.3,10.0,65.0,24.32,14.18
2017,12,12,17,15,199.5,15.0,1.3,9.5,32.5,11.97,0.0
2017,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,4.0,1.1,3.5,4.0,0.0,0.0
2017,12,13,7,30,0.0,8.0,1.1,4.0,8.0,7.63,0.0
2017,12,13,7,45,26.0,26.0,1.15,5.0,29.0,41.38,22.57
2017,12,13,8,0,52.0,44.0,1.2,6.0,50.0,82.91,64.44
2017,12,13,8,15,66.5,64.0,1.45,6.5,75.5,113.96,92.84
2017,12,13,8,30,81.0,84.0,1.7,7.0,101.0,144.77,120.38
2017,12,13,8,45,92.0,102.5,2.0,7.5,126.5,171.65,144.0
2017,12,13,9,0,103.0,121.0,2.3,8.0,152.0,198.54,167.08
2017,12,13,9,15,94.5,139.5,2.3,8.5,171.0,213.69,179.31
2017,12,13,9,30,86.0,158.0,2.3,9.0,190.0,219.38,183.34
2017,12,13,9,45,115.5,176.5,2.3,9.5,224.5,265.2,221.11
2017,12,13,10,0,145.0,195.0,2.3,10.0,259.0,302.39,251.01
2017,12,13,10,15,175.0,209.0,2.4,10.5,292.0,334.47,276.46
2017,12,13,10,30,205.0,223.0,2.5,11.0,325.0,366.01,301.13
2017,12,13,10,45,388.5,194.5,2.7,11.5,400.5,457.66,375.96
2017,12,13,11,0,572.0,166.0,2.9,12.0,476.0,548.17,447.44
2017,12,13,11,15,475.0,201.5,3.05,12.0,465.0,515.53,419.42
2017,12,13,11,30,378.0,237.0,3.2,12.0,454.0,475.89,386.66
2017,12,13,11,45,423.5,230.0,3.4,12.5,477.5,492.43,399.09
2017,12,13,12,0,469.0,223.0,3.6,13.0,501.0,500.48,404.46
2017,12,13,12,15,420.0,237.0,3.6,13.0,487.0,471.93,380.61
2017,12,13,12,30,371.0,251.0,3.6,13.0,473.0,441.02,355.12
2017,12,13,12,45,376.5,247.5,3.6,13.5,470.5,426.47,342.15
2017,12,13,13,0,382.0,244.0,3.6,14.0,468.0,410.55,327.86
2017,12,13,13,15,412.5,230.5,3.6,14.0,467.5,395.5,314.59
2017,12,13,13,30,443.0,217.0,3.6,14.0,467.0,377.63,298.51
2017,12,13,13,45,454.5,205.0,3.6,14.0,453.5,350.15,274.44
2017,12,13,14,0,466.0,193.0,3.6,14.0,440.0,320.96,248.47
2017,12,13,14,15,459.0,184.0,3.45,14.0,416.5,287.3,218.8
2017,12,13,14,30,452.0,175.0,3.3,14.0,393.0,253.54,188.99
2017,12,13,14,45,473.5,155.0,3.2,14.0,369.0,216.36,155.58
2017,12,13,15,0,495.0,135.0,3.1,14.0,345.0,176.87,121.09
2017,12,13,15,15,477.5,125.5,2.85,13.5,311.5,139.55,92.86
2017,12,13,15,30,460.0,116.0,2.6,13.0,278.0,103.56,70.72
2017,12,13,15,45,443.0,102.0,2.35,12.5,241.0,72.68,59.68
2017,12,13,16,0,426.0,88.0,2.1,12.0,204.0,63.92,51.96
2017,12,13,16,15,386.5,75.0,2.05,11.0,165.5,55.54,44.47
2017,12,13,16,30,347.0,62.0,2.0,10.0,127.0,46.83,36.46
2017,12,13,16,45,290.5,46.5,1.95,9.5,89.5,35.75,26.01
2017,12,13,17,0,234.0,31.0,1.9,9.0,52.0,24.23,14.24
2017,12,13,17,15,117.0,15.5,1.95,8.5,26.0,12.23,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.0,1.35,5.5,4.0,0.0,0.0
2017,12,14,7,30,0.0,8.0,1.5,6.0,8.0,7.63,0.0
2017,12,14,7,45,50.0,26.0,1.65,6.5,32.0,57.94,32.07
2017,12,14,8,0,100.0,44.0,1.8,7.0,56.0,113.77,89.69
2017,12,14,8,15,129.0,64.0,1.95,7.5,87.0,153.56,126.18
2017,12,14,8,30,158.0,84.0,2.1,8.0,118.0,193.95,162.13
2017,12,14,8,45,189.5,100.0,2.25,9.0,150.0,231.08,194.24
2017,12,14,9,0,221.0,116.0,2.4,10.0,182.0,269.12,226.2
2017,12,14,9,15,329.5,120.5,2.35,10.5,235.0,339.53,285.18
2017,12,14,9,30,438.0,125.0,2.3,11.0,288.0,423.61,353.19
2017,12,14,9,45,502.0,126.5,2.25,12.0,332.5,468.28,387.11
2017,12,14,10,0,566.0,128.0,2.2,13.0,377.0,516.71,423.05
2017,12,14,10,15,500.0,156.0,2.2,13.5,388.0,501.87,408.64
2017,12,14,10,30,434.0,184.0,2.2,14.0,399.0,487.49,394.88
2017,12,14,10,45,521.5,169.0,2.2,15.0,441.0,524.34,422.25
2017,12,14,11,0,609.0,154.0,2.2,16.0,483.0,562.76,449.69
2017,12,14,11,15,332.0,201.5,2.2,16.0,382.0,418.33,335.04
2017,12,14,11,30,55.0,249.0,2.2,16.0,281.0,276.74,220.02
2017,12,14,11,45,123.5,263.5,2.2,16.5,336.5,334.34,266.02
2017,12,14,12,0,192.0,278.0,2.2,17.0,392.0,382.95,303.25
2017,12,14,12,15,201.5,279.0,2.25,17.0,398.5,381.68,301.68
2017,12,14,12,30,211.0,280.0,2.3,17.0,405.0,379.29,299.43
2017,12,14,12,45,189.0,278.5,2.35,17.0,390.0,357.33,281.86
2017,12,14,13,0,167.0,277.0,2.4,17.0,375.0,336.07,264.91
2017,12,14,13,15,202.5,267.5,2.45,17.0,384.0,334.34,263.07
2017,12,14,13,30,238.0,258.0,2.5,17.0,393.0,329.78,258.51
2017,12,14,13,45,246.0,247.0,2.6,17.0,381.5,310.66,242.5
2017,12,14,14,0,254.0,236.0,2.7,17.0,370.0,288.88,224.09
2017,12,14,14,15,164.0,222.5,2.6,17.0,307.5,239.19,185.7
2017,12,14,14,30,74.0,209.0,2.5,17.0,245.0,198.65,155.54
2017,12,14,14,45,94.5,196.5,2.4,17.0,238.5,186.15,144.56
2017,12,14,15,0,115.0,184.0,2.3,17.0,232.0,167.65,128.63
2017,12,14,15,15,108.5,167.0,2.1,16.5,209.0,144.66,110.9
2017,12,14,15,30,102.0,150.0,1.9,16.0,186.0,122.36,94.66
2017,12,14,15,45,95.0,130.5,1.7,15.5,160.5,101.27,83.99
2017,12,14,16,0,88.0,111.0,1.5,15.0,135.0,87.5,72.06
2017,12,14,16,15,76.0,91.0,1.55,14.0,109.0,72.96,59.31
2017,12,14,16,30,64.0,71.0,1.6,13.0,83.0,57.98,45.85
2017,12,14,16,45,42.0,51.0,1.65,12.5,58.0,44.03,32.9
2017,12,14,17,0,20.0,31.0,1.7,12.0,33.0,27.58,16.83
2017,12,14,17,15,10.0,15.5,1.85,12.0,16.5,14.21,0.0
2017,12,14,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,3.0,3.15,6.0,3.0,2.77,0.0
2017,12,15,8,0,0.0,6.0,3.3,6.0,6.0,5.55,0.0
2017,12,15,8,15,0.0,9.5,3.4,6.5,9.5,8.79,1.97
2017,12,15,8,30,0.0,13.0,3.5,7.0,13.0,12.04,4.9
2017,12,15,8,45,0.0,16.0,3.65,8.0,16.0,14.82,7.36
2017,12,15,9,0,0.0,19.0,3.8,9.0,19.0,17.61,9.78
2017,12,15,9,15,0.0,66.5,3.95,9.5,66.5,61.87,48.23
2017,12,15,9,30,0.0,114.0,4.1,10.0,114.0,110.13,89.45
2017,12,15,9,45,2.5,133.5,4.25,10.5,135.0,130.83,106.69
2017,12,15,10,0,5.0,153.0,4.4,11.0,156.0,151.42,123.64
2017,12,15,10,15,198.5,172.0,4.3,11.0,271.0,308.4,257.79
2017,12,15,10,30,392.0,191.0,4.2,11.0,386.0,459.35,381.64
2017,12,15,10,45,308.0,217.5,4.15,11.5,376.0,430.32,354.75
2017,12,15,11,0,224.0,244.0,4.1,12.0,366.0,392.54,321.76
2017,12,15,11,15,314.0,236.5,4.0,12.0,413.0,443.05,362.65
2017,12,15,11,30,404.0,229.0,3.9,12.0,460.0,483.84,394.94
2017,12,15,11,45,453.0,220.0,3.8,12.5,483.5,500.56,406.62
2017,12,15,12,0,502.0,211.0,3.7,13.0,507.0,508.38,411.24
2017,12,15,12,15,398.5,238.5,3.55,13.0,474.5,457.75,369.37
2017,12,15,12,30,295.0,266.0,3.4,13.0,442.0,414.55,333.59
2017,12,15,12,45,591.5,180.5,3.3,13.5,528.5,477.0,382.42
2017,12,15,13,0,888.0,95.0,3.2,14.0,615.0,520.42,412.97
2017,12,15,13,15,883.0,94.0,3.05,14.0,602.0,485.33,381.97
2017,12,15,13,30,878.0,93.0,2.9,14.0,589.0,448.27,349.18
2017,12,15,13,45,870.0,91.5,2.8,14.5,567.5,407.81,312.59
2017,12,15,14,0,862.0,90.0,2.7,15.0,546.0,365.99,274.33
2017,12,15,14,15,822.0,87.5,2.55,14.5,503.5,312.91,228.41
2017,12,15,14,30,782.0,85.0,2.4,14.0,461.0,261.79,183.97
2017,12,15,14,45,792.0,82.5,2.3,14.0,440.0,222.75,147.65
2017,12,15,15,0,802.0,80.0,2.2,14.0,419.0,181.53,111.23
2017,12,15,15,15,775.0,76.0,1.9,13.5,378.0,133.41,75.08
2017,12,15,15,30,748.0,72.0,1.6,13.0,337.0,87.21,48.5
2017,12,15,15,45,711.0,67.0,1.35,13.0,292.0,45.84,35.63
2017,12,15,16,0,674.0,62.0,1.1,13.0,247.0,43.77,33.8
2017,12,15,16,15,614.5,55.5,0.95,12.5,200.0,40.39,30.72
2017,12,15,16,30,555.0,49.0,0.8,12.0,153.0,36.94,27.43
2017,12,15,16,45,460.5,39.5,0.7,11.5,108.5,30.65,21.39
2017,12,15,17,0,366.0,30.0,0.6,11.0,64.0,24.13,14.23
2017,12,15,17,15,183.0,15.0,0.55,11.0,32.0,11.86,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.5,0.65,6.5,0.5,0.0,0.0
2017,12,16,7,30,0.0,1.0,0.6,7.0,1.0,0.95,0.0
2017,12,16,7,45,0.0,6.0,0.55,7.5,6.0,5.55,0.0
2017,12,16,8,0,0.0,11.0,0.5,8.0,11.0,10.18,2.91
2017,12,16,8,15,0.0,17.0,0.5,8.0,17.0,15.75,8.0
2017,12,16,8,30,0.0,23.0,0.5,8.0,23.0,21.32,13.04
2017,12,16,8,45,0.0,29.0,0.5,8.5,29.0,26.9,18.0
2017,12,16,9,0,0.0,35.0,0.5,9.0,35.0,32.48,22.87
2017,12,16,9,15,0.0,20.0,0.8,9.5,20.0,18.54,10.61
2017,12,16,9,30,0.0,5.0,1.1,10.0,5.0,4.63,0.0
2017,12,16,9,45,0.0,35.0,1.45,10.5,35.0,32.5,22.59
2017,12,16,10,0,0.0,65.0,1.8,11.0,65.0,60.46,46.47
2017,12,16,10,15,2.0,115.5,1.9,11.0,116.5,110.42,88.74
2017,12,16,10,30,4.0,166.0,2.0,11.0,168.0,161.69,131.33
2017,12,16,10,45,60.5,206.5,2.15,11.0,239.0,244.76,200.51
2017,12,16,11,0,117.0,247.0,2.3,11.0,310.0,327.67,267.76
2017,12,16,11,15,58.5,151.0,2.3,10.5,182.5,182.87,149.29
2017,12,16,11,30,0.0,55.0,2.3,10.0,55.0,51.18,38.13
2017,12,16,11,45,0.0,43.5,2.3,10.0,43.5,40.46,29.05
2017,12,16,12,0,0.0,32.0,2.3,10.0,32.0,29.75,19.89
2017,12,16,12,15,0.0,31.5,2.15,10.0,31.5,29.29,19.49
2017,12,16,12,30,0.0,31.0,2.0,10.0,31.0,28.82,19.09
2017,12,16,12,45,0.0,23.5,1.95,10.0,23.5,21.84,13.12
2017,12,16,13,0,0.0,16.0,1.9,10.0,16.0,14.87,7.14
2017,12,16,13,15,0.0,24.5,1.8,9.5,24.5,22.77,13.98
2017,12,16,13,30,0.0,33.0,1.7,9.0,33.0,30.68,20.84
2017,12,16,13,45,0.0,38.5,1.6,9.0,38.5,35.79,25.28
2017,12,16,14,0,0.0,44.0,1.5,9.0,44.0,40.91,29.72
2017,12,16,14,15,0.0,76.5,1.4,9.0,76.5,71.22,55.79
2017,12,16,14,30,0.0,109.0,1.3,9.0,109.0,100.52,80.8
2017,12,16,14,45,0.0,101.0,1.2,9.0,101.0,93.14,74.63
2017,12,16,15,0,0.0,93.0,1.1,9.0,93.0,85.77,68.52
2017,12,16,15,15,0.0,83.5,1.0,8.5,83.5,77.13,61.39
2017,12,16,15,30,0.0,74.0,0.9,8.0,74.0,68.51,54.2
2017,12,16,15,45,0.0,64.0,0.85,8.0,64.0,59.51,48.83
2017,12,16,16,0,0.0,54.0,0.8,8.0,54.0,50.2,40.37
2017,12,16,16,15,0.0,43.0,0.9,8.0,43.0,39.94,30.91
2017,12,16,16,30,0.0,32.0,1.0,8.0,32.0,29.7,21.35
2017,12,16,16,45,0.0,22.5,1.1,8.0,22.5,20.87,13.02
2017,12,16,17,0,0.0,13.0,1.2,8.0,13.0,12.04,4.42
2017,12,16,17,15,0.0,6.5,1.3,7.5,6.5,6.02,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,12.0,0.95,5.0,12.0,11.12,0.59
2017,12,17,8,0,0.0,24.0,1.0,5.0,24.0,22.28,13.17
2017,12,17,8,15,0.0,37.5,0.95,5.0,37.5,34.88,24.74
2017,12,17,8,30,0.0,51.0,0.9,5.0,51.0,48.29,36.87
2017,12,17,8,45,0.0,65.0,0.9,5.5,65.0,62.09,49.11
2017,12,17,9,0,0.0,79.0,0.9,6.0,79.0,75.76,61.02
2017,12,17,9,15,0.0,92.5,0.85,6.5,92.5,88.81,72.16
2017,12,17,9,30,0.0,106.0,0.8,7.0,106.0,101.79,83.04
2017,12,17,9,45,0.0,118.5,0.8,7.5,118.5,113.68,92.82
2017,12,17,10,0,0.0,131.0,0.8,8.0,131.0,125.53,102.42
2017,12,17,10,15,0.0,141.0,0.85,8.5,141.0,134.78,109.76
2017,12,17,10,30,0.0,151.0,0.9,9.0,151.0,144.02,117.03
2017,12,17,10,45,6.0,172.5,0.95,9.5,176.0,168.55,137.04
2017,12,17,11,0,12.0,194.0,1.0,10.0,201.0,192.83,156.53
2017,12,17,11,15,13.0,200.5,0.95,10.5,208.0,198.79,160.73
2017,12,17,11,30,14.0,207.0,0.9,11.0,215.0,204.68,164.93
2017,12,17,11,45,126.0,239.5,0.85,12.0,313.5,312.38,251.41
2017,12,17,12,0,238.0,272.0,0.8,13.0,412.0,404.39,321.11
2017,12,17,12,15,322.5,256.5,0.7,13.5,448.0,432.62,340.72
2017,12,17,12,30,407.0,241.0,0.6,14.0,484.0,451.85,353.31
2017,12,17,12,45,350.5,251.5,0.5,14.5,459.0,417.88,325.07
2017,12,17,13,0,294.0,262.0,0.4,15.0,434.0,385.69,298.89
2017,12,17,13,15,288.5,259.0,0.4,15.0,424.5,366.69,283.89
2017,12,17,13,30,283.0,256.0,0.4,15.0,415.0,347.29,268.27
2017,12,17,13,45,203.0,249.5,0.4,15.5,361.5,297.6,229.88
2017,12,17,14,0,123.0,243.0,0.4,16.0,308.0,253.65,196.51
2017,12,17,14,15,157.0,229.0,0.5,16.0,308.0,243.1,187.44
2017,12,17,14,30,191.0,215.0,0.6,16.0,308.0,229.44,175.12
2017,12,17,14,45,377.5,168.5,0.75,16.0,334.5,214.08,155.09
2017,12,17,15,0,564.0,122.0,0.9,16.0,361.0,180.04,118.94
2017,12,17,15,15,531.5,118.0,0.85,15.5,326.0,141.76,90.91
2017,12,17,15,30,499.0,114.0,0.8,15.0,291.0,106.62,70.38
2017,12,17,15,45,471.5,102.0,0.75,14.5,252.0,72.63,59.09
2017,12,17,16,0,444.0,90.0,0.7,14.0,213.0,65.34,52.8
2017,12,17,16,15,400.5,77.5,0.7,13.0,173.0,57.36,45.77
2017,12,17,16,30,357.0,65.0,0.7,12.0,133.0,49.09,38.23
2017,12,17,16,45,290.5,49.5,0.75,11.5,94.5,38.05,27.91
2017,12,17,17,0,224.0,34.0,0.8,11.0,56.0,26.58,16.42
2017,12,17,17,15,112.0,17.0,0.8,10.5,28.0,13.4,0.0
2017,12,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,7.0,2.1,7.5,7.0,6.48,0.0
2017,12,18,8,0,0.0,14.0,2.2,8.0,14.0,12.97,5.15
2017,12,18,8,15,0.0,22.5,2.2,8.0,22.5,20.86,12.32
2017,12,18,8,30,0.0,31.0,2.2,8.0,31.0,28.77,19.44
2017,12,18,8,45,0.0,40.0,2.2,8.5,40.0,37.14,26.85
2017,12,18,9,0,0.0,49.0,2.2,9.0,49.0,45.53,34.16
2017,12,18,9,15,0.0,35.5,2.15,9.0,35.5,32.95,23.19
2017,12,18,9,30,0.0,22.0,2.1,9.0,22.0,20.41,12.21
2017,12,18,9,45,0.0,22.0,2.1,9.5,22.0,20.41,12.16
2017,12,18,10,0,0.0,22.0,2.1,10.0,22.0,20.42,12.1
2017,12,18,10,15,17.5,110.0,2.05,10.0,119.0,118.96,96.82
2017,12,18,10,30,35.0,198.0,2.0,10.0,216.0,221.97,182.43
2017,12,18,10,45,17.5,168.5,1.95,10.5,177.5,171.94,139.89
2017,12,18,11,0,0.0,139.0,1.9,11.0,139.0,131.04,105.22
2017,12,18,11,15,5.0,168.5,1.8,11.5,171.0,162.44,131.0
2017,12,18,11,30,10.0,198.0,1.7,12.0,203.0,193.49,155.94
2017,12,18,11,45,6.0,187.0,1.65,12.5,190.0,179.6,144.02
2017,12,18,12,0,2.0,176.0,1.6,13.0,177.0,166.12,132.65
2017,12,18,12,15,1.0,166.5,1.5,13.0,167.0,156.12,124.43
2017,12,18,12,30,0.0,157.0,1.4,13.0,157.0,146.32,116.4
2017,12,18,12,45,0.0,106.5,1.3,13.5,106.5,99.21,77.51
2017,12,18,13,0,0.0,56.0,1.2,14.0,56.0,52.12,38.3
2017,12,18,13,15,0.0,95.0,1.2,14.0,95.0,88.5,68.74
2017,12,18,13,30,0.0,134.0,1.2,14.0,134.0,124.07,98.11
2017,12,18,13,45,3.0,157.0,1.2,14.0,159.0,145.5,115.66
2017,12,18,14,0,6.0,180.0,1.2,14.0,184.0,165.91,132.32
2017,12,18,14,15,45.5,196.0,1.15,14.0,219.0,186.72,148.21
2017,12,18,14,30,85.0,212.0,1.1,14.0,254.0,204.33,160.92
2017,12,18,14,45,42.5,151.5,1.05,14.0,172.5,141.73,111.39
2017,12,18,15,0,0.0,91.0,1.0,14.0,91.0,84.05,65.64
2017,12,18,15,15,0.0,82.0,0.85,14.0,82.0,75.85,58.99
2017,12,18,15,30,0.0,73.0,0.7,14.0,73.0,67.68,52.21
2017,12,18,15,45,0.0,63.0,0.6,14.0,63.0,58.6,46.86
2017,12,18,16,0,0.0,53.0,0.5,14.0,53.0,49.27,38.57
2017,12,18,16,15,0.0,43.0,0.55,13.5,43.0,39.94,30.22
2017,12,18,16,30,0.0,33.0,0.6,13.0,33.0,30.63,21.74
2017,12,18,16,45,0.0,23.0,0.65,12.5,23.0,21.33,13.17
2017,12,18,17,0,0.0,13.0,0.7,12.0,13.0,12.04,4.38
2017,12,18,17,15,0.0,6.5,0.7,12.0,6.5,6.02,0.0
2017,12,18,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,0.5,4.25,15.5,0.5,0.46,0.0
2017,12,19,8,0,0.0,1.0,4.7,16.0,1.0,0.92,0.0
2017,12,19,8,15,0.0,1.5,4.7,16.0,1.5,1.39,0.0
2017,12,19,8,30,0.0,2.0,4.7,16.0,2.0,1.85,0.0
2017,12,19,8,45,0.0,3.0,4.7,16.5,3.0,2.78,0.0
2017,12,19,9,0,0.0,4.0,4.7,17.0,4.0,3.7,0.0
2017,12,19,9,15,0.0,4.5,4.55,17.5,4.5,4.17,0.0
2017,12,19,9,30,0.0,5.0,4.4,18.0,5.0,4.63,0.0
2017,12,19,9,45,0.0,12.0,4.25,18.5,12.0,11.13,3.74
2017,12,19,10,0,0.0,19.0,4.1,19.0,19.0,17.63,9.17
2017,12,19,10,15,0.0,20.5,4.1,19.0,20.5,19.03,10.31
2017,12,19,10,30,0.0,22.0,4.1,19.0,22.0,20.43,11.45
2017,12,19,10,45,20.0,122.0,4.15,19.5,132.5,131.45,103.3
2017,12,19,11,0,40.0,222.0,4.2,20.0,243.0,245.67,194.69
2017,12,19,11,15,20.0,133.0,4.35,20.5,143.5,140.88,109.93
2017,12,19,11,30,0.0,44.0,4.5,21.0,44.0,40.92,28.05
2017,12,19,11,45,0.0,44.5,4.7,21.5,44.5,41.39,28.38
2017,12,19,12,0,0.0,45.0,4.9,22.0,45.0,41.86,28.68
2017,12,19,12,15,0.0,60.0,4.95,22.0,60.0,55.85,40.08
2017,12,19,12,30,0.0,75.0,5.0,22.0,75.0,69.86,51.46
2017,12,19,12,45,0.0,74.0,5.05,22.0,74.0,68.92,50.7
2017,12,19,13,0,0.0,73.0,5.1,22.0,73.0,67.99,49.96
2017,12,19,13,15,23.5,156.5,4.95,22.0,170.0,155.53,120.59
2017,12,19,13,30,47.0,240.0,4.8,22.0,267.0,237.01,184.92
2017,12,19,13,45,23.5,124.5,4.7,22.0,138.0,123.49,94.65
2017,12,19,14,0,0.0,9.0,4.6,22.0,9.0,8.35,1.23
2017,12,19,14,15,0.0,8.5,4.35,21.5,8.5,7.89,0.88
2017,12,19,14,30,0.0,8.0,4.1,21.0,8.0,7.42,0.52
2017,12,19,14,45,0.0,63.0,3.85,21.0,63.0,58.6,43.0
2017,12,19,15,0,0.0,118.0,3.6,21.0,118.0,107.22,83.02
2017,12,19,15,15,0.0,106.0,3.5,20.5,106.0,96.26,74.31
2017,12,19,15,30,0.0,94.0,3.4,20.0,94.0,85.35,65.59
2017,12,19,15,45,202.5,97.0,3.3,20.0,153.0,74.0,59.08
2017,12,19,16,0,405.0,100.0,3.2,20.0,212.0,72.73,57.96
2017,12,19,16,15,347.0,87.0,3.3,19.5,170.5,64.52,50.77
2017,12,19,16,30,289.0,74.0,3.4,19.0,129.0,56.02,43.11
2017,12,19,16,45,214.5,56.5,3.5,19.0,90.5,45.13,33.04
2017,12,19,17,0,140.0,39.0,3.6,19.0,52.0,31.66,20.02
2017,12,19,17,15,70.0,19.5,3.65,18.5,26.0,16.27,0.0
2017,12,19,17,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
